ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/02/2016 00:00,2,0.000,ALERT,214.41,305.08,59.975,1475380803,"201051344000645","219011344069620",0.00,12.00,0,302.37,306.28,0.0,0.0,0.000,569393.6,569393.6,3268,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475380805,1072598.00
10/02/2016 00:00,2,0.000,ALERT,212.83,302.07,59.970,1475380803,"274151322000085","219011344069620",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,807306.2,807306.2,3241,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475380807,1072599.00
10/02/2016 00:00,2,0.000,ALERT,214.41,304.48,59.965,1475380803,"201051344000633","219011344069620",0.00,11.30,0,300.87,305.98,0.0,0.0,0.000,561074.2,561074.2,3267,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475380808,1072600.00
10/02/2016 00:00,2,0.000,ALERT,213.74,304.78,60.002,1475380803,"201051344000469","219011344069620",0.00,11.00,0,301.47,305.98,0.0,0.0,0.000,563703.7,563703.7,3270,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475380810,1072601.00
10/02/2016 00:00,2,0.000,ALERT,213.29,303.58,59.959,1475380803,"201051344000646","219011344069620",0.00,11.00,0,300.27,304.48,0.0,0.0,0.000,564108.7,564108.7,3261,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475380812,1072602.00
10/02/2016 00:00,2,0.000,ALERT,212.38,301.17,60.002,1475380803,"274151322000052","219011344069620",0.00,12.30,0,299.37,303.88,0.0,0.0,0.000,830321.6,830321.6,3247,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475380814,1072603.00
10/02/2016 00:00,2,0.000,ALERT,213.74,303.88,59.954,1475380803,"201051344000585","219011344069620",0.00,11.30,0,300.57,305.08,0.0,0.0,0.000,574313.1,574313.1,3265,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475380816,1072604.00
10/02/2016 00:00,2,0.000,ALERT,213.51,303.88,59.965,1475380803,"201051344001230","219011344069620",0.00,11.00,0,301.17,305.08,0.0,0.0,0.000,566963.8,566963.8,3271,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475380818,1072605.00
10/02/2016 00:00,2,0.000,ALERT,214.19,304.48,59.965,1475380803,"201051344000582","219011344069620",0.00,11.00,0,301.77,305.38,0.0,0.0,0.000,559734.4,559734.4,3260,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475380819,1072606.00
10/02/2016 00:00,2,0.000,ALERT,213.29,303.58,59.965,1475380803,"201051344000955","219011344069620",0.00,11.30,0,300.57,304.48,0.0,0.0,0.000,573894.9,573894.9,3260,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475380821,1072607.00
10/02/2016 00:00,2,0.000,ALERT,212.61,301.17,59.949,1475380803,"274151322000094","219011344069620",0.00,11.70,0,299.07,302.68,0.0,0.0,0.000,683958.3,683958.3,3316,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475380823,1072608.00
10/02/2016 00:00,2,0.000,ALERT,213.74,305.38,59.954,1475380803,"201051344000579","219011344069620",0.00,11.70,0,303.28,306.88,0.0,0.0,0.000,578236.8,578236.8,3258,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475380825,1072609.00
10/02/2016 00:00,2,0.000,ALERT,213.51,304.18,59.965,1475380803,"201051344000890","219011344069620",0.00,11.30,0,301.47,305.98,0.0,0.0,0.000,571131.7,571131.7,3262,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475380827,1072610.00
10/02/2016 00:00,2,0.000,ALERT,213.74,303.58,59.965,1475380803,"201051344000438","219011344069620",0.00,11.00,0,301.17,305.08,0.0,0.0,0.000,572572.3,572572.3,3263,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475380828,1072611.00
10/02/2016 00:00,2,0.000,ALERT,213.96,303.28,59.959,1475380803,"201051344000417","219011344069620",0.00,11.30,0,300.57,304.18,0.0,0.0,0.000,563491.9,563491.9,3269,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475380830,1072612.00
10/02/2016 00:00,2,0.000,ALERT,212.61,301.47,59.949,1475380803,"274151322000083","219011344069620",0.00,11.70,0,299.97,303.88,0.0,0.0,0.000,822727.3,822727.3,3251,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475380832,1072613.00
10/02/2016 00:00,2,0.000,ALERT,213.06,301.17,59.944,1475380803,"274151322000076","219011344069620",0.00,12.30,0,299.37,303.88,0.0,0.0,0.000,878358.5,878358.5,3259,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475380834,1072614.00
10/02/2016 00:00,2,0.000,ALERT,213.74,305.38,59.986,1475380803,"201051344000868","219011344069620",0.00,11.30,0,303.28,307.18,0.0,0.0,0.000,562462.4,562462.4,3266,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475380836,1072615.00
10/02/2016 00:00,2,0.000,ALERT,212.61,302.68,59.944,1475380803,"274151322000095","219011344069620",0.00,11.70,0,300.57,304.48,0.0,0.0,0.000,869488.0,869488.0,3263,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475380838,1072616.00
10/02/2016 00:00,2,0.000,ALERT,213.51,304.78,59.975,1475380803,"201051344000988","219011344069620",0.00,11.70,0,300.27,305.98,0.0,0.0,0.000,540275.3,540275.3,3253,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475380840,1072617.00
10/02/2016 00:00,2,0.000,ALERT,213.51,302.68,59.949,1475380803,"201051344001025","219011344069620",0.00,10.70,0,300.57,305.38,0.0,0.0,0.000,572848.3,572848.3,3258,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475380841,1072618.00
10/02/2016 00:00,2,0.000,ALERT,213.74,305.38,59.954,1475380803,"201051344000458","219011344069620",0.00,12.30,0,302.98,306.88,0.0,0.0,0.000,569867.0,569867.0,3269,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475380843,1072619.00
10/02/2016 00:00,2,0.000,ALERT,214.41,305.08,59.986,1475380803,"201051344000853","219011344069620",0.00,11.70,0,302.68,306.58,0.0,0.0,0.000,569140.0,569140.0,3276,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475380845,1072620.00
10/02/2016 00:00,2,0.000,ALERT,213.96,303.88,59.954,1475380803,"201051344000685","219011344069620",0.00,11.30,0,300.87,304.78,0.0,0.0,0.000,571711.5,571711.5,3270,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475380847,1072621.00
10/02/2016 00:00,2,0.000,ALERT,213.96,303.58,59.954,1475380803,"201051344000917","219011344069620",0.00,12.30,0,299.67,304.18,0.0,0.0,0.000,568630.2,568630.2,3263,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475380849,1072622.00
10/02/2016 00:00,2,0.000,ALERT,213.96,303.88,59.959,1475380803,"201051344001145","219011344069620",0.00,11.00,0,301.17,305.38,0.0,0.0,0.000,573868.8,573868.8,3269,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475380851,1072623.00
10/02/2016 00:00,2,0.000,ALERT,213.74,302.98,59.949,1475380803,"201051344000651","219011344069620",0.00,10.30,0,300.57,304.48,0.0,0.0,0.000,567075.1,567075.1,3259,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475380852,1072624.00
10/02/2016 00:00,2,0.000,ALERT,212.16,301.47,59.944,1475380803,"274151322000088","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,791592.8,791592.8,3242,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475380854,1072625.00
10/02/2016 00:00,2,0.000,ALERT,213.29,301.17,59.949,1475380803,"274151322000068","219011344069620",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,684511.5,684511.5,3315,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475380856,1072626.00
10/02/2016 00:00,2,0.000,ALERT,213.29,303.88,59.944,1475380803,"201051344001135","219011344069620",0.00,11.00,0,301.17,305.38,0.0,0.0,0.000,563227.8,563227.8,3254,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475380858,1072627.00
10/02/2016 00:00,2,0.000,ALERT,213.51,305.38,59.991,1475380803,"201051344000594","219011344069620",0.00,11.70,0,302.07,306.88,0.0,0.0,0.000,574337.6,574337.6,3264,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475380859,1072628.00
10/02/2016 00:00,2,0.000,ALERT,213.74,303.58,59.944,1475380803,"201051344001203","219011344069620",0.00,11.30,0,300.57,306.58,0.0,0.0,0.000,571455.6,571455.6,3264,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475380861,1072629.00
10/02/2016 00:00,2,0.000,ALERT,212.61,302.07,59.938,1475380803,"274151322000054","219011344069620",0.00,13.00,0,299.37,304.18,0.0,0.0,0.000,807827.6,807827.6,3238,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475380863,1072630.00
10/02/2016 00:00,2,0.000,ALERT,214.19,305.08,59.981,1475380803,"201051344000867","219011344069620",0.00,12.00,0,301.77,306.58,0.0,0.0,0.000,561549.6,561549.6,3268,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475380865,1072631.00
10/02/2016 00:00,2,0.000,ALERT,213.74,303.58,59.938,1475380803,"201051344001093","219011344069620",0.00,12.00,0,300.87,304.78,0.0,0.0,0.000,567970.6,567970.6,3269,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475380867,1072632.00
10/02/2016 00:00,2,0.000,ALERT,213.51,304.78,59.938,1475380803,"201051344000900","219011344069620",0.00,11.30,0,302.07,305.98,0.0,0.0,0.000,578362.8,578362.8,3270,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475380869,1072633.00
10/02/2016 00:00,2,0.000,ALERT,213.96,304.18,59.922,1475380803,"201051344000648","219011344069620",0.00,11.00,0,301.77,306.28,0.0,0.0,0.000,566964.2,566964.2,3260,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475380870,1072634.00
10/02/2016 00:00,2,0.000,ALERT,213.96,305.68,59.954,1475380803,"201051344000569","219011344069620",0.00,11.70,0,303.28,307.18,0.0,0.0,0.000,578311.3,578311.3,3265,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475380872,1072635.00
10/02/2016 00:00,2,0.000,ALERT,213.74,305.08,59.944,1475380803,"201051344000983","219011344069620",0.00,11.70,0,302.98,306.58,0.0,0.0,0.000,570909.0,570909.0,3271,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475380874,1072636.00
10/02/2016 00:00,2,0.000,ALERT,213.96,304.78,59.949,1475380803,"201051344001158","219011344069620",0.00,11.00,0,301.77,305.98,0.0,0.0,0.000,562375.9,562375.9,3264,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475380876,1072637.00
10/02/2016 00:00,2,0.000,ALERT,214.19,305.38,59.970,1475380803,"201051344000576","219011344069620",0.00,11.70,0,302.68,306.58,0.0,0.0,0.000,569920.3,569920.3,3269,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475380878,1072638.00
10/02/2016 00:00,2,0.000,ALERT,212.83,302.07,59.938,1475380803,"274151322000087","219011344069620",0.00,13.00,0,298.77,302.98,0.0,0.0,0.000,779813.1,779813.1,3277,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475380880,1072639.00
10/02/2016 00:15,2,0.000,ALERT,214.19,304.78,59.954,1475381704,"201051344000645","219011344069620",0.00,11.70,0,302.68,306.58,0.0,0.0,0.000,569393.6,569393.6,3270,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475381706,1072640.00
10/02/2016 00:15,2,0.000,ALERT,213.29,302.98,59.991,1475381704,"274151322000085","219011344069620",0.00,12.00,0,300.27,304.18,0.0,0.0,0.000,807306.2,807306.2,3243,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475381708,1072641.00
10/02/2016 00:15,2,0.000,ALERT,214.41,304.48,59.996,1475381704,"201051344000633","219011344069620",0.00,11.00,0,301.17,305.98,0.0,0.0,0.000,561074.2,561074.2,3269,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475381710,1072642.00
10/02/2016 00:15,2,0.000,ALERT,213.96,304.48,59.991,1475381704,"201051344000469","219011344069620",0.00,10.70,0,301.77,306.28,0.0,0.0,0.000,563703.7,563703.7,3272,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475381711,1072643.00
10/02/2016 00:15,2,0.000,ALERT,213.51,303.58,59.996,1475381704,"201051344000646","219011344069620",0.00,10.70,0,301.17,305.08,0.0,0.0,0.000,564108.7,564108.7,3263,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475381713,1072644.00
10/02/2016 00:15,2,0.000,ALERT,212.83,302.98,59.991,1475381704,"274151322000052","219011344069620",0.00,12.30,0,300.27,304.78,0.0,0.0,0.000,830321.6,830321.6,3249,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475381715,1072645.00
10/02/2016 00:15,2,0.000,ALERT,213.96,303.88,60.007,1475381704,"201051344000585","219011344069620",0.00,11.30,0,301.17,305.08,0.0,0.0,0.000,574313.1,574313.1,3267,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475381717,1072646.00
10/02/2016 00:15,2,0.000,ALERT,213.74,304.18,59.986,1475381704,"201051344001230","219011344069620",0.00,11.00,0,302.07,305.38,0.0,0.0,0.000,566963.8,566963.8,3273,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475381719,1072647.00
10/02/2016 00:15,2,0.000,ALERT,214.19,304.48,59.975,1475381704,"201051344000582","219011344069620",0.00,10.70,0,302.37,305.98,0.0,0.0,0.000,559734.4,559734.4,3262,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475381720,1072648.00
10/02/2016 00:15,2,0.000,ALERT,213.29,303.58,59.996,1475381704,"201051344000955","219011344069620",0.00,11.30,0,301.77,305.08,0.0,0.0,0.000,573894.9,573894.9,3262,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475381722,1072649.00
10/02/2016 00:15,2,0.000,ALERT,213.06,301.77,59.981,1475381704,"274151322000094","219011344069620",0.00,11.70,0,299.97,303.58,0.0,0.0,0.000,683958.3,683958.3,3318,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475381724,1072650.00
10/02/2016 00:15,2,0.000,ALERT,213.96,305.38,59.986,1475381704,"201051344000579","219011344069620",0.00,11.70,0,303.58,306.88,0.0,0.0,0.000,578236.8,578236.8,3260,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475381726,1072651.00
10/02/2016 00:15,2,0.000,ALERT,213.74,304.48,59.981,1475381704,"201051344000890","219011344069620",0.00,11.30,0,302.07,306.28,0.0,0.0,0.000,571131.7,571131.7,3264,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475381728,1072652.00
10/02/2016 00:15,2,0.000,ALERT,213.74,303.88,59.991,1475381704,"201051344000438","219011344069620",0.00,10.70,0,302.07,305.38,0.0,0.0,0.000,572572.3,572572.3,3265,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475381730,1072653.00
10/02/2016 00:15,2,0.000,ALERT,214.19,303.58,59.991,1475381704,"201051344000417","219011344069620",0.00,11.00,0,301.17,304.48,0.0,0.0,0.000,563491.9,563491.9,3271,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475381731,1072654.00
10/02/2016 00:15,2,0.000,ALERT,213.29,303.88,59.991,1475381704,"274151322000083","219011344069620",0.00,11.70,0,300.27,304.78,0.0,0.0,0.000,822727.3,822727.3,3253,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475381733,1072655.00
10/02/2016 00:15,2,0.000,ALERT,213.74,302.98,59.986,1475381704,"274151322000076","219011344069620",0.00,12.30,0,299.97,304.48,0.0,0.0,0.000,878358.5,878358.5,3261,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475381735,1072656.00
10/02/2016 00:15,2,0.000,ALERT,213.74,305.38,59.986,1475381704,"201051344000868","219011344069620",0.00,11.30,0,303.58,307.18,0.0,0.0,0.000,562462.4,562462.4,3268,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475381737,1072657.00
10/02/2016 00:15,2,0.000,ALERT,213.29,303.88,59.981,1475381704,"274151322000095","219011344069620",0.00,11.30,0,301.17,305.08,0.0,0.0,0.000,869488.0,869488.0,3265,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475381739,1072658.00
10/02/2016 00:15,2,0.000,ALERT,213.74,304.48,59.986,1475381704,"201051344000988","219011344069620",0.00,11.70,0,300.57,306.28,0.0,0.0,0.000,540275.3,540275.3,3255,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475381741,1072659.00
10/02/2016 00:15,2,0.000,ALERT,213.74,302.98,59.981,1475381704,"201051344001025","219011344069620",0.00,10.70,0,301.17,305.98,0.0,0.0,0.000,572848.3,572848.3,3260,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475381742,1072660.00
10/02/2016 00:15,2,0.000,ALERT,213.74,305.08,59.959,1475381704,"201051344000458","219011344069620",0.00,12.30,0,302.98,307.48,0.0,0.0,0.000,569867.0,569867.0,3271,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475381744,1072661.00
10/02/2016 00:15,2,0.000,ALERT,214.41,304.78,59.986,1475381704,"201051344000853","219011344069620",0.00,11.30,0,302.98,306.88,0.0,0.0,0.000,569140.0,569140.0,3278,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475381746,1072662.00
10/02/2016 00:15,2,0.000,ALERT,214.19,303.88,59.996,1475381704,"201051344000685","219011344069620",0.00,11.00,0,301.77,305.08,0.0,0.0,0.000,571711.5,571711.5,3272,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475381748,1072663.00
10/02/2016 00:15,2,0.000,ALERT,213.96,303.58,59.991,1475381704,"201051344000917","219011344069620",0.00,12.00,0,300.57,304.48,0.0,0.0,0.000,568630.2,568630.2,3265,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475381749,1072664.00
10/02/2016 00:15,2,0.000,ALERT,214.19,304.18,59.965,1475381704,"201051344001145","219011344069620",0.00,11.00,0,302.37,305.68,0.0,0.0,0.000,573868.8,573868.8,3271,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475381751,1072665.00
10/02/2016 00:15,2,0.000,ALERT,213.96,302.98,59.986,1475381704,"201051344000651","219011344069620",0.00,10.30,0,301.47,304.78,0.0,0.0,0.000,567075.1,567075.1,3261,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475381753,1072666.00
10/02/2016 00:15,2,0.000,ALERT,212.83,302.37,59.986,1475381704,"274151322000088","219011344069620",0.00,12.30,0,300.27,303.88,0.0,0.0,0.000,791592.8,791592.8,3244,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475381755,1072667.00
10/02/2016 00:15,2,0.000,ALERT,213.74,301.77,59.975,1475381704,"274151322000068","219011344069620",0.00,12.70,0,299.97,303.28,0.0,0.0,0.000,684511.5,684511.5,3317,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475381757,1072668.00
10/02/2016 00:15,2,0.000,ALERT,213.51,303.88,59.981,1475381704,"201051344001135","219011344069620",0.00,11.00,0,302.07,305.68,0.0,0.0,0.000,563227.8,563227.8,3256,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475381759,1072669.00
10/02/2016 00:15,2,0.000,ALERT,213.51,305.38,60.007,1475381704,"201051344000594","219011344069620",0.00,11.30,0,302.68,306.88,0.0,0.0,0.000,574337.6,574337.6,3266,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475381760,1072670.00
10/02/2016 00:15,2,0.000,ALERT,213.96,303.28,59.949,1475381704,"201051344001203","219011344069620",0.00,11.00,0,301.77,306.88,0.0,0.0,0.000,571455.6,571455.6,3266,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475381762,1072671.00
10/02/2016 00:15,2,0.000,ALERT,212.83,302.68,59.949,1475381704,"274151322000054","219011344069620",0.00,12.70,0,300.57,304.78,0.0,0.0,0.000,807827.6,807827.6,3240,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475381764,1072672.00
10/02/2016 00:15,2,0.000,ALERT,214.19,304.48,60.034,1475381704,"201051344000867","219011344069620",0.00,12.00,0,302.37,306.58,0.0,0.0,0.000,561549.6,561549.6,3270,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475381766,1072673.00
10/02/2016 00:15,2,0.000,ALERT,213.74,303.58,59.991,1475381704,"201051344001093","219011344069620",0.00,11.70,0,301.77,305.38,0.0,0.0,0.000,567970.6,567970.6,3271,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475381768,1072674.00
10/02/2016 00:15,2,0.000,ALERT,213.74,304.78,59.944,1475381704,"201051344000900","219011344069620",0.00,11.30,0,302.68,306.28,0.0,0.0,0.000,578362.8,578362.8,3272,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475381769,1072675.00
10/02/2016 00:15,2,0.000,ALERT,213.96,303.88,59.996,1475381704,"201051344000648","219011344069620",0.00,10.70,0,302.07,306.58,0.0,0.0,0.000,566964.2,566964.2,3262,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475381771,1072676.00
10/02/2016 00:15,2,0.000,ALERT,213.96,305.38,59.986,1475381704,"201051344000569","219011344069620",0.00,11.70,0,303.28,307.18,0.0,0.0,0.000,578311.3,578311.3,3267,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475381773,1072677.00
10/02/2016 00:15,2,0.000,ALERT,213.96,304.78,59.986,1475381704,"201051344000983","219011344069620",0.00,11.70,0,302.98,306.88,0.0,0.0,0.000,570909.0,570909.0,3273,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475381775,1072678.00
10/02/2016 00:15,2,0.000,ALERT,213.96,304.78,59.949,1475381704,"201051344001158","219011344069620",0.00,11.00,0,302.07,305.98,0.0,0.0,0.000,562375.9,562375.9,3266,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475381777,1072679.00
10/02/2016 00:15,2,0.000,ALERT,214.41,305.08,59.991,1475381704,"201051344000576","219011344069620",0.00,11.30,0,302.68,306.88,0.0,0.0,0.000,569920.3,569920.3,3271,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475381778,1072680.00
10/02/2016 00:15,2,0.000,ALERT,213.29,301.77,59.965,1475381704,"274151322000087","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,779813.1,779813.1,3279,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475381780,1072681.00
10/02/2016 00:30,2,0.000,ALERT,214.64,305.68,59.954,1475382604,"201051344000645","219011344069620",0.00,11.70,0,302.68,306.88,0.0,0.0,0.000,569393.6,569393.6,3272,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475382606,1072682.00
10/02/2016 00:30,2,0.000,ALERT,213.29,303.58,59.986,1475382604,"274151322000085","219011344069620",0.00,11.70,0,300.57,304.78,0.0,0.0,0.000,807306.2,807306.2,3245,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475382608,1072683.00
10/02/2016 00:30,2,0.000,ALERT,214.64,305.68,59.991,1475382604,"201051344000633","219011344069620",0.00,10.70,0,301.17,306.58,0.0,0.0,0.000,561074.2,561074.2,3271,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475382610,1072684.00
10/02/2016 00:30,2,0.000,ALERT,214.19,305.68,59.986,1475382604,"201051344000469","219011344069620",0.00,10.70,0,301.77,306.58,0.0,0.0,0.000,563703.7,563703.7,3274,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475382612,1072685.00
10/02/2016 00:30,2,0.000,ALERT,213.06,303.28,59.986,1475382604,"201051344000646","219011344069620",0.00,10.70,0,301.47,305.38,0.0,0.0,0.000,564108.7,564108.7,3265,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475382613,1072686.00
10/02/2016 00:30,2,0.000,ALERT,213.06,303.28,59.991,1475382604,"274151322000052","219011344069620",0.00,12.00,0,300.27,305.38,0.0,0.0,0.000,830321.6,830321.6,3251,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475382615,1072687.00
10/02/2016 00:30,2,0.000,ALERT,213.51,303.28,59.996,1475382604,"201051344000585","219011344069620",0.00,11.00,0,301.47,305.68,0.0,0.0,0.000,574313.1,574313.1,3269,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475382617,1072688.00
10/02/2016 00:30,2,0.000,ALERT,213.51,303.58,60.002,1475382604,"201051344001230","219011344069620",0.00,10.70,0,302.07,305.68,0.0,0.0,0.000,566963.8,566963.8,3275,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475382619,1072689.00
10/02/2016 00:30,2,0.000,ALERT,213.96,304.18,59.991,1475382604,"201051344000582","219011344069620",0.00,10.70,0,302.37,306.28,0.0,0.0,0.000,559734.4,559734.4,3264,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475382620,1072690.00
10/02/2016 00:30,2,0.000,ALERT,213.06,303.28,59.991,1475382604,"201051344000955","219011344069620",0.00,11.00,0,301.77,305.38,0.0,0.0,0.000,573894.9,573894.9,3264,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475382622,1072691.00
10/02/2016 00:30,2,0.000,ALERT,213.29,302.98,59.996,1475382604,"274151322000094","219011344069620",0.00,11.00,0,299.97,304.18,0.0,0.0,0.000,683958.3,683958.3,3320,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475382624,1072692.00
10/02/2016 00:30,2,0.000,ALERT,214.19,306.58,60.002,1475382604,"201051344000579","219011344069620",0.00,11.30,0,303.28,307.78,0.0,0.0,0.000,578236.8,578236.8,3262,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475382626,1072693.00
10/02/2016 00:30,2,0.000,ALERT,213.51,303.88,60.002,1475382604,"201051344000890","219011344069620",0.00,11.00,0,302.37,306.58,0.0,0.0,0.000,571131.7,571131.7,3266,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475382628,1072694.00
10/02/2016 00:30,2,0.000,ALERT,213.51,303.28,59.970,1475382604,"201051344000438","219011344069620",0.00,10.30,0,301.77,305.68,0.0,0.0,0.000,572572.3,572572.3,3267,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475382630,1072695.00
10/02/2016 00:30,2,0.000,ALERT,213.74,302.98,60.012,1475382604,"201051344000417","219011344069620",0.00,10.70,0,301.47,304.78,0.0,0.0,0.000,563491.9,563491.9,3273,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475382631,1072696.00
10/02/2016 00:30,2,0.000,ALERT,213.29,303.58,60.002,1475382604,"274151322000083","219011344069620",0.00,11.30,0,300.87,305.38,0.0,0.0,0.000,822727.3,822727.3,3255,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475382633,1072697.00
10/02/2016 00:30,2,0.000,ALERT,213.74,303.28,60.002,1475382604,"274151322000076","219011344069620",0.00,12.00,0,300.57,305.38,0.0,0.0,0.000,878358.5,878358.5,3263,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475382635,1072698.00
10/02/2016 00:30,2,0.000,ALERT,213.96,306.58,59.996,1475382604,"201051344000868","219011344069620",0.00,11.00,0,303.58,308.09,0.0,0.0,0.000,562462.4,562462.4,3270,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475382637,1072699.00
10/02/2016 00:30,2,0.000,ALERT,213.29,304.48,60.023,1475382604,"274151322000095","219011344069620",0.00,11.00,0,301.47,305.68,0.0,0.0,0.000,869488.0,869488.0,3267,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475382639,1072700.00
10/02/2016 00:30,2,0.000,ALERT,213.96,305.68,59.996,1475382604,"201051344000988","219011344069620",0.00,11.30,0,300.57,306.58,0.0,0.0,0.000,540275.3,540275.3,3257,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475382640,1072701.00
10/02/2016 00:30,2,0.000,ALERT,213.29,302.68,59.991,1475382604,"201051344001025","219011344069620",0.00,10.30,0,301.47,305.98,0.0,0.0,0.000,572848.3,572848.3,3262,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475382642,1072702.00
10/02/2016 00:30,2,0.000,ALERT,214.19,305.98,59.986,1475382604,"201051344000458","219011344069620",0.00,12.00,0,302.98,307.78,0.0,0.0,0.000,569867.0,569867.0,3273,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475382644,1072703.00
10/02/2016 00:30,2,0.000,ALERT,214.64,305.38,60.023,1475382604,"201051344000853","219011344069620",0.00,11.00,0,302.98,307.18,0.0,0.0,0.000,569140.0,569140.0,3280,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475382646,1072704.00
10/02/2016 00:30,2,0.000,ALERT,213.74,303.28,59.981,1475382604,"201051344000685","219011344069620",0.00,11.00,0,301.77,305.38,0.0,0.0,0.000,571711.5,571711.5,3274,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475382648,1072705.00
10/02/2016 00:30,2,0.000,ALERT,213.51,302.68,60.007,1475382604,"201051344000917","219011344069620",0.00,11.70,0,300.57,305.08,0.0,0.0,0.000,568630.2,568630.2,3267,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475382649,1072706.00
10/02/2016 00:30,2,0.000,ALERT,213.74,303.58,59.991,1475382604,"201051344001145","219011344069620",0.00,10.70,0,302.07,306.28,0.0,0.0,0.000,573868.8,573868.8,3273,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475382651,1072707.00
10/02/2016 00:30,2,0.000,ALERT,213.51,302.37,59.954,1475382604,"201051344000651","219011344069620",0.00,10.00,0,301.47,305.08,0.0,0.0,0.000,567075.1,567075.1,3263,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475382653,1072708.00
10/02/2016 00:30,2,0.000,ALERT,212.83,303.28,59.991,1475382604,"274151322000088","219011344069620",0.00,12.00,0,300.57,304.78,0.0,0.0,0.000,791592.8,791592.8,3246,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475382655,1072709.00
10/02/2016 00:30,2,0.000,ALERT,213.96,302.37,59.991,1475382604,"274151322000068","219011344069620",0.00,12.70,0,299.67,304.18,0.0,0.0,0.000,684511.5,684511.5,3319,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475382657,1072710.00
10/02/2016 00:30,2,0.000,ALERT,213.06,302.98,60.028,1475382604,"201051344001135","219011344069620",0.00,10.70,0,302.07,305.98,0.0,0.0,0.000,563227.8,563227.8,3258,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475382659,1072711.00
10/02/2016 00:30,2,0.000,ALERT,213.74,306.58,59.986,1475382604,"201051344000594","219011344069620",0.00,11.00,0,302.68,307.48,0.0,0.0,0.000,574337.6,574337.6,3268,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475382661,1072712.00
10/02/2016 00:30,2,0.000,ALERT,213.74,303.28,59.991,1475382604,"201051344001203","219011344069620",0.00,10.70,0,301.77,307.18,0.0,0.0,0.000,571455.6,571455.6,3268,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475382662,1072713.00
10/02/2016 00:30,2,0.000,ALERT,213.06,303.58,59.981,1475382604,"274151322000054","219011344069620",0.00,12.00,0,300.27,305.38,0.0,0.0,0.000,807827.6,807827.6,3242,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475382664,1072714.00
10/02/2016 00:30,2,0.000,ALERT,214.41,305.68,59.991,1475382604,"201051344000867","219011344069620",0.00,11.70,0,302.07,307.48,0.0,0.0,0.000,561549.6,561549.6,3272,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475382666,1072715.00
10/02/2016 00:30,2,0.000,ALERT,213.51,303.28,60.018,1475382604,"201051344001093","219011344069620",0.00,11.70,0,301.47,305.38,0.0,0.0,0.000,567970.6,567970.6,3273,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475382668,1072716.00
10/02/2016 00:30,2,0.000,ALERT,213.96,305.98,59.986,1475382604,"201051344000900","219011344069620",0.00,11.00,0,302.68,306.88,0.0,0.0,0.000,578362.8,578362.8,3274,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475382670,1072717.00
10/02/2016 00:30,2,0.000,ALERT,214.19,305.08,59.986,1475382604,"201051344000648","219011344069620",0.00,10.70,0,302.07,307.18,0.0,0.0,0.000,566964.2,566964.2,3264,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475382672,1072718.00
10/02/2016 00:30,2,0.000,ALERT,214.19,306.28,59.986,1475382604,"201051344000569","219011344069620",0.00,11.30,0,303.58,308.09,0.0,0.0,0.000,578311.3,578311.3,3269,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475382673,1072719.00
10/02/2016 00:30,2,0.000,ALERT,214.19,305.98,59.986,1475382604,"201051344000983","219011344069620",0.00,11.30,0,302.98,307.48,0.0,0.0,0.000,570909.0,570909.0,3275,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475382675,1072720.00
10/02/2016 00:30,2,0.000,ALERT,214.19,305.68,60.007,1475382604,"201051344001158","219011344069620",0.00,10.70,0,302.37,306.88,0.0,0.0,0.000,562375.9,562375.9,3268,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475382677,1072721.00
10/02/2016 00:30,2,0.000,ALERT,214.64,306.28,60.002,1475382604,"201051344000576","219011344069620",0.00,11.00,0,302.98,307.18,0.0,0.0,0.000,569920.3,569920.3,3273,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475382679,1072722.00
10/02/2016 00:30,2,0.000,ALERT,213.29,302.37,59.981,1475382604,"274151322000087","219011344069620",0.00,12.30,0,299.97,304.48,0.0,0.0,0.000,779813.1,779813.1,3281,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475382681,1072723.00
10/02/2016 00:45,2,0.000,ALERT,213.51,303.88,59.975,1475383503,"201051344000645","219011344069620",0.00,11.70,0,302.07,307.18,0.0,0.0,0.000,569393.6,569393.6,3274,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475383505,1072724.00
10/02/2016 00:45,2,0.000,ALERT,213.06,303.28,59.981,1475383503,"274151322000085","219011344069620",0.00,11.30,0,301.17,305.08,0.0,0.0,0.000,807306.2,807306.2,3247,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475383507,1072725.00
10/02/2016 00:45,2,0.000,ALERT,213.51,303.58,59.981,1475383503,"201051344000633","219011344069620",0.00,10.70,0,300.57,306.88,0.0,0.0,0.000,561074.2,561074.2,3273,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475383509,1072726.00
10/02/2016 00:45,2,0.000,ALERT,213.06,303.88,59.981,1475383503,"201051344000469","219011344069620",0.00,10.70,0,301.17,307.18,0.0,0.0,0.000,563703.7,563703.7,3276,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475383511,1072727.00
10/02/2016 00:45,2,0.000,ALERT,212.61,302.37,59.981,1475383503,"201051344000646","219011344069620",0.00,10.30,0,299.97,304.78,0.0,0.0,0.000,564108.7,564108.7,3267,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475383513,1072728.00
10/02/2016 00:45,2,0.000,ALERT,212.61,303.28,59.965,1475383503,"274151322000052","219011344069620",0.00,11.70,0,300.87,305.68,0.0,0.0,0.000,830321.6,830321.6,3253,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475383515,1072729.00
10/02/2016 00:45,2,0.000,ALERT,213.06,302.37,59.970,1475383503,"201051344000585","219011344069620",0.00,11.00,0,300.27,305.08,0.0,0.0,0.000,574313.1,574313.1,3271,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475383516,1072730.00
10/02/2016 00:45,2,0.000,ALERT,213.06,302.68,59.996,1475383503,"201051344001230","219011344069620",0.00,10.70,0,300.87,305.08,0.0,0.0,0.000,566963.8,566963.8,3277,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475383518,1072731.00
10/02/2016 00:45,2,0.000,ALERT,213.51,303.28,59.970,1475383503,"201051344000582","219011344069620",0.00,10.30,0,301.17,305.38,0.0,0.0,0.000,559734.4,559734.4,3266,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475383520,1072732.00
10/02/2016 00:45,2,0.000,ALERT,212.61,302.07,59.949,1475383503,"201051344000955","219011344069620",0.00,10.70,0,300.57,304.78,0.0,0.0,0.000,573894.9,573894.9,3266,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475383522,1072733.00
10/02/2016 00:45,2,0.000,ALERT,213.06,302.68,59.970,1475383503,"274151322000094","219011344069620",0.00,11.00,0,300.57,304.48,0.0,0.0,0.000,683958.3,683958.3,3322,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475383524,1072734.00
10/02/2016 00:45,2,0.000,ALERT,213.06,304.48,59.970,1475383503,"201051344000579","219011344069620",0.00,11.30,0,302.68,308.09,0.0,0.0,0.000,578236.8,578236.8,3264,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475383526,1072735.00
10/02/2016 00:45,2,0.000,ALERT,212.83,302.68,59.970,1475383503,"201051344000890","219011344069620",0.00,11.00,0,301.17,306.28,0.0,0.0,0.000,571131.7,571131.7,3268,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475383527,1072736.00
10/02/2016 00:45,2,0.000,ALERT,213.06,302.07,59.933,1475383503,"201051344000438","219011344069620",0.00,10.30,0,300.87,305.08,0.0,0.0,0.000,572572.3,572572.3,3269,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475383529,1072737.00
10/02/2016 00:45,2,0.000,ALERT,213.29,301.77,59.965,1475383503,"201051344000417","219011344069620",0.00,10.70,0,299.97,304.48,0.0,0.0,0.000,563491.9,563491.9,3275,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475383531,1072738.00
10/02/2016 00:45,2,0.000,ALERT,213.06,303.88,59.959,1475383503,"274151322000083","219011344069620",0.00,11.00,0,301.47,305.68,0.0,0.0,0.000,822727.3,822727.3,3257,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475383533,1072739.00
10/02/2016 00:45,2,0.000,ALERT,213.51,303.28,59.959,1475383503,"274151322000076","219011344069620",0.00,11.70,0,301.17,305.38,0.0,0.0,0.000,878358.5,878358.5,3265,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475383535,1072740.00
10/02/2016 00:45,2,0.000,ALERT,212.83,304.48,59.975,1475383503,"201051344000868","219011344069620",0.00,11.00,0,302.68,308.39,0.0,0.0,0.000,562462.4,562462.4,3272,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475383537,1072741.00
10/02/2016 00:45,2,0.000,ALERT,213.06,304.48,59.965,1475383503,"274151322000095","219011344069620",0.00,10.70,0,302.07,305.98,0.0,0.0,0.000,869488.0,869488.0,3269,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475383538,1072742.00
