ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/02/2016 00:45,2,0.000,ALERT,212.83,303.88,59.933,1475383503,"201051344000988","219011344069620",0.00,11.30,0,299.67,306.88,0.0,0.0,0.000,540275.3,540275.3,3259,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475383540,1072743.00
10/02/2016 00:45,2,0.000,ALERT,212.83,301.47,59.970,1475383503,"201051344001025","219011344069620",0.00,10.30,0,299.97,305.38,0.0,0.0,0.000,572848.3,572848.3,3264,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475383542,1072744.00
10/02/2016 00:45,2,0.000,ALERT,212.83,304.18,59.986,1475383503,"201051344000458","219011344069620",0.00,12.00,0,302.37,308.09,0.0,0.0,0.000,569867.0,569867.0,3275,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475383544,1072745.00
10/02/2016 00:45,2,0.000,ALERT,213.51,303.88,59.975,1475383503,"201051344000853","219011344069620",0.00,11.00,0,302.07,307.18,0.0,0.0,0.000,569140.0,569140.0,3282,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475383545,1072746.00
10/02/2016 00:45,2,0.000,ALERT,213.29,302.37,59.970,1475383503,"201051344000685","219011344069620",0.00,10.70,0,300.57,304.78,0.0,0.0,0.000,571711.5,571711.5,3276,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475383547,1072747.00
10/02/2016 00:45,2,0.000,ALERT,213.06,301.77,59.949,1475383503,"201051344000917","219011344069620",0.00,11.70,0,299.37,303.88,0.0,0.0,0.000,568630.2,568630.2,3269,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475383549,1072748.00
10/02/2016 00:45,2,0.000,ALERT,213.29,302.68,59.986,1475383503,"201051344001145","219011344069620",0.00,10.30,0,300.87,305.38,0.0,0.0,0.000,573868.8,573868.8,3275,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475383551,1072749.00
10/02/2016 00:45,2,0.000,ALERT,213.06,301.77,60.002,1475383503,"201051344000651","219011344069620",0.00,9.70,0,299.97,304.18,0.0,0.0,0.000,567075.1,567075.1,3265,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475383553,1072750.00
10/02/2016 00:45,2,0.000,ALERT,212.38,303.28,59.944,1475383503,"274151322000088","219011344069620",0.00,12.00,0,300.87,305.08,0.0,0.0,0.000,791592.8,791592.8,3248,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475383554,1072751.00
10/02/2016 00:45,2,0.000,ALERT,213.51,302.37,59.959,1475383503,"274151322000068","219011344069620",0.00,12.30,0,300.57,304.18,0.0,0.0,0.000,684511.5,684511.5,3321,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475383556,1072752.00
10/02/2016 00:45,2,0.000,ALERT,212.61,302.37,59.959,1475383503,"201051344001135","219011344069620",0.00,10.70,0,300.87,305.38,0.0,0.0,0.000,563227.8,563227.8,3260,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475383558,1072753.00
10/02/2016 00:45,2,0.000,ALERT,212.61,304.48,59.959,1475383503,"201051344000594","219011344069620",0.00,11.00,0,302.07,307.78,0.0,0.0,0.000,574337.6,574337.6,3270,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475383560,1072754.00
10/02/2016 00:45,2,0.000,ALERT,213.06,302.07,59.965,1475383503,"201051344001203","219011344069620",0.00,10.70,0,300.57,306.28,0.0,0.0,0.000,571455.6,571455.6,3270,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475383562,1072755.00
10/02/2016 00:45,2,0.000,ALERT,212.83,303.88,59.949,1475383503,"274151322000054","219011344069620",0.00,12.00,0,301.17,305.68,0.0,0.0,0.000,807827.6,807827.6,3244,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475383564,1072756.00
10/02/2016 00:45,2,0.000,ALERT,213.29,303.58,59.996,1475383503,"201051344000867","219011344069620",0.00,11.70,0,301.77,307.78,0.0,0.0,0.000,561549.6,561549.6,3274,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475383565,1072757.00
10/02/2016 00:45,2,0.000,ALERT,213.06,302.37,59.996,1475383503,"201051344001093","219011344069620",0.00,11.30,0,300.57,304.78,0.0,0.0,0.000,567970.6,567970.6,3275,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475383567,1072758.00
10/02/2016 00:45,2,0.000,ALERT,212.83,303.88,59.922,1475383503,"201051344000900","219011344069620",0.00,11.00,0,301.77,307.48,0.0,0.0,0.000,578362.8,578362.8,3276,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475383569,1072759.00
10/02/2016 00:45,2,0.000,ALERT,213.29,303.28,59.959,1475383503,"201051344000648","219011344069620",0.00,10.70,0,301.47,307.48,0.0,0.0,0.000,566964.2,566964.2,3266,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475383571,1072760.00
10/02/2016 00:45,2,0.000,ALERT,212.83,304.48,59.954,1475383503,"201051344000569","219011344069620",0.00,11.30,0,302.68,308.39,0.0,0.0,0.000,578311.3,578311.3,3271,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475383573,1072761.00
10/02/2016 00:45,2,0.000,ALERT,212.83,303.88,59.954,1475383503,"201051344000983","219011344069620",0.00,11.30,0,302.37,307.78,0.0,0.0,0.000,570909.0,570909.0,3277,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475383574,1072762.00
10/02/2016 00:45,2,0.000,ALERT,213.06,303.88,59.959,1475383503,"201051344001158","219011344069620",0.00,10.70,0,301.47,307.18,0.0,0.0,0.000,562375.9,562375.9,3270,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475383576,1072763.00
10/02/2016 00:45,2,0.000,ALERT,213.29,304.18,59.938,1475383503,"201051344000576","219011344069620",0.00,11.00,0,302.07,307.78,0.0,0.0,0.000,569920.3,569920.3,3275,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475383578,1072764.00
10/02/2016 00:45,2,0.000,ALERT,213.29,303.28,59.991,1475383503,"274151322000087","219011344069620",0.00,12.00,0,300.57,304.48,0.0,0.0,0.000,779813.1,779813.1,3283,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475383580,1072765.00
10/02/2016 01:00,2,0.000,ALERT,213.29,303.88,59.938,1475384403,"201051344000645","219011344069620",0.00,11.30,0,301.77,305.98,0.0,0.0,0.000,569393.6,569393.6,3276,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475384405,1072766.00
10/02/2016 01:00,2,0.000,ALERT,212.61,302.37,59.933,1475384403,"274151322000085","219011344069620",0.00,11.00,0,301.17,305.38,0.0,0.0,0.000,807306.2,807306.2,3249,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475384406,1072767.00
10/02/2016 01:00,2,0.000,ALERT,213.51,303.88,59.938,1475384403,"201051344000633","219011344069620",0.00,10.30,0,300.27,305.68,0.0,0.0,0.000,561074.2,561074.2,3275,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475384408,1072768.00
10/02/2016 01:00,2,0.000,ALERT,213.29,303.88,59.933,1475384403,"201051344000469","219011344069620",0.00,10.30,0,300.87,305.68,0.0,0.0,0.000,563703.7,563703.7,3278,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475384410,1072769.00
10/02/2016 01:00,2,0.000,ALERT,212.61,302.37,59.938,1475384403,"201051344000646","219011344069620",0.00,10.30,0,299.07,303.88,0.0,0.0,0.000,564108.7,564108.7,3269,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475384412,1072770.00
10/02/2016 01:00,2,0.000,ALERT,212.38,303.28,59.959,1475384403,"274151322000052","219011344069620",0.00,11.70,0,300.87,305.68,0.0,0.0,0.000,830321.6,830321.6,3255,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475384414,1072771.00
10/02/2016 01:00,2,0.000,ALERT,213.29,302.98,59.933,1475384403,"201051344000585","219011344069620",0.00,10.70,0,299.37,304.48,0.0,0.0,0.000,574313.1,574313.1,3273,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475384415,1072772.00
10/02/2016 01:00,2,0.000,ALERT,212.83,302.98,59.944,1475384403,"201051344001230","219011344069620",0.00,10.30,0,300.27,304.48,0.0,0.0,0.000,566963.8,566963.8,3279,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475384417,1072773.00
10/02/2016 01:00,2,0.000,ALERT,213.51,303.58,59.954,1475384403,"201051344000582","219011344069620",0.00,10.30,0,300.57,304.78,0.0,0.0,0.000,559734.4,559734.4,3268,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475384419,1072774.00
10/02/2016 01:00,2,0.000,ALERT,212.61,302.68,59.928,1475384403,"201051344000955","219011344069620",0.00,10.70,0,299.97,303.88,0.0,0.0,0.000,573894.9,573894.9,3268,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475384421,1072775.00
10/02/2016 01:00,2,0.000,ALERT,212.38,301.77,59.938,1475384403,"274151322000094","219011344069620",0.00,10.70,0,300.57,304.48,0.0,0.0,0.000,683958.3,683958.3,3324,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475384422,1072776.00
10/02/2016 01:00,2,0.000,ALERT,213.29,304.78,59.938,1475384403,"201051344000579","219011344069620",0.00,11.00,0,302.37,306.58,0.0,0.0,0.000,578236.8,578236.8,3266,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475384424,1072777.00
10/02/2016 01:00,2,0.000,ALERT,213.06,303.28,59.938,1475384403,"201051344000890","219011344069620",0.00,10.70,0,300.57,305.38,0.0,0.0,0.000,571131.7,571131.7,3270,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475384426,1072778.00
10/02/2016 01:00,2,0.000,ALERT,213.06,302.68,59.933,1475384403,"201051344000438","219011344069620",0.00,10.00,0,299.97,304.48,0.0,0.0,0.000,572572.3,572572.3,3271,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475384428,1072779.00
10/02/2016 01:00,2,0.000,ALERT,213.29,302.37,59.907,1475384403,"201051344000417","219011344069620",0.00,10.70,0,299.37,303.58,0.0,0.0,0.000,563491.9,563491.9,3277,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475384430,1072780.00
10/02/2016 01:00,2,0.000,ALERT,212.61,302.98,59.901,1475384403,"274151322000083","219011344069620",0.00,10.70,0,301.47,305.68,0.0,0.0,0.000,822727.3,822727.3,3259,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475384432,1072781.00
10/02/2016 01:00,2,0.000,ALERT,213.06,302.68,59.928,1475384403,"274151322000076","219011344069620",0.00,11.70,0,301.17,305.68,0.0,0.0,0.000,878358.5,878358.5,3267,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475384434,1072782.00
10/02/2016 01:00,2,0.000,ALERT,213.06,305.08,59.975,1475384403,"201051344000868","219011344069620",0.00,10.70,0,302.37,306.88,0.0,0.0,0.000,562462.4,562462.4,3274,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475384436,1072783.00
10/02/2016 01:00,2,0.000,ALERT,212.61,303.58,59.933,1475384403,"274151322000095","219011344069620",0.00,10.70,0,302.07,305.98,0.0,0.0,0.000,869488.0,869488.0,3271,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475384438,1072784.00
10/02/2016 01:00,2,0.000,ALERT,213.06,304.18,59.944,1475384403,"201051344000988","219011344069620",0.00,11.00,0,299.37,305.68,0.0,0.0,0.000,540275.3,540275.3,3261,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475384439,1072785.00
10/02/2016 01:00,2,0.000,ALERT,212.83,302.07,59.986,1475384403,"201051344001025","219011344069620",0.00,10.00,0,299.37,304.78,0.0,0.0,0.000,572848.3,572848.3,3266,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475384441,1072786.00
10/02/2016 01:00,2,0.000,ALERT,213.06,304.18,59.949,1475384403,"201051344000458","219011344069620",0.00,12.00,0,301.77,306.88,0.0,0.0,0.000,569867.0,569867.0,3277,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475384443,1072787.00
10/02/2016 01:00,2,0.000,ALERT,213.74,304.18,59.944,1475384403,"201051344000853","219011344069620",0.00,11.00,0,301.77,306.28,0.0,0.0,0.000,569140.0,569140.0,3284,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475384445,1072788.00
10/02/2016 01:00,2,0.000,ALERT,213.29,302.68,59.938,1475384403,"201051344000685","219011344069620",0.00,10.30,0,299.97,304.18,0.0,0.0,0.000,571711.5,571711.5,3278,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475384446,1072789.00
10/02/2016 01:00,2,0.000,ALERT,213.29,302.37,59.944,1475384403,"201051344000917","219011344069620",0.00,11.30,0,298.47,303.58,0.0,0.0,0.000,568630.2,568630.2,3271,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475384448,1072790.00
10/02/2016 01:00,2,0.000,ALERT,213.51,303.28,59.938,1475384403,"201051344001145","219011344069620",0.00,10.30,0,300.27,305.08,0.0,0.0,0.000,573868.8,573868.8,3277,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475384450,1072791.00
10/02/2016 01:00,2,0.000,ALERT,213.29,302.07,59.933,1475384403,"201051344000651","219011344069620",0.00,9.70,0,299.37,303.88,0.0,0.0,0.000,567075.1,567075.1,3267,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475384452,1072792.00
10/02/2016 01:00,2,0.000,ALERT,212.16,302.37,59.933,1475384403,"274151322000088","219011344069620",0.00,11.70,0,300.87,305.08,0.0,0.0,0.000,791592.8,791592.8,3250,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475384454,1072793.00
10/02/2016 01:00,2,0.000,ALERT,213.06,302.07,59.938,1475384403,"274151322000068","219011344069620",0.00,12.00,0,300.57,304.48,0.0,0.0,0.000,684511.5,684511.5,3323,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475384455,1072794.00
10/02/2016 01:00,2,0.000,ALERT,212.83,302.98,59.922,1475384403,"201051344001135","219011344069620",0.00,10.30,0,299.97,304.78,0.0,0.0,0.000,563227.8,563227.8,3262,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475384457,1072795.00
10/02/2016 01:00,2,0.000,ALERT,213.06,305.08,59.917,1475384403,"201051344000594","219011344069620",0.00,11.00,0,301.47,306.28,0.0,0.0,0.000,574337.6,574337.6,3272,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475384459,1072796.00
10/02/2016 01:00,2,0.000,ALERT,213.29,302.98,59.933,1475384403,"201051344001203","219011344069620",0.00,10.30,0,299.67,305.68,0.0,0.0,0.000,571455.6,571455.6,3272,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475384461,1072797.00
10/02/2016 01:00,2,0.000,ALERT,212.61,302.98,59.922,1475384403,"274151322000054","219011344069620",0.00,12.00,0,301.17,305.68,0.0,0.0,0.000,807827.6,807827.6,3246,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475384462,1072798.00
10/02/2016 01:00,2,0.000,ALERT,213.51,304.18,59.933,1475384403,"201051344000867","219011344069620",0.00,11.30,0,301.47,306.58,0.0,0.0,0.000,561549.6,561549.6,3276,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475384464,1072799.00
10/02/2016 01:00,2,0.000,ALERT,213.29,303.28,59.938,1475384403,"201051344001093","219011344069620",0.00,11.30,0,299.67,304.18,0.0,0.0,0.000,567970.6,567970.6,3277,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475384466,1072800.00
10/02/2016 01:00,2,0.000,ALERT,213.06,304.18,59.959,1475384403,"201051344000900","219011344069620",0.00,11.00,0,301.47,305.98,0.0,0.0,0.000,578362.8,578362.8,3278,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475384468,1072801.00
10/02/2016 01:00,2,0.000,ALERT,213.51,303.58,59.933,1475384403,"201051344000648","219011344069620",0.00,10.30,0,301.17,305.98,0.0,0.0,0.000,566964.2,566964.2,3268,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475384470,1072802.00
10/02/2016 01:00,2,0.000,ALERT,213.29,304.48,59.944,1475384403,"201051344000569","219011344069620",0.00,11.00,0,302.37,306.88,0.0,0.0,0.000,578311.3,578311.3,3273,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475384472,1072803.00
10/02/2016 01:00,2,0.000,ALERT,213.06,304.48,59.954,1475384403,"201051344000983","219011344069620",0.00,11.00,0,302.07,306.58,0.0,0.0,0.000,570909.0,570909.0,3279,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475384473,1072804.00
10/02/2016 01:00,2,0.000,ALERT,213.29,303.88,59.922,1475384403,"201051344001158","219011344069620",0.00,10.70,0,301.17,305.68,0.0,0.0,0.000,562375.9,562375.9,3272,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475384475,1072805.00
10/02/2016 01:00,2,0.000,ALERT,213.51,304.48,59.933,1475384403,"201051344000576","219011344069620",0.00,11.00,0,301.77,306.28,0.0,0.0,0.000,569920.3,569920.3,3277,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475384477,1072806.00
10/02/2016 01:00,2,0.000,ALERT,212.61,302.07,59.938,1475384403,"274151322000087","219011344069620",0.00,12.00,0,300.27,304.78,0.0,0.0,0.000,779813.1,779813.1,3285,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475384479,1072807.00
10/02/2016 01:15,2,0.000,ALERT,213.96,304.48,59.922,1475385303,"201051344000645","219011344069620",0.00,11.30,0,302.07,305.68,0.0,0.0,0.000,569393.6,569393.6,3278,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475385305,1072808.00
10/02/2016 01:15,2,0.000,ALERT,212.83,302.68,59.959,1475385303,"274151322000085","219011344069620",0.00,11.00,0,299.97,304.18,0.0,0.0,0.000,807306.2,807306.2,3251,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475385307,1072809.00
10/02/2016 01:15,2,0.000,ALERT,214.19,304.48,59.965,1475385303,"201051344000633","219011344069620",0.00,10.30,0,300.27,305.38,0.0,0.0,0.000,561074.2,561074.2,3277,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475385308,1072810.00
10/02/2016 01:15,2,0.000,ALERT,213.51,304.78,59.959,1475385303,"201051344000469","219011344069620",0.00,10.30,0,301.47,305.38,0.0,0.0,0.000,563703.7,563703.7,3280,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475385310,1072811.00
10/02/2016 01:15,2,0.000,ALERT,213.29,302.68,59.970,1475385303,"201051344000646","219011344069620",0.00,10.30,0,299.97,304.48,0.0,0.0,0.000,564108.7,564108.7,3271,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475385312,1072812.00
10/02/2016 01:15,2,0.000,ALERT,212.61,302.07,59.965,1475385303,"274151322000052","219011344069620",0.00,11.30,0,299.97,304.48,0.0,0.0,0.000,830321.6,830321.6,3257,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475385314,1072813.00
10/02/2016 01:15,2,0.000,ALERT,213.74,303.58,60.018,1475385303,"201051344000585","219011344069620",0.00,10.70,0,300.57,304.78,0.0,0.0,0.000,574313.1,574313.1,3275,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475385316,1072814.00
10/02/2016 01:15,2,0.000,ALERT,213.29,303.58,59.975,1475385303,"201051344001230","219011344069620",0.00,10.30,0,301.17,304.78,0.0,0.0,0.000,566963.8,566963.8,3281,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475385318,1072815.00
10/02/2016 01:15,2,0.000,ALERT,213.96,304.18,59.949,1475385303,"201051344000582","219011344069620",0.00,10.00,0,301.47,305.38,0.0,0.0,0.000,559734.4,559734.4,3270,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475385319,1072816.00
10/02/2016 01:15,2,0.000,ALERT,213.06,302.98,59.981,1475385303,"201051344000955","219011344069620",0.00,10.30,0,300.57,304.18,0.0,0.0,0.000,573894.9,573894.9,3270,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475385321,1072817.00
10/02/2016 01:15,2,0.000,ALERT,212.61,302.07,59.975,1475385303,"274151322000094","219011344069620",0.00,10.70,0,299.67,303.28,0.0,0.0,0.000,683958.3,683958.3,3326,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475385323,1072818.00
10/02/2016 01:15,2,0.000,ALERT,213.51,305.38,60.002,1475385303,"201051344000579","219011344069620",0.00,11.00,0,302.68,306.58,0.0,0.0,0.000,578236.8,578236.8,3268,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475385325,1072819.00
10/02/2016 01:15,2,0.000,ALERT,213.29,303.58,59.975,1475385303,"201051344000890","219011344069620",0.00,10.70,0,301.47,305.68,0.0,0.0,0.000,571131.7,571131.7,3272,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475385327,1072820.00
10/02/2016 01:15,2,0.000,ALERT,213.51,303.28,59.986,1475385303,"201051344000438","219011344069620",0.00,10.00,0,301.17,304.78,0.0,0.0,0.000,572572.3,572572.3,3273,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475385328,1072821.00
10/02/2016 01:15,2,0.000,ALERT,213.74,302.68,59.981,1475385303,"201051344000417","219011344069620",0.00,10.30,0,300.27,303.88,0.0,0.0,0.000,563491.9,563491.9,3279,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475385330,1072822.00
10/02/2016 01:15,2,0.000,ALERT,212.83,302.68,59.975,1475385303,"274151322000083","219011344069620",0.00,10.70,0,300.57,304.78,0.0,0.0,0.000,822727.3,822727.3,3261,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475385332,1072823.00
10/02/2016 01:15,2,0.000,ALERT,213.29,302.37,59.986,1475385303,"274151322000076","219011344069620",0.00,11.30,0,299.97,304.48,0.0,0.0,0.000,878358.5,878358.5,3269,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475385334,1072824.00
10/02/2016 01:15,2,0.000,ALERT,213.51,305.38,59.944,1475385303,"201051344000868","219011344069620",0.00,10.70,0,302.98,306.88,0.0,0.0,0.000,562462.4,562462.4,3276,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475385336,1072825.00
10/02/2016 01:15,2,0.000,ALERT,212.61,303.58,59.991,1475385303,"274151322000095","219011344069620",0.00,10.30,0,301.17,305.08,0.0,0.0,0.000,869488.0,869488.0,3273,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475385338,1072826.00
10/02/2016 01:15,2,0.000,ALERT,213.29,304.78,59.986,1475385303,"201051344000988","219011344069620",0.00,11.00,0,299.97,305.68,0.0,0.0,0.000,540275.3,540275.3,3263,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475385339,1072827.00
10/02/2016 01:15,2,0.000,ALERT,213.29,302.68,60.023,1475385303,"201051344001025","219011344069620",0.00,10.00,0,300.27,305.08,0.0,0.0,0.000,572848.3,572848.3,3268,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475385341,1072828.00
10/02/2016 01:15,2,0.000,ALERT,213.51,304.78,59.981,1475385303,"201051344000458","219011344069620",0.00,11.70,0,302.37,306.58,0.0,0.0,0.000,569867.0,569867.0,3279,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475385343,1072829.00
10/02/2016 01:15,2,0.000,ALERT,214.19,304.78,59.965,1475385303,"201051344000853","219011344069620",0.00,10.70,0,302.37,305.98,0.0,0.0,0.000,569140.0,569140.0,3286,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475385345,1072830.00
10/02/2016 01:15,2,0.000,ALERT,213.96,303.58,59.975,1475385303,"201051344000685","219011344069620",0.00,10.30,0,300.87,304.48,0.0,0.0,0.000,571711.5,571711.5,3280,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475385347,1072831.00
10/02/2016 01:15,2,0.000,ALERT,213.74,302.98,59.959,1475385303,"201051344000917","219011344069620",0.00,11.30,0,299.67,303.88,0.0,0.0,0.000,568630.2,568630.2,3273,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475385349,1072832.00
10/02/2016 01:15,2,0.000,ALERT,213.74,303.58,59.975,1475385303,"201051344001145","219011344069620",0.00,10.30,0,301.17,305.38,0.0,0.0,0.000,573868.8,573868.8,3279,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475385350,1072833.00
10/02/2016 01:15,2,0.000,ALERT,213.74,302.68,59.975,1475385303,"201051344000651","219011344069620",0.00,9.70,0,300.57,304.18,0.0,0.0,0.000,567075.1,567075.1,3269,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475385353,1072834.00
10/02/2016 01:15,2,0.000,ALERT,212.16,302.07,59.975,1475385303,"274151322000088","219011344069620",0.00,11.70,0,299.97,303.88,0.0,0.0,0.000,791592.8,791592.8,3252,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475385354,1072835.00
10/02/2016 01:15,2,0.000,ALERT,213.29,301.77,59.975,1475385303,"274151322000068","219011344069620",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,684511.5,684511.5,3325,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475385356,1072836.00
10/02/2016 01:15,2,0.000,ALERT,213.29,303.58,59.954,1475385303,"201051344001135","219011344069620",0.00,10.30,0,301.17,305.08,0.0,0.0,0.000,563227.8,563227.8,3264,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475385358,1072837.00
10/02/2016 01:15,2,0.000,ALERT,213.29,305.68,59.965,1475385303,"201051344000594","219011344069620",0.00,10.70,0,302.37,306.58,0.0,0.0,0.000,574337.6,574337.6,3274,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475385360,1072838.00
10/02/2016 01:15,2,0.000,ALERT,213.74,302.98,59.975,1475385303,"201051344001203","219011344069620",0.00,10.30,0,301.17,306.28,0.0,0.0,0.000,571455.6,571455.6,3274,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475385362,1072839.00
10/02/2016 01:15,2,0.000,ALERT,212.61,302.68,59.981,1475385303,"274151322000054","219011344069620",0.00,12.00,0,299.97,304.48,0.0,0.0,0.000,807827.6,807827.6,3248,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475385363,1072840.00
10/02/2016 01:15,2,0.000,ALERT,213.96,304.78,59.970,1475385303,"201051344000867","219011344069620",0.00,11.30,0,301.77,306.28,0.0,0.0,0.000,561549.6,561549.6,3278,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475385365,1072841.00
10/02/2016 01:15,2,0.000,ALERT,213.51,303.58,59.981,1475385303,"201051344001093","219011344069620",0.00,11.30,0,301.17,304.48,0.0,0.0,0.000,567970.6,567970.6,3279,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475385367,1072842.00
10/02/2016 01:15,2,0.000,ALERT,213.51,304.78,59.975,1475385303,"201051344000900","219011344069620",0.00,10.70,0,301.77,305.98,0.0,0.0,0.000,578362.8,578362.8,3280,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475385369,1072843.00
10/02/2016 01:15,2,0.000,ALERT,213.96,304.18,59.981,1475385303,"201051344000648","219011344069620",0.00,10.30,0,301.47,305.98,0.0,0.0,0.000,566964.2,566964.2,3270,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475385371,1072844.00
10/02/2016 01:15,2,0.000,ALERT,213.74,305.68,59.986,1475385303,"201051344000569","219011344069620",0.00,11.00,0,302.68,306.88,0.0,0.0,0.000,578311.3,578311.3,3275,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475385373,1072845.00
10/02/2016 01:15,2,0.000,ALERT,213.51,305.08,59.986,1475385303,"201051344000983","219011344069620",0.00,11.00,0,302.68,306.58,0.0,0.0,0.000,570909.0,570909.0,3281,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475385374,1072846.00
10/02/2016 01:15,2,0.000,ALERT,213.74,304.78,59.970,1475385303,"201051344001158","219011344069620",0.00,10.30,0,301.77,305.68,0.0,0.0,0.000,562375.9,562375.9,3274,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475385376,1072847.00
10/02/2016 01:15,2,0.000,ALERT,213.96,305.68,59.975,1475385303,"201051344000576","219011344069620",0.00,10.70,0,302.37,306.28,0.0,0.0,0.000,569920.3,569920.3,3279,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475385378,1072848.00
10/02/2016 01:15,2,0.000,ALERT,212.83,301.77,59.970,1475385303,"274151322000087","219011344069620",0.00,11.70,0,299.37,303.58,0.0,0.0,0.000,779813.1,779813.1,3287,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475385380,1072849.00
10/02/2016 01:30,2,0.000,ALERT,213.96,303.88,60.002,1475386203,"201051344000645","219011344069620",0.00,11.30,0,302.68,306.28,0.0,0.0,0.000,569393.6,569393.6,3280,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475386205,1072850.00
10/02/2016 01:30,2,0.000,ALERT,212.83,302.68,59.954,1475386203,"274151322000085","219011344069620",0.00,11.00,0,300.27,304.18,0.0,0.0,0.000,807306.2,807306.2,3253,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475386207,1072851.00
10/02/2016 01:30,2,0.000,ALERT,213.96,303.58,59.949,1475386203,"201051344000633","219011344069620",0.00,10.30,0,300.87,305.98,0.0,0.0,0.000,561074.2,561074.2,3279,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475386209,1072852.00
10/02/2016 01:30,2,0.000,ALERT,213.51,303.88,59.959,1475386203,"201051344000469","219011344069620",0.00,10.00,0,301.77,306.28,0.0,0.0,0.000,563703.7,563703.7,3282,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475386211,1072853.00
10/02/2016 01:30,2,0.000,ALERT,213.06,303.28,59.949,1475386203,"201051344000646","219011344069620",0.00,10.30,0,300.27,304.78,0.0,0.0,0.000,564108.7,564108.7,3273,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475386213,1072854.00
10/02/2016 01:30,2,0.000,ALERT,212.61,302.68,59.959,1475386203,"274151322000052","219011344069620",0.00,11.30,0,300.27,304.48,0.0,0.0,0.000,830321.6,830321.6,3259,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475386215,1072855.00
10/02/2016 01:30,2,0.000,ALERT,213.51,303.58,59.996,1475386203,"201051344000585","219011344069620",0.00,10.70,0,301.17,305.08,0.0,0.0,0.000,574313.1,574313.1,3277,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475386217,1072856.00
10/02/2016 01:30,2,0.000,ALERT,213.29,303.88,59.922,1475386203,"201051344001230","219011344069620",0.00,10.30,0,301.47,305.08,0.0,0.0,0.000,566963.8,566963.8,3283,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475386219,1072857.00
10/02/2016 01:30,2,0.000,ALERT,213.96,304.18,59.949,1475386203,"201051344000582","219011344069620",0.00,10.00,0,302.37,305.38,0.0,0.0,0.000,559734.4,559734.4,3272,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475386220,1072858.00
10/02/2016 01:30,2,0.000,ALERT,213.06,303.58,59.917,1475386203,"201051344000955","219011344069620",0.00,10.30,0,301.47,304.78,0.0,0.0,0.000,573894.9,573894.9,3272,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475386222,1072859.00
10/02/2016 01:30,2,0.000,ALERT,212.83,302.07,59.954,1475386203,"274151322000094","219011344069620",0.00,10.30,0,299.97,303.28,0.0,0.0,0.000,683958.3,683958.3,3328,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475386224,1072860.00
10/02/2016 01:30,2,0.000,ALERT,213.29,304.18,59.954,1475386203,"201051344000579","219011344069620",0.00,11.00,0,303.28,306.88,0.0,0.0,0.000,578236.8,578236.8,3270,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475386226,1072861.00
10/02/2016 01:30,2,0.000,ALERT,213.29,303.88,59.949,1475386203,"201051344000890","219011344069620",0.00,10.30,0,301.77,305.98,0.0,0.0,0.000,571131.7,571131.7,3274,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475386227,1072862.00
10/02/2016 01:30,2,0.000,ALERT,213.74,303.88,59.954,1475386203,"201051344000438","219011344069620",0.00,10.00,0,301.47,305.08,0.0,0.0,0.000,572572.3,572572.3,3275,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475386229,1072863.00
10/02/2016 01:30,2,0.000,ALERT,213.74,302.98,59.954,1475386203,"201051344000417","219011344069620",0.00,10.30,0,300.87,304.48,0.0,0.0,0.000,563491.9,563491.9,3281,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475386231,1072864.00
10/02/2016 01:30,2,0.000,ALERT,213.06,302.68,59.954,1475386203,"274151322000083","219011344069620",0.00,10.70,0,300.87,304.78,0.0,0.0,0.000,822727.3,822727.3,3263,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475386233,1072865.00
10/02/2016 01:30,2,0.000,ALERT,213.51,302.68,59.912,1475386203,"274151322000076","219011344069620",0.00,11.30,0,300.27,304.48,0.0,0.0,0.000,878358.5,878358.5,3271,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475386235,1072866.00
10/02/2016 01:30,2,0.000,ALERT,213.51,305.08,59.959,1475386203,"201051344000868","219011344069620",0.00,10.70,0,303.58,307.18,0.0,0.0,0.000,562462.4,562462.4,3278,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475386237,1072867.00
10/02/2016 01:30,2,0.000,ALERT,212.83,303.58,59.949,1475386203,"274151322000095","219011344069620",0.00,10.30,0,301.47,305.08,0.0,0.0,0.000,869488.0,869488.0,3275,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475386238,1072868.00
10/02/2016 01:30,2,0.000,ALERT,213.29,303.88,59.944,1475386203,"201051344000988","219011344069620",0.00,11.00,0,300.27,305.98,0.0,0.0,0.000,540275.3,540275.3,3265,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475386240,1072869.00
10/02/2016 01:30,2,0.000,ALERT,213.29,302.68,59.959,1475386203,"201051344001025","219011344069620",0.00,10.00,0,301.17,305.38,0.0,0.0,0.000,572848.3,572848.3,3270,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475386242,1072870.00
10/02/2016 01:30,2,0.000,ALERT,213.51,304.18,59.949,1475386203,"201051344000458","219011344069620",0.00,11.70,0,302.98,306.88,0.0,0.0,0.000,569867.0,569867.0,3281,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475386244,1072871.00
10/02/2016 01:30,2,0.000,ALERT,214.19,304.18,59.917,1475386203,"201051344000853","219011344069620",0.00,10.70,0,302.68,306.28,0.0,0.0,0.000,569140.0,569140.0,3288,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475386245,1072872.00
10/02/2016 01:30,2,0.000,ALERT,213.74,303.58,59.975,1475386203,"201051344000685","219011344069620",0.00,10.30,0,301.77,305.08,0.0,0.0,0.000,571711.5,571711.5,3282,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475386247,1072873.00
10/02/2016 01:30,2,0.000,ALERT,213.51,303.28,59.981,1475386203,"201051344000917","219011344069620",0.00,11.30,0,300.27,304.48,0.0,0.0,0.000,568630.2,568630.2,3275,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475386249,1072874.00
10/02/2016 01:30,2,0.000,ALERT,213.96,303.88,59.928,1475386203,"201051344001145","219011344069620",0.00,10.30,0,301.77,305.68,0.0,0.0,0.000,573868.8,573868.8,3281,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475386251,1072875.00
10/02/2016 01:30,2,0.000,ALERT,213.74,302.98,59.965,1475386203,"201051344000651","219011344069620",0.00,9.30,0,301.17,304.48,0.0,0.0,0.000,567075.1,567075.1,3271,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475386253,1072876.00
10/02/2016 01:30,2,0.000,ALERT,212.38,302.07,59.965,1475386203,"274151322000088","219011344069620",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,791592.8,791592.8,3254,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475386254,1072877.00
10/02/2016 01:30,2,0.000,ALERT,213.29,301.77,59.949,1475386203,"274151322000068","219011344069620",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,684511.5,684511.5,3327,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475386256,1072878.00
10/02/2016 01:30,2,0.000,ALERT,213.29,303.88,59.944,1475386203,"201051344001135","219011344069620",0.00,10.30,0,301.47,305.38,0.0,0.0,0.000,563227.8,563227.8,3266,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475386258,1072879.00
10/02/2016 01:30,2,0.000,ALERT,213.29,304.78,59.970,1475386203,"201051344000594","219011344069620",0.00,10.70,0,302.68,306.88,0.0,0.0,0.000,574337.6,574337.6,3276,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475386260,1072880.00
10/02/2016 01:30,2,0.000,ALERT,213.51,303.28,59.959,1475386203,"201051344001203","219011344069620",0.00,10.30,0,301.47,306.58,0.0,0.0,0.000,571455.6,571455.6,3276,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475386262,1072881.00
10/02/2016 01:30,2,0.000,ALERT,212.61,303.28,59.959,1475386203,"274151322000054","219011344069620",0.00,11.70,0,300.57,304.48,0.0,0.0,0.000,807827.6,807827.6,3250,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475386263,1072882.00
10/02/2016 01:30,2,0.000,ALERT,213.74,303.88,59.959,1475386203,"201051344000867","219011344069620",0.00,11.30,0,302.68,306.88,0.0,0.0,0.000,561549.6,561549.6,3280,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475386265,1072883.00
10/02/2016 01:30,2,0.000,ALERT,213.51,303.58,59.959,1475386203,"201051344001093","219011344069620",0.00,11.00,0,301.47,305.08,0.0,0.0,0.000,567970.6,567970.6,3281,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475386267,1072884.00
10/02/2016 01:30,2,0.000,ALERT,213.29,304.18,59.954,1475386203,"201051344000900","219011344069620",0.00,10.70,0,302.37,306.58,0.0,0.0,0.000,578362.8,578362.8,3282,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475386269,1072885.00
10/02/2016 01:30,2,0.000,ALERT,213.74,303.58,59.938,1475386203,"201051344000648","219011344069620",0.00,10.00,0,302.07,306.28,0.0,0.0,0.000,566964.2,566964.2,3272,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475386271,1072886.00
10/02/2016 01:30,2,0.000,ALERT,213.51,304.78,59.965,1475386203,"201051344000569","219011344069620",0.00,11.00,0,303.28,307.48,0.0,0.0,0.000,578311.3,578311.3,3277,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475386273,1072887.00
