ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/02/2016 01:30,2,0.000,ALERT,213.51,304.18,59.954,1475386203,"201051344000983","219011344069620",0.00,11.00,0,302.98,306.88,0.0,0.0,0.000,570909.0,570909.0,3283,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475386275,1072888.00
10/02/2016 01:30,2,0.000,ALERT,213.51,303.88,59.959,1475386203,"201051344001158","219011344069620",0.00,10.30,0,302.07,306.28,0.0,0.0,0.000,562375.9,562375.9,3276,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475386276,1072889.00
10/02/2016 01:30,2,0.000,ALERT,213.96,304.48,59.959,1475386203,"201051344000576","219011344069620",0.00,10.70,0,302.68,306.58,0.0,0.0,0.000,569920.3,569920.3,3281,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475386278,1072890.00
10/02/2016 01:30,2,0.000,ALERT,213.06,302.07,59.996,1475386203,"274151322000087","219011344069620",0.00,11.30,0,299.67,303.88,0.0,0.0,0.000,779813.1,779813.1,3289,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475386280,1072891.00
10/02/2016 01:45,2,0.000,ALERT,214.41,305.08,59.965,1475387104,"201051344000645","219011344069620",0.00,11.00,0,301.77,306.88,0.0,0.0,0.000,569393.6,569393.6,3282,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475387106,1072892.00
10/02/2016 01:45,2,0.000,ALERT,213.29,303.58,59.959,1475387104,"274151322000085","219011344069620",0.00,10.70,0,301.17,304.78,0.0,0.0,0.000,807306.2,807306.2,3255,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475387108,1072893.00
10/02/2016 01:45,2,0.000,ALERT,214.41,305.08,59.944,1475387104,"201051344000633","219011344069620",0.00,10.00,0,300.57,306.58,0.0,0.0,0.000,561074.2,561074.2,3281,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475387109,1072894.00
10/02/2016 01:45,2,0.000,ALERT,213.74,305.08,59.917,1475387104,"201051344000469","219011344069620",0.00,10.00,0,301.17,306.58,0.0,0.0,0.000,563703.7,563703.7,3284,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475387111,1072895.00
10/02/2016 01:45,2,0.000,ALERT,212.61,301.77,59.965,1475387104,"201051344000646","219011344069620",0.00,10.00,0,300.57,304.78,0.0,0.0,0.000,564108.7,564108.7,3275,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475387113,1072896.00
10/02/2016 01:45,2,0.000,ALERT,212.61,303.58,59.959,1475387104,"274151322000052","219011344069620",0.00,11.00,0,300.87,305.38,0.0,0.0,0.000,830321.6,830321.6,3261,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475387115,1072897.00
10/02/2016 01:45,2,0.000,ALERT,213.06,302.07,59.959,1475387104,"201051344000585","219011344069620",0.00,10.30,0,300.87,305.08,0.0,0.0,0.000,574313.1,574313.1,3279,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475387117,1072898.00
10/02/2016 01:45,2,0.000,ALERT,212.83,302.68,59.965,1475387104,"201051344001230","219011344069620",0.00,10.00,0,301.47,305.38,0.0,0.0,0.000,566963.8,566963.8,3285,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475387118,1072899.00
10/02/2016 01:45,2,0.000,ALERT,213.51,302.98,59.959,1475387104,"201051344000582","219011344069620",0.00,10.00,0,301.77,305.68,0.0,0.0,0.000,559734.4,559734.4,3274,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475387120,1072900.00
10/02/2016 01:45,2,0.000,ALERT,212.61,302.37,59.981,1475387104,"201051344000955","219011344069620",0.00,10.30,0,301.17,304.78,0.0,0.0,0.000,573894.9,573894.9,3274,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475387122,1072901.00
10/02/2016 01:45,2,0.000,ALERT,213.06,302.68,59.959,1475387104,"274151322000094","219011344069620",0.00,10.30,0,300.57,304.18,0.0,0.0,0.000,683958.3,683958.3,3330,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475387124,1072902.00
10/02/2016 01:45,2,0.000,ALERT,213.74,305.98,59.970,1475387104,"201051344000579","219011344069620",0.00,11.00,0,302.68,307.48,0.0,0.0,0.000,578236.8,578236.8,3272,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475387125,1072903.00
10/02/2016 01:45,2,0.000,ALERT,212.83,302.68,59.965,1475387104,"201051344000890","219011344069620",0.00,10.30,0,301.77,306.28,0.0,0.0,0.000,571131.7,571131.7,3276,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475387127,1072904.00
10/02/2016 01:45,2,0.000,ALERT,213.06,302.37,59.996,1475387104,"201051344000438","219011344069620",0.00,9.70,0,301.17,305.38,0.0,0.0,0.000,572572.3,572572.3,3277,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475387129,1072905.00
10/02/2016 01:45,2,0.000,ALERT,213.29,301.77,59.922,1475387104,"201051344000417","219011344069620",0.00,10.00,0,300.57,304.48,0.0,0.0,0.000,563491.9,563491.9,3283,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475387131,1072906.00
10/02/2016 01:45,2,0.000,ALERT,213.06,303.58,59.970,1475387104,"274151322000083","219011344069620",0.00,10.30,0,301.77,305.38,0.0,0.0,0.000,822727.3,822727.3,3265,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475387133,1072907.00
10/02/2016 01:45,2,0.000,ALERT,213.51,302.98,59.949,1475387104,"274151322000076","219011344069620",0.00,11.30,0,301.17,305.08,0.0,0.0,0.000,878358.5,878358.5,3273,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475387135,1072908.00
10/02/2016 01:45,2,0.000,ALERT,213.74,305.98,60.012,1475387104,"201051344000868","219011344069620",0.00,10.70,0,302.98,307.78,0.0,0.0,0.000,562462.4,562462.4,3280,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475387136,1072909.00
10/02/2016 01:45,2,0.000,ALERT,213.06,303.88,59.975,1475387104,"274151322000095","219011344069620",0.00,10.30,0,302.37,305.68,0.0,0.0,0.000,869488.0,869488.0,3277,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475387138,1072910.00
10/02/2016 01:45,2,0.000,ALERT,213.51,305.38,59.970,1475387104,"201051344000988","219011344069620",0.00,11.00,0,299.67,306.58,0.0,0.0,0.000,540275.3,540275.3,3267,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475387140,1072911.00
10/02/2016 01:45,2,0.000,ALERT,212.83,301.77,60.007,1475387104,"201051344001025","219011344069620",0.00,9.70,0,300.57,305.68,0.0,0.0,0.000,572848.3,572848.3,3272,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475387142,1072912.00
10/02/2016 01:45,2,0.000,ALERT,213.74,305.38,59.981,1475387104,"201051344000458","219011344069620",0.00,11.70,0,302.37,307.48,0.0,0.0,0.000,569867.0,569867.0,3283,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475387144,1072913.00
10/02/2016 01:45,2,0.000,ALERT,214.19,305.38,59.981,1475387104,"201051344000853","219011344069620",0.00,10.30,0,302.37,307.18,0.0,0.0,0.000,569140.0,569140.0,3290,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475387145,1072914.00
10/02/2016 01:45,2,0.000,ALERT,213.29,302.37,60.018,1475387104,"201051344000685","219011344069620",0.00,10.30,0,301.17,305.38,0.0,0.0,0.000,571711.5,571711.5,3284,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475387147,1072915.00
10/02/2016 01:45,2,0.000,ALERT,213.06,301.77,59.981,1475387104,"201051344000917","219011344069620",0.00,11.30,0,299.97,304.48,0.0,0.0,0.000,568630.2,568630.2,3277,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475387149,1072916.00
10/02/2016 01:45,2,0.000,ALERT,213.51,302.68,59.954,1475387104,"201051344001145","219011344069620",0.00,10.00,0,301.47,305.68,0.0,0.0,0.000,573868.8,573868.8,3283,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475387151,1072917.00
10/02/2016 01:45,2,0.000,ALERT,213.06,301.47,59.975,1475387104,"201051344000651","219011344069620",0.00,9.30,0,300.57,304.48,0.0,0.0,0.000,567075.1,567075.1,3273,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475387152,1072918.00
10/02/2016 01:45,2,0.000,ALERT,212.61,302.98,59.970,1475387104,"274151322000088","219011344069620",0.00,11.30,0,301.17,304.78,0.0,0.0,0.000,791592.8,791592.8,3256,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475387154,1072919.00
10/02/2016 01:45,2,0.000,ALERT,213.74,302.37,59.981,1475387104,"274151322000068","219011344069620",0.00,11.70,0,300.87,303.88,0.0,0.0,0.000,684511.5,684511.5,3329,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475387156,1072920.00
10/02/2016 01:45,2,0.000,ALERT,212.61,302.37,59.965,1475387104,"201051344001135","219011344069620",0.00,10.00,0,301.17,305.38,0.0,0.0,0.000,563227.8,563227.8,3268,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475387158,1072921.00
10/02/2016 01:45,2,0.000,ALERT,213.29,305.68,59.981,1475387104,"201051344000594","219011344069620",0.00,10.70,0,301.77,307.48,0.0,0.0,0.000,574337.6,574337.6,3278,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475387160,1072922.00
10/02/2016 01:45,2,0.000,ALERT,213.06,302.07,59.959,1475387104,"201051344001203","219011344069620",0.00,10.00,0,300.87,306.58,0.0,0.0,0.000,571455.6,571455.6,3278,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475387161,1072923.00
10/02/2016 01:45,2,0.000,ALERT,213.06,303.58,59.981,1475387104,"274151322000054","219011344069620",0.00,11.70,0,301.47,305.38,0.0,0.0,0.000,807827.6,807827.6,3252,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475387163,1072924.00
10/02/2016 01:45,2,0.000,ALERT,213.96,305.08,59.970,1475387104,"201051344000867","219011344069620",0.00,11.30,0,301.77,307.18,0.0,0.0,0.000,561549.6,561549.6,3282,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475387165,1072925.00
10/02/2016 01:45,2,0.000,ALERT,212.83,302.68,59.959,1475387104,"201051344001093","219011344069620",0.00,11.00,0,300.87,304.78,0.0,0.0,0.000,567970.6,567970.6,3283,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475387167,1072926.00
10/02/2016 01:45,2,0.000,ALERT,213.51,305.38,59.970,1475387104,"201051344000900","219011344069620",0.00,10.70,0,302.07,306.88,0.0,0.0,0.000,578362.8,578362.8,3284,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475387168,1072927.00
10/02/2016 01:45,2,0.000,ALERT,213.96,304.78,59.970,1475387104,"201051344000648","219011344069620",0.00,10.00,0,301.17,306.88,0.0,0.0,0.000,566964.2,566964.2,3274,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475387170,1072928.00
10/02/2016 01:45,2,0.000,ALERT,213.74,305.98,59.970,1475387104,"201051344000569","219011344069620",0.00,11.00,0,302.68,307.78,0.0,0.0,0.000,578311.3,578311.3,3279,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475387172,1072929.00
10/02/2016 01:45,2,0.000,ALERT,213.74,305.68,59.965,1475387104,"201051344000983","219011344069620",0.00,10.70,0,302.68,307.48,0.0,0.0,0.000,570909.0,570909.0,3285,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475387174,1072930.00
10/02/2016 01:45,2,0.000,ALERT,213.74,305.38,59.922,1475387104,"201051344001158","219011344069620",0.00,10.30,0,301.47,306.58,0.0,0.0,0.000,562375.9,562375.9,3278,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475387176,1072931.00
10/02/2016 01:45,2,0.000,ALERT,213.96,305.68,59.959,1475387104,"201051344000576","219011344069620",0.00,10.70,0,302.37,307.18,0.0,0.0,0.000,569920.3,569920.3,3283,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475387178,1072932.00
10/02/2016 01:45,2,0.000,ALERT,213.06,302.98,59.959,1475387104,"274151322000087","219011344069620",0.00,11.30,0,300.87,304.48,0.0,0.0,0.000,779813.1,779813.1,3291,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475387180,1072933.00
10/02/2016 02:00,2,0.000,ALERT,213.96,304.48,59.970,1475388003,"201051344000645","219011344069620",0.00,11.00,0,302.98,306.88,0.0,0.0,0.000,569393.6,569393.6,3284,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475388005,1072934.00
10/02/2016 02:00,2,0.000,ALERT,212.83,302.07,59.991,1475388003,"274151322000085","219011344069620",0.00,10.70,0,300.57,304.48,0.0,0.0,0.000,807306.2,807306.2,3257,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475388007,1072935.00
10/02/2016 02:00,2,0.000,ALERT,213.96,304.48,59.970,1475388003,"201051344000633","219011344069620",0.00,10.00,0,301.47,306.58,0.0,0.0,0.000,561074.2,561074.2,3283,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475388009,1072936.00
10/02/2016 02:00,2,0.000,ALERT,213.51,304.48,59.970,1475388003,"201051344000469","219011344069620",0.00,10.00,0,302.07,306.58,0.0,0.0,0.000,563703.7,563703.7,3286,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475388011,1072937.00
10/02/2016 02:00,2,0.000,ALERT,212.61,302.68,59.970,1475388003,"201051344000646","219011344069620",0.00,10.00,0,299.67,303.88,0.0,0.0,0.000,564108.7,564108.7,3277,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475388013,1072938.00
10/02/2016 02:00,2,0.000,ALERT,212.61,303.28,59.975,1475388003,"274151322000052","219011344069620",0.00,11.00,0,300.57,305.08,0.0,0.0,0.000,830321.6,830321.6,3263,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475388014,1072939.00
10/02/2016 02:00,2,0.000,ALERT,213.06,302.98,59.981,1475388003,"201051344000585","219011344069620",0.00,10.30,0,299.97,304.48,0.0,0.0,0.000,574313.1,574313.1,3281,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475388016,1072940.00
10/02/2016 02:00,2,0.000,ALERT,213.06,303.28,59.981,1475388003,"201051344001230","219011344069620",0.00,10.00,0,300.57,304.48,0.0,0.0,0.000,566963.8,566963.8,3287,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475388018,1072941.00
10/02/2016 02:00,2,0.000,ALERT,213.51,303.58,59.938,1475388003,"201051344000582","219011344069620",0.00,9.70,0,300.87,304.78,0.0,0.0,0.000,559734.4,559734.4,3276,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475388020,1072942.00
10/02/2016 02:00,2,0.000,ALERT,212.38,302.37,59.928,1475388003,"201051344000955","219011344069620",0.00,10.30,0,300.27,303.88,0.0,0.0,0.000,573894.9,573894.9,3276,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475388022,1072943.00
10/02/2016 02:00,2,0.000,ALERT,212.83,302.07,59.986,1475388003,"274151322000094","219011344069620",0.00,10.30,0,300.27,303.88,0.0,0.0,0.000,683958.3,683958.3,3332,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475388023,1072944.00
10/02/2016 02:00,2,0.000,ALERT,213.51,305.38,59.986,1475388003,"201051344000579","219011344069620",0.00,10.70,0,303.58,307.48,0.0,0.0,0.000,578236.8,578236.8,3274,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475388025,1072945.00
10/02/2016 02:00,2,0.000,ALERT,212.83,303.28,60.034,1475388003,"201051344000890","219011344069620",0.00,10.30,0,300.87,305.38,0.0,0.0,0.000,571131.7,571131.7,3278,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475388027,1072946.00
10/02/2016 02:00,2,0.000,ALERT,212.83,302.37,59.970,1475388003,"201051344000438","219011344069620",0.00,9.70,0,300.57,304.48,0.0,0.0,0.000,572572.3,572572.3,3279,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475388029,1072947.00
10/02/2016 02:00,2,0.000,ALERT,212.83,301.77,59.954,1475388003,"201051344000417","219011344069620",0.00,10.00,0,299.67,303.58,0.0,0.0,0.000,563491.9,563491.9,3285,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475388031,1072948.00
10/02/2016 02:00,2,0.000,ALERT,212.83,302.68,59.986,1475388003,"274151322000083","219011344069620",0.00,10.30,0,300.87,305.08,0.0,0.0,0.000,822727.3,822727.3,3267,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475388033,1072949.00
10/02/2016 02:00,2,0.000,ALERT,213.29,302.07,59.986,1475388003,"274151322000076","219011344069620",0.00,11.00,0,300.87,304.78,0.0,0.0,0.000,878358.5,878358.5,3275,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475388034,1072950.00
10/02/2016 02:00,2,0.000,ALERT,213.29,305.38,59.991,1475388003,"201051344000868","219011344069620",0.00,10.30,0,303.88,307.48,0.0,0.0,0.000,562462.4,562462.4,3282,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475388036,1072951.00
10/02/2016 02:00,2,0.000,ALERT,212.61,303.28,59.981,1475388003,"274151322000095","219011344069620",0.00,10.00,0,301.77,305.38,0.0,0.0,0.000,869488.0,869488.0,3279,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475388038,1072952.00
10/02/2016 02:00,2,0.000,ALERT,213.29,304.48,59.986,1475388003,"201051344000988","219011344069620",0.00,10.70,0,300.57,306.58,0.0,0.0,0.000,540275.3,540275.3,3269,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475388040,1072953.00
10/02/2016 02:00,2,0.000,ALERT,212.61,301.77,59.991,1475388003,"201051344001025","219011344069620",0.00,9.70,0,299.97,304.78,0.0,0.0,0.000,572848.3,572848.3,3274,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475388042,1072954.00
10/02/2016 02:00,2,0.000,ALERT,213.29,304.78,59.975,1475388003,"201051344000458","219011344069620",0.00,11.30,0,303.28,307.48,0.0,0.0,0.000,569867.0,569867.0,3285,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475388044,1072955.00
10/02/2016 02:00,2,0.000,ALERT,213.96,304.48,59.975,1475388003,"201051344000853","219011344069620",0.00,10.30,0,302.98,307.18,0.0,0.0,0.000,569140.0,569140.0,3292,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475388046,1072956.00
10/02/2016 02:00,2,0.000,ALERT,213.29,302.68,60.007,1475388003,"201051344000685","219011344069620",0.00,10.30,0,300.27,304.18,0.0,0.0,0.000,571711.5,571711.5,3286,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475388047,1072957.00
10/02/2016 02:00,2,0.000,ALERT,213.06,302.07,59.975,1475388003,"201051344000917","219011344069620",0.00,11.00,0,298.77,303.58,0.0,0.0,0.000,568630.2,568630.2,3279,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475388049,1072958.00
10/02/2016 02:00,2,0.000,ALERT,213.06,302.37,59.975,1475388003,"201051344001145","219011344069620",0.00,10.00,0,300.27,304.78,0.0,0.0,0.000,573868.8,573868.8,3285,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475388051,1072959.00
10/02/2016 02:00,2,0.000,ALERT,213.06,301.77,59.981,1475388003,"201051344000651","219011344069620",0.00,9.30,0,299.67,303.58,0.0,0.0,0.000,567075.1,567075.1,3275,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475388053,1072960.00
10/02/2016 02:00,2,0.000,ALERT,212.38,302.37,59.970,1475388003,"274151322000088","219011344069620",0.00,11.00,0,300.57,304.48,0.0,0.0,0.000,791592.8,791592.8,3258,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475388055,1072961.00
10/02/2016 02:00,2,0.000,ALERT,213.51,302.07,59.970,1475388003,"274151322000068","219011344069620",0.00,11.70,0,299.97,303.58,0.0,0.0,0.000,684511.5,684511.5,3331,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475388056,1072962.00
10/02/2016 02:00,2,0.000,ALERT,212.61,302.37,59.938,1475388003,"201051344001135","219011344069620",0.00,10.00,0,300.27,304.78,0.0,0.0,0.000,563227.8,563227.8,3270,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475388058,1072963.00
10/02/2016 02:00,2,0.000,ALERT,213.29,305.38,59.965,1475388003,"201051344000594","219011344069620",0.00,10.30,0,302.98,307.18,0.0,0.0,0.000,574337.6,574337.6,3280,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475388060,1072964.00
10/02/2016 02:00,2,0.000,ALERT,213.06,302.37,59.928,1475388003,"201051344001203","219011344069620",0.00,10.00,0,299.97,305.98,0.0,0.0,0.000,571455.6,571455.6,3280,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475388062,1072965.00
10/02/2016 02:00,2,0.000,ALERT,212.83,302.98,59.959,1475388003,"274151322000054","219011344069620",0.00,11.30,0,300.57,305.08,0.0,0.0,0.000,807827.6,807827.6,3254,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475388063,1072966.00
10/02/2016 02:00,2,0.000,ALERT,213.74,304.18,59.965,1475388003,"201051344000867","219011344069620",0.00,11.30,0,302.68,307.18,0.0,0.0,0.000,561549.6,561549.6,3284,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475388065,1072967.00
10/02/2016 02:00,2,0.000,ALERT,212.83,302.07,60.002,1475388003,"201051344001093","219011344069620",0.00,11.00,0,300.57,304.18,0.0,0.0,0.000,567970.6,567970.6,3285,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475388067,1072968.00
10/02/2016 02:00,2,0.000,ALERT,213.29,304.48,59.965,1475388003,"201051344000900","219011344069620",0.00,10.70,0,302.68,306.58,0.0,0.0,0.000,578362.8,578362.8,3286,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475388069,1072969.00
10/02/2016 02:00,2,0.000,ALERT,213.74,303.88,60.012,1475388003,"201051344000648","219011344069620",0.00,10.00,0,302.37,306.88,0.0,0.0,0.000,566964.2,566964.2,3276,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475388071,1072970.00
10/02/2016 02:00,2,0.000,ALERT,213.51,305.08,59.965,1475388003,"201051344000569","219011344069620",0.00,10.70,0,303.88,307.78,0.0,0.0,0.000,578311.3,578311.3,3281,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475388073,1072971.00
10/02/2016 02:00,2,0.000,ALERT,213.29,304.48,59.917,1475388003,"201051344000983","219011344069620",0.00,10.70,0,303.58,307.18,0.0,0.0,0.000,570909.0,570909.0,3287,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475388074,1072972.00
10/02/2016 02:00,2,0.000,ALERT,213.51,304.18,59.996,1475388003,"201051344001158","219011344069620",0.00,10.00,0,302.37,306.58,0.0,0.0,0.000,562375.9,562375.9,3280,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475388076,1072973.00
10/02/2016 02:00,2,0.000,ALERT,214.19,305.08,59.965,1475388003,"201051344000576","219011344069620",0.00,10.70,0,302.98,307.18,0.0,0.0,0.000,569920.3,569920.3,3285,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475388078,1072974.00
10/02/2016 02:00,2,0.000,ALERT,212.83,301.77,59.965,1475388003,"274151322000087","219011344069620",0.00,11.30,0,299.97,304.18,0.0,0.0,0.000,779813.1,779813.1,3293,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475388080,1072975.00
10/02/2016 02:15,2,0.000,ALERT,213.96,304.78,59.975,1475388903,"201051344000645","219011344069620",0.00,11.00,0,302.98,306.28,0.0,0.0,0.000,569393.6,569393.6,3286,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475388905,1072976.00
10/02/2016 02:15,2,0.000,ALERT,212.83,302.68,59.970,1475388903,"274151322000085","219011344069620",0.00,10.70,0,299.97,304.18,0.0,0.0,0.000,807306.2,807306.2,3259,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475388907,1072977.00
10/02/2016 02:15,2,0.000,ALERT,214.19,304.78,59.965,1475388903,"201051344000633","219011344069620",0.00,10.00,0,300.87,305.98,0.0,0.0,0.000,561074.2,561074.2,3285,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475388909,1072978.00
10/02/2016 02:15,2,0.000,ALERT,213.51,304.78,59.975,1475388903,"201051344000469","219011344069620",0.00,10.00,0,301.77,305.98,0.0,0.0,0.000,563703.7,563703.7,3288,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475388910,1072979.00
10/02/2016 02:15,2,0.000,ALERT,212.61,301.77,59.975,1475388903,"201051344000646","219011344069620",0.00,10.00,0,300.27,304.18,0.0,0.0,0.000,564108.7,564108.7,3279,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475388912,1072980.00
10/02/2016 02:15,2,0.000,ALERT,212.61,303.58,59.981,1475388903,"274151322000052","219011344069620",0.00,11.00,0,299.97,304.78,0.0,0.0,0.000,830321.6,830321.6,3265,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475388914,1072981.00
10/02/2016 02:15,2,0.000,ALERT,213.06,302.37,60.018,1475388903,"201051344000585","219011344069620",0.00,10.30,0,300.27,304.48,0.0,0.0,0.000,574313.1,574313.1,3283,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475388916,1072982.00
10/02/2016 02:15,2,0.000,ALERT,212.83,302.37,59.991,1475388903,"201051344001230","219011344069620",0.00,10.00,0,300.87,304.48,0.0,0.0,0.000,566963.8,566963.8,3289,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475388918,1072983.00
10/02/2016 02:15,2,0.000,ALERT,213.29,302.98,59.975,1475388903,"201051344000582","219011344069620",0.00,10.00,0,301.47,304.78,0.0,0.0,0.000,559734.4,559734.4,3278,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475388919,1072984.00
10/02/2016 02:15,2,0.000,ALERT,212.38,302.07,60.002,1475388903,"201051344000955","219011344069620",0.00,10.30,0,300.57,304.18,0.0,0.0,0.000,573894.9,573894.9,3278,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475388921,1072985.00
10/02/2016 02:15,2,0.000,ALERT,212.83,302.37,59.970,1475388903,"274151322000094","219011344069620",0.00,10.30,0,299.67,303.28,0.0,0.0,0.000,683958.3,683958.3,3334,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475388923,1072986.00
10/02/2016 02:15,2,0.000,ALERT,213.51,305.38,59.949,1475388903,"201051344000579","219011344069620",0.00,10.70,0,303.28,306.88,0.0,0.0,0.000,578236.8,578236.8,3276,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475388925,1072987.00
10/02/2016 02:15,2,0.000,ALERT,212.83,302.68,59.986,1475388903,"201051344000890","219011344069620",0.00,10.30,0,301.17,305.08,0.0,0.0,0.000,571131.7,571131.7,3280,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475388927,1072988.00
10/02/2016 02:15,2,0.000,ALERT,213.06,302.37,60.007,1475388903,"201051344000438","219011344069620",0.00,9.70,0,300.57,304.18,0.0,0.0,0.000,572572.3,572572.3,3281,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475388928,1072989.00
10/02/2016 02:15,2,0.000,ALERT,213.06,301.77,59.975,1475388903,"201051344000417","219011344069620",0.00,10.00,0,299.67,303.58,0.0,0.0,0.000,563491.9,563491.9,3287,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475388930,1072990.00
10/02/2016 02:15,2,0.000,ALERT,212.83,302.98,59.965,1475388903,"274151322000083","219011344069620",0.00,10.30,0,300.27,304.78,0.0,0.0,0.000,822727.3,822727.3,3269,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475388932,1072991.00
10/02/2016 02:15,2,0.000,ALERT,213.29,303.28,59.970,1475388903,"274151322000076","219011344069620",0.00,11.00,0,299.97,304.48,0.0,0.0,0.000,878358.5,878358.5,3277,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475388934,1072992.00
10/02/2016 02:15,2,0.000,ALERT,213.51,305.68,59.933,1475388903,"201051344000868","219011344069620",0.00,10.30,0,303.28,307.18,0.0,0.0,0.000,562462.4,562462.4,3284,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475388936,1072993.00
10/02/2016 02:15,2,0.000,ALERT,212.83,303.88,59.981,1475388903,"274151322000095","219011344069620",0.00,10.00,0,301.17,305.08,0.0,0.0,0.000,869488.0,869488.0,3281,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475388938,1072994.00
10/02/2016 02:15,2,0.000,ALERT,213.51,304.78,59.965,1475388903,"201051344000988","219011344069620",0.00,10.70,0,299.97,305.98,0.0,0.0,0.000,540275.3,540275.3,3271,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475388939,1072995.00
10/02/2016 02:15,2,0.000,ALERT,212.83,301.77,59.949,1475388903,"201051344001025","219011344069620",0.00,9.70,0,299.97,304.48,0.0,0.0,0.000,572848.3,572848.3,3276,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475388941,1072996.00
10/02/2016 02:15,2,0.000,ALERT,213.51,305.08,59.981,1475388903,"201051344000458","219011344069620",0.00,11.30,0,302.37,307.18,0.0,0.0,0.000,569867.0,569867.0,3287,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475388943,1072997.00
10/02/2016 02:15,2,0.000,ALERT,214.19,304.78,59.975,1475388903,"201051344000853","219011344069620",0.00,10.30,0,302.37,306.58,0.0,0.0,0.000,569140.0,569140.0,3294,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475388945,1072998.00
10/02/2016 02:15,2,0.000,ALERT,213.29,302.68,59.975,1475388903,"201051344000685","219011344069620",0.00,10.30,0,300.27,304.18,0.0,0.0,0.000,571711.5,571711.5,3288,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475388947,1072999.00
10/02/2016 02:15,2,0.000,ALERT,213.06,302.07,59.975,1475388903,"201051344000917","219011344069620",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,568630.2,568630.2,3281,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475388949,1073000.00
10/02/2016 02:15,2,0.000,ALERT,213.29,302.98,59.986,1475388903,"201051344001145","219011344069620",0.00,10.00,0,300.87,304.48,0.0,0.0,0.000,573868.8,573868.8,3287,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475388950,1073001.00
10/02/2016 02:15,2,0.000,ALERT,213.06,301.77,59.975,1475388903,"201051344000651","219011344069620",0.00,9.30,0,300.27,303.58,0.0,0.0,0.000,567075.1,567075.1,3277,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475388952,1073002.00
10/02/2016 02:15,2,0.000,ALERT,212.38,303.28,59.986,1475388903,"274151322000088","219011344069620",0.00,11.30,0,299.97,304.18,0.0,0.0,0.000,791592.8,791592.8,3260,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475388954,1073003.00
10/02/2016 02:15,2,0.000,ALERT,213.51,302.37,59.986,1475388903,"274151322000068","219011344069620",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,684511.5,684511.5,3333,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475388956,1073004.00
10/02/2016 02:15,2,0.000,ALERT,212.61,302.37,59.970,1475388903,"201051344001135","219011344069620",0.00,10.00,0,300.57,304.48,0.0,0.0,0.000,563227.8,563227.8,3272,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475388958,1073005.00
10/02/2016 02:15,2,0.000,ALERT,213.29,305.38,59.981,1475388903,"201051344000594","219011344069620",0.00,10.30,0,302.68,306.88,0.0,0.0,0.000,574337.6,574337.6,3282,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475388959,1073006.00
10/02/2016 02:15,2,0.000,ALERT,213.06,302.07,59.986,1475388903,"201051344001203","219011344069620",0.00,10.00,0,300.27,305.38,0.0,0.0,0.000,571455.6,571455.6,3282,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475388961,1073007.00
10/02/2016 02:15,2,0.000,ALERT,212.83,302.98,59.965,1475388903,"274151322000054","219011344069620",0.00,11.30,0,299.97,304.78,0.0,0.0,0.000,807827.6,807827.6,3256,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475388963,1073008.00
10/02/2016 02:15,2,0.000,ALERT,213.96,304.48,59.981,1475388903,"201051344000867","219011344069620",0.00,11.00,0,302.07,306.58,0.0,0.0,0.000,561549.6,561549.6,3286,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475388965,1073009.00
10/02/2016 02:15,2,0.000,ALERT,213.06,302.37,59.986,1475388903,"201051344001093","219011344069620",0.00,11.00,0,300.27,304.18,0.0,0.0,0.000,567970.6,567970.6,3287,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475388967,1073010.00
10/02/2016 02:15,2,0.000,ALERT,213.51,304.48,59.996,1475388903,"201051344000900","219011344069620",0.00,10.30,0,301.77,306.28,0.0,0.0,0.000,578362.8,578362.8,3288,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475388969,1073011.00
10/02/2016 02:15,2,0.000,ALERT,213.74,304.48,59.986,1475388903,"201051344000648","219011344069620",0.00,10.00,0,302.07,306.28,0.0,0.0,0.000,566964.2,566964.2,3278,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475388971,1073012.00
10/02/2016 02:15,2,0.000,ALERT,213.74,305.68,59.981,1475388903,"201051344000569","219011344069620",0.00,10.70,0,302.98,307.18,0.0,0.0,0.000,578311.3,578311.3,3283,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475388972,1073013.00
10/02/2016 02:15,2,0.000,ALERT,213.51,305.08,59.986,1475388903,"201051344000983","219011344069620",0.00,10.70,0,302.98,306.88,0.0,0.0,0.000,570909.0,570909.0,3289,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475388975,1073014.00
10/02/2016 02:15,2,0.000,ALERT,213.74,304.78,59.986,1475388903,"201051344001158","219011344069620",0.00,10.00,0,302.07,305.98,0.0,0.0,0.000,562375.9,562375.9,3282,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475388976,1073015.00
10/02/2016 02:15,2,0.000,ALERT,213.96,305.38,59.981,1475388903,"201051344000576","219011344069620",0.00,10.30,0,302.68,306.58,0.0,0.0,0.000,569920.3,569920.3,3287,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475388978,1073016.00
10/02/2016 02:15,2,0.000,ALERT,213.06,302.68,59.991,1475388903,"274151322000087","219011344069620",0.00,11.30,0,299.37,303.88,0.0,0.0,0.000,779813.1,779813.1,3295,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475388980,1073017.00
10/02/2016 02:30,2,0.000,ALERT,213.96,304.78,59.970,1475389803,"201051344000645","219011344069620",0.00,11.00,0,302.68,306.58,0.0,0.0,0.000,569393.6,569393.6,3288,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475389805,1073018.00
10/02/2016 02:30,2,0.000,ALERT,213.06,302.98,59.970,1475389803,"274151322000085","219011344069620",0.00,11.00,0,301.47,304.78,0.0,0.0,0.000,807306.2,807306.2,3261,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475389807,1073019.00
10/02/2016 02:30,2,0.000,ALERT,214.19,304.78,59.981,1475389803,"201051344000633","219011344069620",0.00,10.30,0,301.17,306.28,0.0,0.0,0.000,561074.2,561074.2,3287,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475389809,1073020.00
10/02/2016 02:30,2,0.000,ALERT,213.74,304.78,59.975,1475389803,"201051344000469","219011344069620",0.00,10.00,0,301.77,306.28,0.0,0.0,0.000,563703.7,563703.7,3290,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475389810,1073021.00
10/02/2016 02:30,2,0.000,ALERT,212.38,301.77,59.965,1475389803,"201051344000646","219011344069620",0.00,10.00,0,299.37,303.58,0.0,0.0,0.000,564108.7,564108.7,3281,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475389812,1073022.00
10/02/2016 02:30,2,0.000,ALERT,212.61,302.68,59.933,1475389803,"274151322000052","219011344069620",0.00,11.00,0,300.87,305.38,0.0,0.0,0.000,830321.6,830321.6,3267,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475389814,1073023.00
10/02/2016 02:30,2,0.000,ALERT,213.06,302.37,59.970,1475389803,"201051344000585","219011344069620",0.00,10.70,0,299.97,304.18,0.0,0.0,0.000,574313.1,574313.1,3285,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475389816,1073024.00
10/02/2016 02:30,2,0.000,ALERT,212.83,302.37,59.944,1475389803,"201051344001230","219011344069620",0.00,10.30,0,300.57,304.18,0.0,0.0,0.000,566963.8,566963.8,3291,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475389818,1073025.00
10/02/2016 02:30,2,0.000,ALERT,213.29,302.68,59.970,1475389803,"201051344000582","219011344069620",0.00,10.00,0,301.17,304.48,0.0,0.0,0.000,559734.4,559734.4,3280,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475389819,1073026.00
10/02/2016 02:30,2,0.000,ALERT,212.38,301.77,59.981,1475389803,"201051344000955","219011344069620",0.00,10.30,0,299.97,303.58,0.0,0.0,0.000,573894.9,573894.9,3280,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475389821,1073027.00
10/02/2016 02:30,2,0.000,ALERT,212.83,302.07,59.975,1475389803,"274151322000094","219011344069620",0.00,10.30,0,300.87,304.18,0.0,0.0,0.000,683958.3,683958.3,3336,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475389823,1073028.00
10/02/2016 02:30,2,0.000,ALERT,213.51,305.68,59.970,1475389803,"201051344000579","219011344069620",0.00,10.70,0,303.58,307.48,0.0,0.0,0.000,578236.8,578236.8,3278,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475389825,1073029.00
10/02/2016 02:30,2,0.000,ALERT,212.61,302.37,59.970,1475389803,"201051344000890","219011344069620",0.00,10.70,0,300.87,305.08,0.0,0.0,0.000,571131.7,571131.7,3282,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475389826,1073030.00
10/02/2016 02:30,2,0.000,ALERT,212.83,302.07,59.981,1475389803,"201051344000438","219011344069620",0.00,10.00,0,300.57,304.18,0.0,0.0,0.000,572572.3,572572.3,3283,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475389828,1073031.00
10/02/2016 02:30,2,0.000,ALERT,213.06,301.47,59.975,1475389803,"201051344000417","219011344069620",0.00,10.30,0,299.67,303.28,0.0,0.0,0.000,563491.9,563491.9,3289,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475389830,1073032.00
