ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/02/2016 02:30,2,0.000,ALERT,213.06,302.98,59.981,1475389803,"274151322000083","219011344069620",0.00,10.70,0,301.77,305.38,0.0,0.0,0.000,822727.3,822727.3,3271,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475389832,1073033.00
10/02/2016 02:30,2,0.000,ALERT,213.51,302.68,59.970,1475389803,"274151322000076","219011344069620",0.00,11.00,0,301.47,305.08,0.0,0.0,0.000,878358.5,878358.5,3279,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475389834,1073034.00
10/02/2016 02:30,2,0.000,ALERT,213.51,305.68,59.975,1475389803,"201051344000868","219011344069620",0.00,10.70,0,303.88,307.48,0.0,0.0,0.000,562462.4,562462.4,3286,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475389836,1073035.00
10/02/2016 02:30,2,0.000,ALERT,212.83,303.88,59.970,1475389803,"274151322000095","219011344069620",0.00,10.30,0,302.37,305.98,0.0,0.0,0.000,869488.0,869488.0,3283,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475389838,1073036.00
10/02/2016 02:30,2,0.000,ALERT,213.51,305.08,59.975,1475389803,"201051344000988","219011344069620",0.00,11.00,0,300.57,306.58,0.0,0.0,0.000,540275.3,540275.3,3273,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475389840,1073037.00
10/02/2016 02:30,2,0.000,ALERT,212.61,301.17,59.970,1475389803,"201051344001025","219011344069620",0.00,9.70,0,299.67,304.48,0.0,0.0,0.000,572848.3,572848.3,3278,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475389841,1073038.00
10/02/2016 02:30,2,0.000,ALERT,213.51,305.38,59.970,1475389803,"201051344000458","219011344069620",0.00,11.70,0,303.28,307.48,0.0,0.0,0.000,569867.0,569867.0,3289,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475389843,1073039.00
10/02/2016 02:30,2,0.000,ALERT,213.96,305.08,59.981,1475389803,"201051344000853","219011344069620",0.00,10.70,0,302.98,306.88,0.0,0.0,0.000,569140.0,569140.0,3296,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475389845,1073040.00
10/02/2016 02:30,2,0.000,ALERT,213.29,302.07,59.981,1475389803,"201051344000685","219011344069620",0.00,10.70,0,300.57,304.18,0.0,0.0,0.000,571711.5,571711.5,3290,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475389847,1073041.00
10/02/2016 02:30,2,0.000,ALERT,213.06,301.77,59.986,1475389803,"201051344000917","219011344069620",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,568630.2,568630.2,3283,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475389849,1073042.00
10/02/2016 02:30,2,0.000,ALERT,213.06,302.37,59.986,1475389803,"201051344001145","219011344069620",0.00,10.30,0,300.87,304.78,0.0,0.0,0.000,573868.8,573868.8,3289,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475389851,1073043.00
10/02/2016 02:30,2,0.000,ALERT,213.06,301.47,60.034,1475389803,"201051344000651","219011344069620",0.00,9.30,0,299.97,303.58,0.0,0.0,0.000,567075.1,567075.1,3279,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475389852,1073044.00
10/02/2016 02:30,2,0.000,ALERT,212.38,302.98,59.981,1475389803,"274151322000088","219011344069620",0.00,11.30,0,301.47,304.78,0.0,0.0,0.000,791592.8,791592.8,3262,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475389854,1073045.00
10/02/2016 02:30,2,0.000,ALERT,213.51,302.07,59.949,1475389803,"274151322000068","219011344069620",0.00,11.70,0,300.87,303.88,0.0,0.0,0.000,684511.5,684511.5,3335,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475389856,1073046.00
10/02/2016 02:30,2,0.000,ALERT,212.61,302.07,59.996,1475389803,"201051344001135","219011344069620",0.00,10.30,0,300.57,304.48,0.0,0.0,0.000,563227.8,563227.8,3274,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475389858,1073047.00
10/02/2016 02:30,2,0.000,ALERT,213.51,305.98,59.986,1475389803,"201051344000594","219011344069620",0.00,10.70,0,303.28,307.18,0.0,0.0,0.000,574337.6,574337.6,3284,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475389859,1073048.00
10/02/2016 02:30,2,0.000,ALERT,213.06,301.77,59.986,1475389803,"201051344001203","219011344069620",0.00,10.30,0,300.27,305.68,0.0,0.0,0.000,571455.6,571455.6,3284,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475389861,1073049.00
10/02/2016 02:30,2,0.000,ALERT,212.83,303.88,59.981,1475389803,"274151322000054","219011344069620",0.00,11.70,0,301.47,305.38,0.0,0.0,0.000,807827.6,807827.6,3258,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475389863,1073050.00
10/02/2016 02:30,2,0.000,ALERT,213.96,304.78,59.975,1475389803,"201051344000867","219011344069620",0.00,11.30,0,302.37,307.18,0.0,0.0,0.000,561549.6,561549.6,3288,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475389865,1073051.00
10/02/2016 02:30,2,0.000,ALERT,212.83,301.77,60.002,1475389803,"201051344001093","219011344069620",0.00,11.30,0,300.57,303.88,0.0,0.0,0.000,567970.6,567970.6,3289,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475389867,1073052.00
10/02/2016 02:30,2,0.000,ALERT,213.51,305.08,59.986,1475389803,"201051344000900","219011344069620",0.00,10.70,0,302.98,306.58,0.0,0.0,0.000,578362.8,578362.8,3290,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475389868,1073053.00
10/02/2016 02:30,2,0.000,ALERT,213.74,304.48,59.986,1475389803,"201051344000648","219011344069620",0.00,10.30,0,302.37,306.88,0.0,0.0,0.000,566964.2,566964.2,3280,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475389870,1073054.00
10/02/2016 02:30,2,0.000,ALERT,213.51,305.68,59.986,1475389803,"201051344000569","219011344069620",0.00,11.00,0,303.88,307.48,0.0,0.0,0.000,578311.3,578311.3,3285,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475389872,1073055.00
10/02/2016 02:30,2,0.000,ALERT,213.74,305.38,60.023,1475389803,"201051344000983","219011344069620",0.00,11.00,0,303.58,307.18,0.0,0.0,0.000,570909.0,570909.0,3291,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475389874,1073056.00
10/02/2016 02:30,2,0.000,ALERT,213.74,305.08,59.991,1475389803,"201051344001158","219011344069620",0.00,10.30,0,302.68,306.28,0.0,0.0,0.000,562375.9,562375.9,3284,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475389876,1073057.00
10/02/2016 02:30,2,0.000,ALERT,213.96,305.68,59.949,1475389803,"201051344000576","219011344069620",0.00,10.70,0,303.28,306.88,0.0,0.0,0.000,569920.3,569920.3,3289,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475389877,1073058.00
10/02/2016 02:30,2,0.000,ALERT,213.06,302.07,60.002,1475389803,"274151322000087","219011344069620",0.00,11.30,0,300.57,304.48,0.0,0.0,0.000,779813.1,779813.1,3297,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475389879,1073059.00
10/02/2016 02:45,2,0.000,ALERT,214.19,305.08,59.975,1475390703,"201051344000645","219011344069620",0.00,11.70,0,302.98,306.88,0.0,0.0,0.000,569393.6,569393.6,3290,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475390705,1073060.00
10/02/2016 02:45,2,0.000,ALERT,213.29,303.28,59.970,1475390703,"274151322000085","219011344069620",0.00,11.30,0,300.57,304.48,0.0,0.0,0.000,807306.2,807306.2,3263,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475390707,1073061.00
10/02/2016 02:45,2,0.000,ALERT,214.19,305.08,59.970,1475390703,"201051344000633","219011344069620",0.00,10.70,0,301.17,306.58,0.0,0.0,0.000,561074.2,561074.2,3289,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475390709,1073062.00
10/02/2016 02:45,2,0.000,ALERT,213.96,305.08,59.933,1475390703,"201051344000469","219011344069620",0.00,10.70,0,301.77,306.58,0.0,0.0,0.000,563703.7,563703.7,3292,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475390711,1073063.00
10/02/2016 02:45,2,0.000,ALERT,212.61,302.07,59.965,1475390703,"201051344000646","219011344069620",0.00,10.30,0,299.37,303.58,0.0,0.0,0.000,564108.7,564108.7,3283,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475390712,1073064.00
10/02/2016 02:45,2,0.000,ALERT,213.06,303.88,59.965,1475390703,"274151322000052","219011344069620",0.00,11.30,0,300.27,305.08,0.0,0.0,0.000,830321.6,830321.6,3269,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475390714,1073065.00
10/02/2016 02:45,2,0.000,ALERT,213.06,302.07,59.965,1475390703,"201051344000585","219011344069620",0.00,11.00,0,299.67,303.88,0.0,0.0,0.000,574313.1,574313.1,3287,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475390716,1073066.00
10/02/2016 02:45,2,0.000,ALERT,213.06,302.37,59.965,1475390703,"201051344001230","219011344069620",0.00,10.70,0,300.27,304.18,0.0,0.0,0.000,566963.8,566963.8,3293,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475390718,1073067.00
10/02/2016 02:45,2,0.000,ALERT,213.51,302.98,59.970,1475390703,"201051344000582","219011344069620",0.00,10.30,0,300.87,304.48,0.0,0.0,0.000,559734.4,559734.4,3282,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475390719,1073068.00
10/02/2016 02:45,2,0.000,ALERT,212.61,302.37,59.970,1475390703,"201051344000955","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,573894.9,573894.9,3282,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475390721,1073069.00
10/02/2016 02:45,2,0.000,ALERT,213.29,302.37,59.959,1475390703,"274151322000094","219011344069620",0.00,10.70,0,299.97,303.88,0.0,0.0,0.000,683958.3,683958.3,3338,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475390723,1073070.00
10/02/2016 02:45,2,0.000,ALERT,213.74,305.98,59.959,1475390703,"201051344000579","219011344069620",0.00,11.30,0,303.88,307.48,0.0,0.0,0.000,578236.8,578236.8,3280,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475390725,1073071.00
10/02/2016 02:45,2,0.000,ALERT,212.83,302.68,59.922,1475390703,"201051344000890","219011344069620",0.00,11.00,0,300.27,304.78,0.0,0.0,0.000,571131.7,571131.7,3284,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475390727,1073072.00
10/02/2016 02:45,2,0.000,ALERT,213.06,302.07,59.965,1475390703,"201051344000438","219011344069620",0.00,10.30,0,300.27,304.18,0.0,0.0,0.000,572572.3,572572.3,3285,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475390728,1073073.00
10/02/2016 02:45,2,0.000,ALERT,213.06,301.47,59.933,1475390703,"201051344000417","219011344069620",0.00,10.70,0,299.37,303.28,0.0,0.0,0.000,563491.9,563491.9,3291,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475390730,1073074.00
10/02/2016 02:45,2,0.000,ALERT,213.06,303.58,59.954,1475390703,"274151322000083","219011344069620",0.00,11.00,0,300.87,305.08,0.0,0.0,0.000,822727.3,822727.3,3273,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475390732,1073075.00
10/02/2016 02:45,2,0.000,ALERT,213.74,302.68,59.975,1475390703,"274151322000076","219011344069620",0.00,11.30,0,300.57,304.78,0.0,0.0,0.000,878358.5,878358.5,3281,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475390734,1073076.00
10/02/2016 02:45,2,0.000,ALERT,213.74,306.28,59.965,1475390703,"201051344000868","219011344069620",0.00,11.30,0,303.88,307.78,0.0,0.0,0.000,562462.4,562462.4,3288,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475390736,1073077.00
10/02/2016 02:45,2,0.000,ALERT,212.83,303.88,59.959,1475390703,"274151322000095","219011344069620",0.00,10.70,0,301.47,305.38,0.0,0.0,0.000,869488.0,869488.0,3285,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475390737,1073078.00
10/02/2016 02:45,2,0.000,ALERT,213.51,305.08,59.965,1475390703,"201051344000988","219011344069620",0.00,11.30,0,300.87,306.58,0.0,0.0,0.000,540275.3,540275.3,3275,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475390739,1073079.00
10/02/2016 02:45,2,0.000,ALERT,212.83,301.77,59.970,1475390703,"201051344001025","219011344069620",0.00,10.30,0,299.67,304.18,0.0,0.0,0.000,572848.3,572848.3,3280,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475390741,1073080.00
10/02/2016 02:45,2,0.000,ALERT,213.74,305.38,59.986,1475390703,"201051344000458","219011344069620",0.00,12.00,0,303.58,307.48,0.0,0.0,0.000,569867.0,569867.0,3291,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475390743,1073081.00
10/02/2016 02:45,2,0.000,ALERT,214.41,305.38,59.944,1475390703,"201051344000853","219011344069620",0.00,11.30,0,302.98,306.88,0.0,0.0,0.000,569140.0,569140.0,3298,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475390745,1073082.00
10/02/2016 02:45,2,0.000,ALERT,213.29,302.07,59.959,1475390703,"201051344000685","219011344069620",0.00,11.00,0,299.97,303.88,0.0,0.0,0.000,571711.5,571711.5,3292,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475390746,1073083.00
10/02/2016 02:45,2,0.000,ALERT,213.06,301.77,59.949,1475390703,"201051344000917","219011344069620",0.00,12.00,0,298.77,303.28,0.0,0.0,0.000,568630.2,568630.2,3285,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475390748,1073084.00
10/02/2016 02:45,2,0.000,ALERT,213.29,302.68,59.970,1475390703,"201051344001145","219011344069620",0.00,11.00,0,300.57,304.48,0.0,0.0,0.000,573868.8,573868.8,3291,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475390750,1073085.00
10/02/2016 02:45,2,0.000,ALERT,213.06,301.47,59.959,1475390703,"201051344000651","219011344069620",0.00,10.00,0,299.67,303.28,0.0,0.0,0.000,567075.1,567075.1,3281,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475390752,1073086.00
10/02/2016 02:45,2,0.000,ALERT,212.61,302.98,59.954,1475390703,"274151322000088","219011344069620",0.00,11.70,0,300.27,304.48,0.0,0.0,0.000,791592.8,791592.8,3264,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475390754,1073087.00
10/02/2016 02:45,2,0.000,ALERT,213.74,302.07,59.959,1475390703,"274151322000068","219011344069620",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,684511.5,684511.5,3337,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475390755,1073088.00
10/02/2016 02:45,2,0.000,ALERT,212.61,302.07,59.965,1475390703,"201051344001135","219011344069620",0.00,10.70,0,300.27,304.18,0.0,0.0,0.000,563227.8,563227.8,3276,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475390757,1073089.00
10/02/2016 02:45,2,0.000,ALERT,213.51,305.98,59.965,1475390703,"201051344000594","219011344069620",0.00,11.00,0,303.28,307.18,0.0,0.0,0.000,574337.6,574337.6,3286,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475390759,1073090.00
10/02/2016 02:45,2,0.000,ALERT,213.06,302.07,59.975,1475390703,"201051344001203","219011344069620",0.00,10.70,0,300.27,305.38,0.0,0.0,0.000,571455.6,571455.6,3286,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475390761,1073091.00
10/02/2016 02:45,2,0.000,ALERT,212.83,302.98,59.949,1475390703,"274151322000054","219011344069620",0.00,12.00,0,300.57,305.08,0.0,0.0,0.000,807827.6,807827.6,3260,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475390762,1073092.00
10/02/2016 02:45,2,0.000,ALERT,213.96,304.78,59.922,1475390703,"201051344000867","219011344069620",0.00,11.70,0,302.68,307.18,0.0,0.0,0.000,561549.6,561549.6,3290,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475390764,1073093.00
10/02/2016 02:45,2,0.000,ALERT,213.06,302.07,59.965,1475390703,"201051344001093","219011344069620",0.00,11.70,0,299.97,303.58,0.0,0.0,0.000,567970.6,567970.6,3291,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475390766,1073094.00
10/02/2016 02:45,2,0.000,ALERT,213.51,305.08,59.959,1475390703,"201051344000900","219011344069620",0.00,11.30,0,302.68,306.88,0.0,0.0,0.000,578362.8,578362.8,3292,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475390768,1073095.00
10/02/2016 02:45,2,0.000,ALERT,213.96,304.48,59.949,1475390703,"201051344000648","219011344069620",0.00,10.70,0,302.68,306.88,0.0,0.0,0.000,566964.2,566964.2,3282,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475390770,1073096.00
10/02/2016 02:45,2,0.000,ALERT,213.74,305.68,59.965,1475390703,"201051344000569","219011344069620",0.00,11.30,0,303.88,307.78,0.0,0.0,0.000,578311.3,578311.3,3287,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475390771,1073097.00
10/02/2016 02:45,2,0.000,ALERT,213.74,305.38,59.970,1475390703,"201051344000983","219011344069620",0.00,11.70,0,303.88,307.48,0.0,0.0,0.000,570909.0,570909.0,3293,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475390773,1073098.00
10/02/2016 02:45,2,0.000,ALERT,213.96,305.08,59.965,1475390703,"201051344001158","219011344069620",0.00,10.70,0,302.68,306.58,0.0,0.0,0.000,562375.9,562375.9,3286,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475390775,1073099.00
10/02/2016 02:45,2,0.000,ALERT,214.19,305.38,59.965,1475390703,"201051344000576","219011344069620",0.00,11.30,0,303.58,307.18,0.0,0.0,0.000,569920.3,569920.3,3291,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475390777,1073100.00
10/02/2016 02:45,2,0.000,ALERT,213.06,302.68,59.965,1475390703,"274151322000087","219011344069620",0.00,11.70,0,299.97,304.18,0.0,0.0,0.000,779813.1,779813.1,3299,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475390778,1073101.00
10/02/2016 03:00,2,0.000,ALERT,214.19,305.08,59.981,1475391603,"201051344000645","219011344069620",0.00,12.00,0,302.98,306.58,0.0,0.0,0.000,569393.6,569393.6,3292,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475391605,1073102.00
10/02/2016 03:00,2,0.000,ALERT,213.06,302.37,59.981,1475391603,"274151322000085","219011344069620",0.00,11.30,0,300.27,304.48,0.0,0.0,0.000,807306.2,807306.2,3265,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475391607,1073103.00
10/02/2016 03:00,2,0.000,ALERT,214.19,304.78,59.944,1475391603,"201051344000633","219011344069620",0.00,11.00,0,301.17,306.58,0.0,0.0,0.000,561074.2,561074.2,3291,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475391609,1073104.00
10/02/2016 03:00,2,0.000,ALERT,213.74,305.08,59.981,1475391603,"201051344000469","219011344069620",0.00,11.00,0,302.07,306.58,0.0,0.0,0.000,563703.7,563703.7,3294,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475391611,1073105.00
10/02/2016 03:00,2,0.000,ALERT,212.61,302.07,59.981,1475391603,"201051344000646","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,564108.7,564108.7,3285,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475391612,1073106.00
10/02/2016 03:00,2,0.000,ALERT,212.83,302.98,59.975,1475391603,"274151322000052","219011344069620",0.00,11.70,0,299.97,305.08,0.0,0.0,0.000,830321.6,830321.6,3271,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475391614,1073107.00
10/02/2016 03:00,2,0.000,ALERT,213.29,302.37,59.970,1475391603,"201051344000585","219011344069620",0.00,11.30,0,299.67,303.88,0.0,0.0,0.000,574313.1,574313.1,3289,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475391616,1073108.00
10/02/2016 03:00,2,0.000,ALERT,213.06,302.68,59.933,1475391603,"201051344001230","219011344069620",0.00,11.00,0,300.27,304.18,0.0,0.0,0.000,566963.8,566963.8,3295,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475391618,1073109.00
10/02/2016 03:00,2,0.000,ALERT,213.29,302.98,59.975,1475391603,"201051344000582","219011344069620",0.00,10.70,0,300.87,304.48,0.0,0.0,0.000,559734.4,559734.4,3284,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475391620,1073110.00
10/02/2016 03:00,2,0.000,ALERT,212.61,302.07,59.996,1475391603,"201051344000955","219011344069620",0.00,11.00,0,299.97,303.88,0.0,0.0,0.000,573894.9,573894.9,3284,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475391621,1073111.00
10/02/2016 03:00,2,0.000,ALERT,212.83,301.77,59.965,1475391603,"274151322000094","219011344069620",0.00,11.00,0,299.97,303.88,0.0,0.0,0.000,683958.3,683958.3,3340,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475391623,1073112.00
10/02/2016 03:00,2,0.000,ALERT,213.51,305.38,59.933,1475391603,"201051344000579","219011344069620",0.00,11.70,0,303.58,307.48,0.0,0.0,0.000,578236.8,578236.8,3282,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475391625,1073113.00
10/02/2016 03:00,2,0.000,ALERT,212.83,302.37,59.970,1475391603,"201051344000890","219011344069620",0.00,11.30,0,300.57,304.78,0.0,0.0,0.000,571131.7,571131.7,3286,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475391627,1073114.00
10/02/2016 03:00,2,0.000,ALERT,213.06,302.07,59.949,1475391603,"201051344000438","219011344069620",0.00,10.70,0,300.27,304.18,0.0,0.0,0.000,572572.3,572572.3,3287,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475391629,1073115.00
10/02/2016 03:00,2,0.000,ALERT,213.06,301.47,59.965,1475391603,"201051344000417","219011344069620",0.00,11.00,0,299.67,303.28,0.0,0.0,0.000,563491.9,563491.9,3293,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475391630,1073116.00
10/02/2016 03:00,2,0.000,ALERT,213.06,302.68,59.996,1475391603,"274151322000083","219011344069620",0.00,11.30,0,300.57,305.08,0.0,0.0,0.000,822727.3,822727.3,3275,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475391632,1073117.00
10/02/2016 03:00,2,0.000,ALERT,213.51,302.37,59.965,1475391603,"274151322000076","219011344069620",0.00,11.70,0,300.27,304.78,0.0,0.0,0.000,878358.5,878358.5,3283,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475391634,1073118.00
10/02/2016 03:00,2,0.000,ALERT,213.51,305.38,59.981,1475391603,"201051344000868","219011344069620",0.00,11.70,0,303.88,307.48,0.0,0.0,0.000,562462.4,562462.4,3290,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475391636,1073119.00
10/02/2016 03:00,2,0.000,ALERT,212.83,303.58,59.981,1475391603,"274151322000095","219011344069620",0.00,10.70,0,301.17,305.38,0.0,0.0,0.000,869488.0,869488.0,3287,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475391638,1073120.00
10/02/2016 03:00,2,0.000,ALERT,213.51,305.08,59.970,1475391603,"201051344000988","219011344069620",0.00,11.70,0,300.57,306.58,0.0,0.0,0.000,540275.3,540275.3,3277,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475391640,1073121.00
10/02/2016 03:00,2,0.000,ALERT,212.83,301.47,59.938,1475391603,"201051344001025","219011344069620",0.00,10.70,0,299.67,304.18,0.0,0.0,0.000,572848.3,572848.3,3282,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475391642,1073122.00
10/02/2016 03:00,2,0.000,ALERT,213.51,305.08,59.965,1475391603,"201051344000458","219011344069620",0.00,12.70,0,303.28,307.48,0.0,0.0,0.000,569867.0,569867.0,3293,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475391643,1073123.00
10/02/2016 03:00,2,0.000,ALERT,213.96,304.78,59.970,1475391603,"201051344000853","219011344069620",0.00,11.70,0,303.28,307.18,0.0,0.0,0.000,569140.0,569140.0,3300,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475391645,1073124.00
10/02/2016 03:00,2,0.000,ALERT,213.29,302.37,59.965,1475391603,"201051344000685","219011344069620",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,571711.5,571711.5,3294,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475391647,1073125.00
10/02/2016 03:00,2,0.000,ALERT,213.06,301.77,59.965,1475391603,"201051344000917","219011344069620",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,568630.2,568630.2,3287,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475391649,1073126.00
10/02/2016 03:00,2,0.000,ALERT,213.29,302.37,59.970,1475391603,"201051344001145","219011344069620",0.00,11.00,0,300.57,304.48,0.0,0.0,0.000,573868.8,573868.8,3293,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475391651,1073127.00
10/02/2016 03:00,2,0.000,ALERT,213.06,301.47,59.970,1475391603,"201051344000651","219011344069620",0.00,10.30,0,299.67,303.28,0.0,0.0,0.000,567075.1,567075.1,3283,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475391652,1073128.00
10/02/2016 03:00,2,0.000,ALERT,212.61,302.98,59.965,1475391603,"274151322000088","219011344069620",0.00,12.00,0,299.97,304.18,0.0,0.0,0.000,791592.8,791592.8,3266,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475391654,1073129.00
10/02/2016 03:00,2,0.000,ALERT,213.29,301.77,59.965,1475391603,"274151322000068","219011344069620",0.00,12.30,0,299.67,303.58,0.0,0.0,0.000,684511.5,684511.5,3339,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475391656,1073130.00
10/02/2016 03:00,2,0.000,ALERT,212.61,302.07,59.970,1475391603,"201051344001135","219011344069620",0.00,11.00,0,300.57,304.18,0.0,0.0,0.000,563227.8,563227.8,3278,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475391658,1073131.00
10/02/2016 03:00,2,0.000,ALERT,213.29,305.68,59.981,1475391603,"201051344000594","219011344069620",0.00,11.30,0,302.68,307.18,0.0,0.0,0.000,574337.6,574337.6,3288,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475391659,1073132.00
10/02/2016 03:00,2,0.000,ALERT,213.06,301.77,59.965,1475391603,"201051344001203","219011344069620",0.00,11.00,0,300.27,305.38,0.0,0.0,0.000,571455.6,571455.6,3288,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475391661,1073133.00
10/02/2016 03:00,2,0.000,ALERT,212.83,302.68,59.970,1475391603,"274151322000054","219011344069620",0.00,12.30,0,300.27,304.78,0.0,0.0,0.000,807827.6,807827.6,3262,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475391663,1073134.00
10/02/2016 03:00,2,0.000,ALERT,213.96,304.78,59.965,1475391603,"201051344000867","219011344069620",0.00,12.00,0,302.68,306.88,0.0,0.0,0.000,561549.6,561549.6,3292,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475391665,1073135.00
10/02/2016 03:00,2,0.000,ALERT,213.06,302.07,59.975,1475391603,"201051344001093","219011344069620",0.00,11.70,0,300.27,303.58,0.0,0.0,0.000,567970.6,567970.6,3293,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475391667,1073136.00
10/02/2016 03:00,2,0.000,ALERT,213.51,304.78,59.970,1475391603,"201051344000900","219011344069620",0.00,11.70,0,302.68,306.58,0.0,0.0,0.000,578362.8,578362.8,3294,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475391668,1073137.00
10/02/2016 03:00,2,0.000,ALERT,213.74,304.18,59.970,1475391603,"201051344000648","219011344069620",0.00,11.00,0,302.37,306.58,0.0,0.0,0.000,566964.2,566964.2,3284,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475391670,1073138.00
10/02/2016 03:00,2,0.000,ALERT,213.74,305.38,59.965,1475391603,"201051344000569","219011344069620",0.00,11.70,0,303.88,307.48,0.0,0.0,0.000,578311.3,578311.3,3289,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475391672,1073139.00
10/02/2016 03:00,2,0.000,ALERT,213.74,305.08,59.970,1475391603,"201051344000983","219011344069620",0.00,12.00,0,303.28,307.18,0.0,0.0,0.000,570909.0,570909.0,3295,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475391674,1073140.00
10/02/2016 03:00,2,0.000,ALERT,213.74,304.78,59.970,1475391603,"201051344001158","219011344069620",0.00,11.00,0,302.37,306.58,0.0,0.0,0.000,562375.9,562375.9,3288,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475391676,1073141.00
10/02/2016 03:00,2,0.000,ALERT,214.19,305.68,59.970,1475391603,"201051344000576","219011344069620",0.00,11.70,0,302.98,307.18,0.0,0.0,0.000,569920.3,569920.3,3293,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475391677,1073142.00
10/02/2016 03:00,2,0.000,ALERT,213.06,302.37,59.959,1475391603,"274151322000087","219011344069620",0.00,12.00,0,299.67,304.18,0.0,0.0,0.000,779813.1,779813.1,3301,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475391679,1073143.00
10/02/2016 03:15,2,0.000,ALERT,214.19,305.08,59.928,1475392503,"201051344000645","219011344069620",0.00,12.00,0,302.98,306.58,0.0,0.0,0.000,569393.6,569393.6,3294,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475392505,1073144.00
10/02/2016 03:15,2,0.000,ALERT,213.06,303.28,59.965,1475392503,"274151322000085","219011344069620",0.00,11.70,0,300.87,304.78,0.0,0.0,0.000,807306.2,807306.2,3267,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475392507,1073145.00
10/02/2016 03:15,2,0.000,ALERT,213.96,304.78,59.965,1475392503,"201051344000633","219011344069620",0.00,11.30,0,301.47,306.28,0.0,0.0,0.000,561074.2,561074.2,3293,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475392508,1073146.00
10/02/2016 03:15,2,0.000,ALERT,213.74,305.08,59.970,1475392503,"201051344000469","219011344069620",0.00,11.30,0,302.07,306.28,0.0,0.0,0.000,563703.7,563703.7,3296,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475392510,1073147.00
10/02/2016 03:15,2,0.000,ALERT,212.38,302.07,59.970,1475392503,"201051344000646","219011344069620",0.00,11.00,0,299.37,303.58,0.0,0.0,0.000,564108.7,564108.7,3287,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475392512,1073148.00
10/02/2016 03:15,2,0.000,ALERT,212.83,303.88,59.959,1475392503,"274151322000052","219011344069620",0.00,11.70,0,300.87,305.08,0.0,0.0,0.000,830321.6,830321.6,3273,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475392514,1073149.00
10/02/2016 03:15,2,0.000,ALERT,213.29,302.68,60.007,1475392503,"201051344000585","219011344069620",0.00,11.70,0,299.97,303.88,0.0,0.0,0.000,574313.1,574313.1,3291,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475392516,1073150.00
10/02/2016 03:15,2,0.000,ALERT,213.06,302.68,59.965,1475392503,"201051344001230","219011344069620",0.00,11.30,0,300.27,303.88,0.0,0.0,0.000,566963.8,566963.8,3297,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475392518,1073151.00
10/02/2016 03:15,2,0.000,ALERT,213.51,303.28,59.975,1475392503,"201051344000582","219011344069620",0.00,11.00,0,301.17,304.48,0.0,0.0,0.000,559734.4,559734.4,3286,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475392519,1073152.00
10/02/2016 03:15,2,0.000,ALERT,212.61,302.07,60.007,1475392503,"201051344000955","219011344069620",0.00,11.30,0,299.97,303.58,0.0,0.0,0.000,573894.9,573894.9,3286,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475392521,1073153.00
10/02/2016 03:15,2,0.000,ALERT,212.83,302.68,59.975,1475392503,"274151322000094","219011344069620",0.00,11.30,0,300.57,303.88,0.0,0.0,0.000,683958.3,683958.3,3342,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475392523,1073154.00
10/02/2016 03:15,2,0.000,ALERT,213.51,305.68,59.965,1475392503,"201051344000579","219011344069620",0.00,11.70,0,303.28,307.48,0.0,0.0,0.000,578236.8,578236.8,3284,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475392525,1073155.00
10/02/2016 03:15,2,0.000,ALERT,212.83,302.68,59.965,1475392503,"201051344000890","219011344069620",0.00,11.70,0,300.27,304.78,0.0,0.0,0.000,571131.7,571131.7,3288,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475392527,1073156.00
10/02/2016 03:15,2,0.000,ALERT,213.06,302.07,59.959,1475392503,"201051344000438","219011344069620",0.00,11.00,0,299.97,303.88,0.0,0.0,0.000,572572.3,572572.3,3289,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475392529,1073157.00
10/02/2016 03:15,2,0.000,ALERT,213.29,301.77,59.965,1475392503,"201051344000417","219011344069620",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,563491.9,563491.9,3295,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475392530,1073158.00
10/02/2016 03:15,2,0.000,ALERT,213.06,303.28,59.959,1475392503,"274151322000083","219011344069620",0.00,11.30,0,301.47,305.08,0.0,0.0,0.000,822727.3,822727.3,3277,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475392532,1073159.00
10/02/2016 03:15,2,0.000,ALERT,213.74,303.28,59.959,1475392503,"274151322000076","219011344069620",0.00,11.70,0,301.17,304.78,0.0,0.0,0.000,878358.5,878358.5,3285,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475392534,1073160.00
10/02/2016 03:15,2,0.000,ALERT,213.74,306.28,59.965,1475392503,"201051344000868","219011344069620",0.00,11.70,0,303.88,307.48,0.0,0.0,0.000,562462.4,562462.4,3292,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475392536,1073161.00
10/02/2016 03:15,2,0.000,ALERT,213.06,304.18,59.922,1475392503,"274151322000095","219011344069620",0.00,11.00,0,302.07,305.38,0.0,0.0,0.000,869488.0,869488.0,3289,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475392538,1073162.00
10/02/2016 03:15,2,0.000,ALERT,213.51,305.08,59.959,1475392503,"201051344000988","219011344069620",0.00,12.00,0,300.57,306.28,0.0,0.0,0.000,540275.3,540275.3,3279,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475392539,1073163.00
10/02/2016 03:15,2,0.000,ALERT,212.83,301.77,59.970,1475392503,"201051344001025","219011344069620",0.00,10.70,0,299.67,304.18,0.0,0.0,0.000,572848.3,572848.3,3284,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475392541,1073164.00
10/02/2016 03:15,2,0.000,ALERT,213.51,305.38,59.970,1475392503,"201051344000458","219011344069620",0.00,12.70,0,303.28,307.48,0.0,0.0,0.000,569867.0,569867.0,3295,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475392543,1073165.00
10/02/2016 03:15,2,0.000,ALERT,214.19,305.38,59.986,1475392503,"201051344000853","219011344069620",0.00,11.70,0,302.98,306.88,0.0,0.0,0.000,569140.0,569140.0,3302,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475392545,1073166.00
10/02/2016 03:15,2,0.000,ALERT,213.29,302.37,59.965,1475392503,"201051344000685","219011344069620",0.00,11.30,0,299.97,303.58,0.0,0.0,0.000,571711.5,571711.5,3296,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475392547,1073167.00
10/02/2016 03:15,2,0.000,ALERT,213.06,301.77,59.922,1475392503,"201051344000917","219011344069620",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,568630.2,568630.2,3289,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475392548,1073168.00
10/02/2016 03:15,2,0.000,ALERT,213.29,302.68,59.965,1475392503,"201051344001145","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,573868.8,573868.8,3295,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475392550,1073169.00
10/02/2016 03:15,2,0.000,ALERT,213.06,301.47,59.965,1475392503,"201051344000651","219011344069620",0.00,10.70,0,299.37,303.28,0.0,0.0,0.000,567075.1,567075.1,3285,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475392552,1073170.00
10/02/2016 03:15,2,0.000,ALERT,212.61,303.58,59.970,1475392503,"274151322000088","219011344069620",0.00,12.00,0,300.87,304.48,0.0,0.0,0.000,791592.8,791592.8,3268,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475392554,1073171.00
10/02/2016 03:15,2,0.000,ALERT,213.51,302.07,59.981,1475392503,"274151322000068","219011344069620",0.00,12.30,0,300.57,303.58,0.0,0.0,0.000,684511.5,684511.5,3341,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475392555,1073172.00
10/02/2016 03:15,2,0.000,ALERT,212.83,302.37,59.965,1475392503,"201051344001135","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,563227.8,563227.8,3280,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475392557,1073173.00
10/02/2016 03:15,2,0.000,ALERT,213.51,305.98,59.970,1475392503,"201051344000594","219011344069620",0.00,11.30,0,302.68,307.18,0.0,0.0,0.000,574337.6,574337.6,3290,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475392559,1073174.00
10/02/2016 03:15,2,0.000,ALERT,213.06,301.77,59.954,1475392503,"201051344001203","219011344069620",0.00,11.30,0,299.97,305.38,0.0,0.0,0.000,571455.6,571455.6,3290,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475392561,1073175.00
10/02/2016 03:15,2,0.000,ALERT,213.06,303.28,59.959,1475392503,"274151322000054","219011344069620",0.00,12.00,0,300.87,305.08,0.0,0.0,0.000,807827.6,807827.6,3264,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475392563,1073176.00
10/02/2016 03:15,2,0.000,ALERT,213.96,305.08,59.975,1475392503,"201051344000867","219011344069620",0.00,12.30,0,302.37,307.18,0.0,0.0,0.000,561549.6,561549.6,3294,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475392564,1073177.00
