ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/02/2016 03:15,2,0.000,ALERT,213.06,302.37,59.965,1475392503,"201051344001093","219011344069620",0.00,12.00,0,300.27,303.58,0.0,0.0,0.000,567970.6,567970.6,3295,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475392566,1073178.00
10/02/2016 03:15,2,0.000,ALERT,213.51,305.38,59.959,1475392503,"201051344000900","219011344069620",0.00,11.70,0,302.68,306.58,0.0,0.0,0.000,578362.8,578362.8,3296,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475392568,1073179.00
10/02/2016 03:15,2,0.000,ALERT,213.96,304.78,59.965,1475392503,"201051344000648","219011344069620",0.00,11.30,0,302.37,306.58,0.0,0.0,0.000,566964.2,566964.2,3286,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475392570,1073180.00
10/02/2016 03:15,2,0.000,ALERT,213.74,305.68,59.944,1475392503,"201051344000569","219011344069620",0.00,12.00,0,303.88,307.48,0.0,0.0,0.000,578311.3,578311.3,3291,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475392572,1073181.00
10/02/2016 03:15,2,0.000,ALERT,213.74,305.68,59.970,1475392503,"201051344000983","219011344069620",0.00,12.00,0,303.58,307.18,0.0,0.0,0.000,570909.0,570909.0,3297,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475392573,1073182.00
10/02/2016 03:15,2,0.000,ALERT,213.74,304.78,59.954,1475392503,"201051344001158","219011344069620",0.00,11.30,0,302.37,306.28,0.0,0.0,0.000,562375.9,562375.9,3290,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475392575,1073183.00
10/02/2016 03:15,2,0.000,ALERT,214.19,305.68,59.970,1475392503,"201051344000576","219011344069620",0.00,11.70,0,303.28,306.88,0.0,0.0,0.000,569920.3,569920.3,3295,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475392577,1073184.00
10/02/2016 03:15,2,0.000,ALERT,213.29,302.07,59.970,1475392503,"274151322000087","219011344069620",0.00,12.30,0,300.27,304.18,0.0,0.0,0.000,779813.1,779813.1,3303,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475392579,1073185.00
10/02/2016 03:30,2,0.000,ALERT,213.06,303.58,59.986,1475393403,"201051344000645","219011344069620",0.00,12.30,0,291.85,306.88,0.0,0.0,0.000,569393.6,569393.6,3296,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475393405,1073186.00
10/02/2016 03:30,2,0.000,ALERT,212.16,301.17,60.002,1475393403,"274151322000085","219011344069620",0.00,12.00,0,289.75,304.78,0.0,0.0,0.000,807306.2,807306.2,3269,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475393407,1073187.00
10/02/2016 03:30,2,0.000,ALERT,213.29,303.28,59.996,1475393403,"201051344000633","219011344069620",0.00,11.70,0,290.05,306.58,0.0,0.0,0.000,561074.2,561074.2,3295,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475393409,1073188.00
10/02/2016 03:30,2,0.000,ALERT,212.83,303.58,60.007,1475393403,"201051344000469","219011344069620",0.00,11.30,0,290.95,306.58,0.0,0.0,0.000,563703.7,563703.7,3298,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475393411,1073189.00
10/02/2016 03:30,2,0.000,ALERT,211.70,300.87,60.007,1475393403,"201051344000646","219011344069620",0.00,11.30,0,288.55,303.58,0.0,0.0,0.000,564108.7,564108.7,3289,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475393413,1073190.00
10/02/2016 03:30,2,0.000,ALERT,211.93,301.17,59.996,1475393403,"274151322000052","219011344069620",0.00,12.00,0,289.45,305.08,0.0,0.0,0.000,830321.6,830321.6,3275,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475393414,1073191.00
10/02/2016 03:30,2,0.000,ALERT,212.38,301.17,60.007,1475393403,"201051344000585","219011344069620",0.00,11.70,0,288.55,303.88,0.0,0.0,0.000,574313.1,574313.1,3293,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475393416,1073192.00
10/02/2016 03:30,2,0.000,ALERT,212.16,301.17,59.991,1475393403,"201051344001230","219011344069620",0.00,11.30,0,289.15,304.48,0.0,0.0,0.000,566963.8,566963.8,3299,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475393418,1073193.00
10/02/2016 03:30,2,0.000,ALERT,212.61,301.47,60.002,1475393403,"201051344000582","219011344069620",0.00,11.30,0,289.45,304.48,0.0,0.0,0.000,559734.4,559734.4,3288,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475393420,1073194.00
10/02/2016 03:30,2,0.000,ALERT,211.70,300.87,59.996,1475393403,"201051344000955","219011344069620",0.00,11.70,0,288.55,303.58,0.0,0.0,0.000,573894.9,573894.9,3288,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475393421,1073195.00
10/02/2016 03:30,2,0.000,ALERT,212.16,301.17,60.002,1475393403,"274151322000094","219011344069620",0.00,11.30,0,289.15,303.88,0.0,0.0,0.000,683958.3,683958.3,3344,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475393423,1073196.00
10/02/2016 03:30,2,0.000,ALERT,212.83,304.18,59.996,1475393403,"201051344000579","219011344069620",0.00,12.00,0,292.46,307.48,0.0,0.0,0.000,578236.8,578236.8,3286,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475393425,1073197.00
10/02/2016 03:30,2,0.000,ALERT,211.93,301.47,59.954,1475393403,"201051344000890","219011344069620",0.00,11.70,0,289.15,304.78,0.0,0.0,0.000,571131.7,571131.7,3290,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475393427,1073198.00
10/02/2016 03:30,2,0.000,ALERT,212.16,300.87,60.002,1475393403,"201051344000438","219011344069620",0.00,11.00,0,288.85,303.88,0.0,0.0,0.000,572572.3,572572.3,3291,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475393429,1073199.00
10/02/2016 03:30,2,0.000,ALERT,212.16,300.27,59.991,1475393403,"201051344000417","219011344069620",0.00,11.30,0,288.25,303.28,0.0,0.0,0.000,563491.9,563491.9,3297,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475393430,1073200.00
10/02/2016 03:30,2,0.000,ALERT,212.16,302.37,59.986,1475393403,"274151322000083","219011344069620",0.00,11.70,0,290.05,305.08,0.0,0.0,0.000,822727.3,822727.3,3279,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475393432,1073201.00
10/02/2016 03:30,2,0.000,ALERT,212.61,302.07,59.959,1475393403,"274151322000076","219011344069620",0.00,12.00,0,289.75,305.08,0.0,0.0,0.000,878358.5,878358.5,3287,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475393434,1073202.00
10/02/2016 03:30,2,0.000,ALERT,213.74,306.28,59.986,1475393403,"201051344000868","219011344069620",0.00,11.70,0,292.76,308.09,0.0,0.0,0.000,562462.4,562462.4,3294,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475393436,1073203.00
10/02/2016 03:30,2,0.000,ALERT,213.29,304.18,59.991,1475393403,"274151322000095","219011344069620",0.00,11.30,0,290.65,305.98,0.0,0.0,0.000,869488.0,869488.0,3291,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475393438,1073204.00
10/02/2016 03:30,2,0.000,ALERT,213.74,305.68,59.996,1475393403,"201051344000988","219011344069620",0.00,12.00,0,289.45,306.58,0.0,0.0,0.000,540275.3,540275.3,3281,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475393440,1073205.00
10/02/2016 03:30,2,0.000,ALERT,213.06,301.77,59.996,1475393403,"201051344001025","219011344069620",0.00,11.00,0,288.25,304.48,0.0,0.0,0.000,572848.3,572848.3,3286,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475393441,1073206.00
10/02/2016 03:30,2,0.000,ALERT,213.74,305.38,60.002,1475393403,"201051344000458","219011344069620",0.00,13.00,0,292.16,307.48,0.0,0.0,0.000,569867.0,569867.0,3297,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475393443,1073207.00
10/02/2016 03:30,2,0.000,ALERT,214.41,305.38,59.996,1475393403,"201051344000853","219011344069620",0.00,12.00,0,291.85,307.18,0.0,0.0,0.000,569140.0,569140.0,3304,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475393445,1073208.00
10/02/2016 03:30,2,0.000,ALERT,213.51,302.68,59.986,1475393403,"201051344000685","219011344069620",0.00,11.70,0,288.85,303.88,0.0,0.0,0.000,571711.5,571711.5,3298,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475393447,1073209.00
10/02/2016 03:30,2,0.000,ALERT,213.29,301.77,60.002,1475393403,"201051344000917","219011344069620",0.00,12.70,0,287.65,303.28,0.0,0.0,0.000,568630.2,568630.2,3291,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475393449,1073210.00
10/02/2016 03:30,2,0.000,ALERT,213.29,302.37,60.002,1475393403,"201051344001145","219011344069620",0.00,11.70,0,288.85,304.48,0.0,0.0,0.000,573868.8,573868.8,3297,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475393450,1073211.00
10/02/2016 03:30,2,0.000,ALERT,213.29,301.77,60.028,1475393403,"201051344000651","219011344069620",0.00,10.70,0,288.25,303.28,0.0,0.0,0.000,567075.1,567075.1,3287,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475393452,1073212.00
10/02/2016 03:30,2,0.000,ALERT,212.83,302.98,60.023,1475393403,"274151322000088","219011344069620",0.00,12.30,0,289.45,304.78,0.0,0.0,0.000,791592.8,791592.8,3270,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475393454,1073213.00
10/02/2016 03:30,2,0.000,ALERT,213.51,302.37,60.028,1475393403,"274151322000068","219011344069620",0.00,12.70,0,288.85,304.18,0.0,0.0,0.000,684511.5,684511.5,3343,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475393456,1073214.00
10/02/2016 03:30,2,0.000,ALERT,212.83,302.07,59.986,1475393403,"201051344001135","219011344069620",0.00,11.30,0,288.85,304.48,0.0,0.0,0.000,563227.8,563227.8,3282,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475393458,1073215.00
10/02/2016 03:30,2,0.000,ALERT,213.51,305.98,59.991,1475393403,"201051344000594","219011344069620",0.00,11.70,0,291.55,307.48,0.0,0.0,0.000,574337.6,574337.6,3292,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475393459,1073216.00
10/02/2016 03:30,2,0.000,ALERT,213.29,302.07,59.996,1475393403,"201051344001203","219011344069620",0.00,11.30,0,288.55,305.38,0.0,0.0,0.000,571455.6,571455.6,3292,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475393461,1073217.00
10/02/2016 03:30,2,0.000,ALERT,213.06,303.28,59.986,1475393403,"274151322000054","219011344069620",0.00,12.70,0,289.75,305.08,0.0,0.0,0.000,807827.6,807827.6,3266,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475393463,1073218.00
10/02/2016 03:30,2,0.000,ALERT,213.96,305.08,59.986,1475393403,"201051344000867","219011344069620",0.00,12.30,0,291.85,307.18,0.0,0.0,0.000,561549.6,561549.6,3296,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475393465,1073219.00
10/02/2016 03:30,2,0.000,ALERT,213.06,302.37,59.981,1475393403,"201051344001093","219011344069620",0.00,12.30,0,288.85,303.58,0.0,0.0,0.000,567970.6,567970.6,3297,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475393466,1073220.00
10/02/2016 03:30,2,0.000,ALERT,213.74,305.38,59.981,1475393403,"201051344000900","219011344069620",0.00,12.00,0,291.55,306.88,0.0,0.0,0.000,578362.8,578362.8,3298,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475393468,1073221.00
10/02/2016 03:30,2,0.000,ALERT,213.96,304.78,59.986,1475393403,"201051344000648","219011344069620",0.00,11.30,0,291.25,306.88,0.0,0.0,0.000,566964.2,566964.2,3288,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475393470,1073222.00
10/02/2016 03:30,2,0.000,ALERT,213.74,305.98,59.981,1475393403,"201051344000569","219011344069620",0.00,12.00,0,292.46,307.78,0.0,0.0,0.000,578311.3,578311.3,3293,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475393472,1073223.00
10/02/2016 03:30,2,0.000,ALERT,213.74,305.68,59.986,1475393403,"201051344000983","219011344069620",0.00,12.30,0,292.16,307.48,0.0,0.0,0.000,570909.0,570909.0,3299,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475393474,1073224.00
10/02/2016 03:30,2,0.000,ALERT,213.74,305.08,59.981,1475393403,"201051344001158","219011344069620",0.00,11.30,0,291.25,306.58,0.0,0.0,0.000,562375.9,562375.9,3292,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475393475,1073225.00
10/02/2016 03:30,2,0.000,ALERT,214.19,305.38,59.986,1475393403,"201051344000576","219011344069620",0.00,12.00,0,291.85,307.18,0.0,0.0,0.000,569920.3,569920.3,3297,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475393477,1073226.00
10/02/2016 03:30,2,0.000,ALERT,213.29,302.37,59.975,1475393403,"274151322000087","219011344069620",0.00,12.70,0,288.85,304.18,0.0,0.0,0.000,779813.1,779813.1,3305,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475393479,1073227.00
10/02/2016 03:45,2,0.000,ALERT,213.96,304.78,59.975,1475394303,"201051344000645","219011344069620",0.00,12.30,0,301.47,306.88,0.0,0.0,0.000,569393.6,569393.6,3298,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475394305,1073228.00
10/02/2016 03:45,2,0.000,ALERT,213.06,303.28,59.938,1475394303,"274151322000085","219011344069620",0.00,12.00,0,300.27,308.39,0.0,0.0,0.000,807306.2,807306.2,3271,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475394307,1073229.00
10/02/2016 03:45,2,0.000,ALERT,214.19,304.78,59.970,1475394303,"201051344000633","219011344069620",0.00,11.70,0,299.97,306.58,0.0,0.0,0.000,561074.2,561074.2,3297,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475394309,1073230.00
10/02/2016 03:45,2,0.000,ALERT,213.74,305.08,59.991,1475394303,"201051344000469","219011344069620",0.00,11.30,0,300.57,306.58,0.0,0.0,0.000,563703.7,563703.7,3300,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475394311,1073231.00
10/02/2016 03:45,2,0.000,ALERT,212.83,302.37,59.949,1475394303,"201051344000646","219011344069620",0.00,11.30,0,298.47,303.88,0.0,0.0,0.000,564108.7,564108.7,3291,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475394312,1073232.00
10/02/2016 03:45,2,0.000,ALERT,212.83,303.28,60.002,1475394303,"274151322000052","219011344069620",0.00,12.30,0,300.27,308.39,0.0,0.0,0.000,830321.6,830321.6,3277,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475394314,1073233.00
10/02/2016 03:45,2,0.000,ALERT,213.06,302.68,59.975,1475394303,"201051344000585","219011344069620",0.00,12.00,0,298.77,304.18,0.0,0.0,0.000,574313.1,574313.1,3295,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475394316,1073234.00
10/02/2016 03:45,2,0.000,ALERT,213.06,303.28,59.975,1475394303,"201051344001230","219011344069620",0.00,11.70,0,299.07,304.48,0.0,0.0,0.000,566963.8,566963.8,3301,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475394318,1073235.00
10/02/2016 03:45,2,0.000,ALERT,213.51,303.28,59.970,1475394303,"201051344000582","219011344069620",0.00,11.30,0,299.67,304.78,0.0,0.0,0.000,559734.4,559734.4,3290,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475394320,1073236.00
10/02/2016 03:45,2,0.000,ALERT,212.61,302.37,59.970,1475394303,"201051344000955","219011344069620",0.00,11.70,0,299.07,303.88,0.0,0.0,0.000,573894.9,573894.9,3290,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475394322,1073237.00
10/02/2016 03:45,2,0.000,ALERT,213.06,302.68,59.954,1475394303,"274151322000094","219011344069620",0.00,11.70,0,299.67,307.78,0.0,0.0,0.000,683958.3,683958.3,3346,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475394323,1073238.00
10/02/2016 03:45,2,0.000,ALERT,213.74,305.68,59.959,1475394303,"201051344000579","219011344069620",0.00,12.00,0,302.07,307.78,0.0,0.0,0.000,578236.8,578236.8,3288,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475394325,1073239.00
10/02/2016 03:45,2,0.000,ALERT,213.06,302.98,59.965,1475394303,"201051344000890","219011344069620",0.00,12.00,0,299.37,305.08,0.0,0.0,0.000,571131.7,571131.7,3292,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475394327,1073240.00
10/02/2016 03:45,2,0.000,ALERT,213.29,302.37,59.965,1475394303,"201051344000438","219011344069620",0.00,11.30,0,299.07,304.48,0.0,0.0,0.000,572572.3,572572.3,3293,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475394329,1073241.00
10/02/2016 03:45,2,0.000,ALERT,213.29,302.07,59.970,1475394303,"201051344000417","219011344069620",0.00,11.70,0,298.47,303.58,0.0,0.0,0.000,563491.9,563491.9,3299,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475394330,1073242.00
10/02/2016 03:45,2,0.000,ALERT,213.06,303.28,59.965,1475394303,"274151322000083","219011344069620",0.00,12.00,0,300.57,308.69,0.0,0.0,0.000,822727.3,822727.3,3281,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475394332,1073243.00
10/02/2016 03:45,2,0.000,ALERT,213.29,303.58,59.933,1475394303,"274151322000076","219011344069620",0.00,12.30,0,300.27,308.39,0.0,0.0,0.000,878358.5,878358.5,3289,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475394334,1073244.00
10/02/2016 03:45,2,0.000,ALERT,213.51,305.68,59.938,1475394303,"201051344000868","219011344069620",0.00,12.00,0,304.18,308.09,0.0,0.0,0.000,562462.4,562462.4,3296,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475394336,1073245.00
10/02/2016 03:45,2,0.000,ALERT,213.06,304.18,59.965,1475394303,"274151322000095","219011344069620",0.00,11.70,0,301.77,309.29,0.0,0.0,0.000,869488.0,869488.0,3293,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475394338,1073246.00
10/02/2016 03:45,2,0.000,ALERT,213.74,305.08,59.965,1475394303,"201051344000988","219011344069620",0.00,12.30,0,300.87,306.88,0.0,0.0,0.000,540275.3,540275.3,3283,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475394340,1073247.00
10/02/2016 03:45,2,0.000,ALERT,213.06,301.77,59.970,1475394303,"201051344001025","219011344069620",0.00,11.30,0,299.97,304.78,0.0,0.0,0.000,572848.3,572848.3,3288,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475394341,1073248.00
10/02/2016 03:45,2,0.000,ALERT,213.51,305.38,59.965,1475394303,"201051344000458","219011344069620",0.00,13.00,0,303.58,307.48,0.0,0.0,0.000,569867.0,569867.0,3299,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475394343,1073249.00
10/02/2016 03:45,2,0.000,ALERT,214.41,305.08,59.959,1475394303,"201051344000853","219011344069620",0.00,12.00,0,303.58,307.18,0.0,0.0,0.000,569140.0,569140.0,3306,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475394345,1073250.00
10/02/2016 03:45,2,0.000,ALERT,213.51,302.68,59.954,1475394303,"201051344000685","219011344069620",0.00,12.00,0,300.87,304.18,0.0,0.0,0.000,571711.5,571711.5,3300,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475394347,1073251.00
10/02/2016 03:45,2,0.000,ALERT,213.29,302.37,59.959,1475394303,"201051344000917","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,568630.2,568630.2,3293,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475394349,1073252.00
10/02/2016 03:45,2,0.000,ALERT,213.51,302.98,59.959,1475394303,"201051344001145","219011344069620",0.00,11.70,0,300.87,304.78,0.0,0.0,0.000,573868.8,573868.8,3299,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475394350,1073253.00
10/02/2016 03:45,2,0.000,ALERT,213.29,302.07,59.954,1475394303,"201051344000651","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,567075.1,567075.1,3289,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475394352,1073254.00
10/02/2016 03:45,2,0.000,ALERT,212.61,303.58,59.933,1475394303,"274151322000088","219011344069620",0.00,12.70,0,300.87,308.09,0.0,0.0,0.000,791592.8,791592.8,3272,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475394354,1073255.00
10/02/2016 03:45,2,0.000,ALERT,213.74,302.68,59.975,1475394303,"274151322000068","219011344069620",0.00,12.70,0,300.27,307.18,0.0,0.0,0.000,684511.5,684511.5,3345,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475394356,1073256.00
10/02/2016 03:45,2,0.000,ALERT,212.83,302.37,59.954,1475394303,"201051344001135","219011344069620",0.00,11.70,0,300.87,304.78,0.0,0.0,0.000,563227.8,563227.8,3284,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475394358,1073257.00
10/02/2016 03:45,2,0.000,ALERT,213.29,305.68,59.954,1475394303,"201051344000594","219011344069620",0.00,11.70,0,303.28,307.48,0.0,0.0,0.000,574337.6,574337.6,3294,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475394359,1073258.00
10/02/2016 03:45,2,0.000,ALERT,213.29,302.37,59.954,1475394303,"201051344001203","219011344069620",0.00,11.70,0,299.97,305.98,0.0,0.0,0.000,571455.6,571455.6,3294,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475394361,1073259.00
10/02/2016 03:45,2,0.000,ALERT,212.83,303.58,59.928,1475394303,"274151322000054","219011344069620",0.00,12.70,0,300.87,308.09,0.0,0.0,0.000,807827.6,807827.6,3268,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475394363,1073260.00
10/02/2016 03:45,2,0.000,ALERT,213.96,304.78,59.975,1475394303,"201051344000867","219011344069620",0.00,12.70,0,302.98,307.18,0.0,0.0,0.000,561549.6,561549.6,3298,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475394365,1073261.00
10/02/2016 03:45,2,0.000,ALERT,213.06,302.37,59.959,1475394303,"201051344001093","219011344069620",0.00,12.70,0,300.57,304.18,0.0,0.0,0.000,567970.6,567970.6,3299,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475394367,1073262.00
10/02/2016 03:45,2,0.000,ALERT,213.51,305.08,59.954,1475394303,"201051344000900","219011344069620",0.00,12.00,0,302.98,306.88,0.0,0.0,0.000,578362.8,578362.8,3300,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475394368,1073263.00
10/02/2016 03:45,2,0.000,ALERT,213.96,304.48,59.959,1475394303,"201051344000648","219011344069620",0.00,11.30,0,302.68,306.88,0.0,0.0,0.000,566964.2,566964.2,3290,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475394370,1073264.00
10/02/2016 03:45,2,0.000,ALERT,213.74,305.68,59.954,1475394303,"201051344000569","219011344069620",0.00,12.30,0,304.18,307.78,0.0,0.0,0.000,578311.3,578311.3,3295,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475394372,1073265.00
10/02/2016 03:45,2,0.000,ALERT,213.74,305.38,59.954,1475394303,"201051344000983","219011344069620",0.00,12.30,0,303.88,307.48,0.0,0.0,0.000,570909.0,570909.0,3301,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475394374,1073266.00
10/02/2016 03:45,2,0.000,ALERT,213.74,305.08,59.959,1475394303,"201051344001158","219011344069620",0.00,11.30,0,302.68,306.58,0.0,0.0,0.000,562375.9,562375.9,3294,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475394376,1073267.00
10/02/2016 03:45,2,0.000,ALERT,214.19,305.68,59.959,1475394303,"201051344000576","219011344069620",0.00,12.00,0,303.28,307.18,0.0,0.0,0.000,569920.3,569920.3,3299,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475394377,1073268.00
10/02/2016 03:45,2,0.000,ALERT,213.06,303.28,59.954,1475394303,"274151322000087","219011344069620",0.00,12.70,0,300.27,307.48,0.0,0.0,0.000,779813.1,779813.1,3307,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475394379,1073269.00
10/02/2016 04:00,2,0.000,ALERT,214.41,305.38,59.944,1475395204,"201051344000645","219011344069620",0.00,12.70,0,302.98,306.58,0.0,0.0,0.000,569393.6,569393.6,3300,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475395206,1073270.00
10/02/2016 04:00,2,0.000,ALERT,213.51,303.58,59.970,1475395204,"274151322000085","219011344069620",0.00,12.30,0,301.47,304.78,0.0,0.0,0.000,807306.2,807306.2,3273,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475395208,1073271.00
10/02/2016 04:00,2,0.000,ALERT,214.41,305.08,59.986,1475395204,"201051344000633","219011344069620",0.00,11.70,0,301.47,306.28,0.0,0.0,0.000,561074.2,561074.2,3299,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475395210,1073272.00
10/02/2016 04:00,2,0.000,ALERT,213.96,305.38,59.991,1475395204,"201051344000469","219011344069620",0.00,11.70,0,302.07,306.28,0.0,0.0,0.000,563703.7,563703.7,3302,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475395212,1073273.00
10/02/2016 04:00,2,0.000,ALERT,212.61,302.07,59.981,1475395204,"201051344000646","219011344069620",0.00,11.70,0,299.97,303.88,0.0,0.0,0.000,564108.7,564108.7,3293,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475395214,1073274.00
10/02/2016 04:00,2,0.000,ALERT,213.06,303.88,59.981,1475395204,"274151322000052","219011344069620",0.00,12.30,0,301.17,305.38,0.0,0.0,0.000,830321.6,830321.6,3279,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475395216,1073275.00
10/02/2016 04:00,2,0.000,ALERT,213.06,302.37,59.991,1475395204,"201051344000585","219011344069620",0.00,12.00,0,300.27,304.18,0.0,0.0,0.000,574313.1,574313.1,3297,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475395217,1073276.00
10/02/2016 04:00,2,0.000,ALERT,212.83,302.68,60.007,1475395204,"201051344001230","219011344069620",0.00,11.70,0,301.17,304.78,0.0,0.0,0.000,566963.8,566963.8,3303,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475395219,1073277.00
10/02/2016 04:00,2,0.000,ALERT,213.51,302.98,59.991,1475395204,"201051344000582","219011344069620",0.00,11.70,0,301.47,304.78,0.0,0.0,0.000,559734.4,559734.4,3292,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475395221,1073278.00
10/02/2016 04:00,2,0.000,ALERT,212.61,302.37,59.959,1475395204,"201051344000955","219011344069620",0.00,12.00,0,300.57,303.88,0.0,0.0,0.000,573894.9,573894.9,3292,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475395223,1073279.00
10/02/2016 04:00,2,0.000,ALERT,213.51,302.68,59.986,1475395204,"274151322000094","219011344069620",0.00,11.70,0,300.87,303.88,0.0,0.0,0.000,683958.3,683958.3,3348,0,0,0,L,1151911521,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475395225,1073280.00
10/02/2016 04:00,2,0.000,ALERT,213.96,305.98,59.975,1475395204,"201051344000579","219011344069620",0.00,12.30,0,303.88,307.48,0.0,0.0,0.000,578236.8,578236.8,3290,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475395226,1073281.00
10/02/2016 04:00,2,0.000,ALERT,212.83,302.37,59.986,1475395204,"201051344000890","219011344069620",0.00,12.00,0,301.17,305.08,0.0,0.0,0.000,571131.7,571131.7,3294,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475395228,1073282.00
10/02/2016 04:00,2,0.000,ALERT,213.06,302.07,59.981,1475395204,"201051344000438","219011344069620",0.00,11.30,0,300.87,304.18,0.0,0.0,0.000,572572.3,572572.3,3295,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475395230,1073283.00
10/02/2016 04:00,2,0.000,ALERT,213.06,301.47,59.975,1475395204,"201051344000417","219011344069620",0.00,11.70,0,299.97,303.58,0.0,0.0,0.000,563491.9,563491.9,3301,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475395232,1073284.00
10/02/2016 04:00,2,0.000,ALERT,213.29,303.58,59.954,1475395204,"274151322000083","219011344069620",0.00,12.00,0,301.77,305.08,0.0,0.0,0.000,822727.3,822727.3,3283,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475395234,1073285.00
10/02/2016 04:00,2,0.000,ALERT,213.74,303.58,59.975,1475395204,"274151322000076","219011344069620",0.00,12.30,0,301.47,305.08,0.0,0.0,0.000,878358.5,878358.5,3291,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475395235,1073286.00
10/02/2016 04:00,2,0.000,ALERT,213.74,306.28,60.007,1475395204,"201051344000868","219011344069620",0.00,12.30,0,303.88,307.48,0.0,0.0,0.000,562462.4,562462.4,3298,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475395237,1073287.00
10/02/2016 04:00,2,0.000,ALERT,213.29,304.48,59.975,1475395204,"274151322000095","219011344069620",0.00,11.70,0,302.37,305.68,0.0,0.0,0.000,869488.0,869488.0,3295,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475395239,1073288.00
10/02/2016 04:00,2,0.000,ALERT,213.74,305.38,59.986,1475395204,"201051344000988","219011344069620",0.00,12.30,0,300.87,306.58,0.0,0.0,0.000,540275.3,540275.3,3285,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475395241,1073289.00
10/02/2016 04:00,2,0.000,ALERT,212.83,301.47,59.975,1475395204,"201051344001025","219011344069620",0.00,11.30,0,299.97,304.78,0.0,0.0,0.000,572848.3,572848.3,3290,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475395243,1073290.00
10/02/2016 04:00,2,0.000,ALERT,213.74,305.68,60.018,1475395204,"201051344000458","219011344069620",0.00,13.30,0,303.58,307.48,0.0,0.0,0.000,569867.0,569867.0,3301,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475395244,1073291.00
10/02/2016 04:00,2,0.000,ALERT,214.41,305.68,59.986,1475395204,"201051344000853","219011344069620",0.00,12.30,0,303.28,306.88,0.0,0.0,0.000,569140.0,569140.0,3308,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475395246,1073292.00
10/02/2016 04:00,2,0.000,ALERT,213.29,302.68,59.975,1475395204,"201051344000685","219011344069620",0.00,12.00,0,300.87,304.18,0.0,0.0,0.000,571711.5,571711.5,3302,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475395248,1073293.00
10/02/2016 04:00,2,0.000,ALERT,213.29,302.07,59.970,1475395204,"201051344000917","219011344069620",0.00,13.00,0,299.67,303.58,0.0,0.0,0.000,568630.2,568630.2,3295,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475395250,1073294.00
10/02/2016 04:00,2,0.000,ALERT,213.29,302.68,59.949,1475395204,"201051344001145","219011344069620",0.00,12.00,0,300.87,304.78,0.0,0.0,0.000,573868.8,573868.8,3301,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475395252,1073295.00
10/02/2016 04:00,2,0.000,ALERT,213.06,301.47,59.975,1475395204,"201051344000651","219011344069620",0.00,11.00,0,300.27,303.58,0.0,0.0,0.000,567075.1,567075.1,3291,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475395253,1073296.00
10/02/2016 04:00,2,0.000,ALERT,212.83,303.28,59.970,1475395204,"274151322000088","219011344069620",0.00,12.70,0,301.17,304.48,0.0,0.0,0.000,791592.8,791592.8,3274,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475395255,1073297.00
10/02/2016 04:00,2,0.000,ALERT,213.74,302.37,59.965,1475395204,"274151322000068","219011344069620",0.00,13.00,0,300.87,303.88,0.0,0.0,0.000,684511.5,684511.5,3347,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475395257,1073298.00
10/02/2016 04:00,2,0.000,ALERT,212.83,302.37,59.938,1475395204,"201051344001135","219011344069620",0.00,11.70,0,300.87,304.48,0.0,0.0,0.000,563227.8,563227.8,3286,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475395259,1073299.00
10/02/2016 04:00,2,0.000,ALERT,213.74,306.58,59.975,1475395204,"201051344000594","219011344069620",0.00,12.00,0,303.28,307.18,0.0,0.0,0.000,574337.6,574337.6,3296,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475395261,1073300.00
10/02/2016 04:00,2,0.000,ALERT,213.06,302.07,59.965,1475395204,"201051344001203","219011344069620",0.00,11.70,0,300.57,305.68,0.0,0.0,0.000,571455.6,571455.6,3296,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475395262,1073301.00
10/02/2016 04:00,2,0.000,ALERT,213.29,303.28,59.965,1475395204,"274151322000054","219011344069620",0.00,13.00,0,301.47,305.08,0.0,0.0,0.000,807827.6,807827.6,3270,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475395264,1073302.00
10/02/2016 04:00,2,0.000,ALERT,213.96,305.38,59.970,1475395204,"201051344000867","219011344069620",0.00,12.70,0,302.37,307.18,0.0,0.0,0.000,561549.6,561549.6,3300,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475395266,1073303.00
10/02/2016 04:00,2,0.000,ALERT,213.06,302.37,59.970,1475395204,"201051344001093","219011344069620",0.00,12.70,0,300.57,303.88,0.0,0.0,0.000,567970.6,567970.6,3301,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475395268,1073304.00
10/02/2016 04:00,2,0.000,ALERT,213.74,305.68,59.996,1475395204,"201051344000900","219011344069620",0.00,12.30,0,302.68,306.58,0.0,0.0,0.000,578362.8,578362.8,3302,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475395270,1073305.00
10/02/2016 04:00,2,0.000,ALERT,213.96,304.78,59.965,1475395204,"201051344000648","219011344069620",0.00,11.70,0,302.68,306.88,0.0,0.0,0.000,566964.2,566964.2,3292,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475395271,1073306.00
10/02/2016 04:00,2,0.000,ALERT,213.74,306.28,59.981,1475395204,"201051344000569","219011344069620",0.00,12.30,0,303.88,307.48,0.0,0.0,0.000,578311.3,578311.3,3297,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475395273,1073307.00
10/02/2016 04:00,2,0.000,ALERT,213.96,305.98,60.007,1475395204,"201051344000983","219011344069620",0.00,12.30,0,303.88,307.18,0.0,0.0,0.000,570909.0,570909.0,3303,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475395275,1073308.00
10/02/2016 04:00,2,0.000,ALERT,213.96,305.68,59.981,1475395204,"201051344001158","219011344069620",0.00,11.70,0,302.68,306.58,0.0,0.0,0.000,562375.9,562375.9,3296,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475395277,1073309.00
10/02/2016 04:00,2,0.000,ALERT,214.19,306.28,59.959,1475395204,"201051344000576","219011344069620",0.00,12.00,0,303.28,306.88,0.0,0.0,0.000,569920.3,569920.3,3301,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475395278,1073310.00
10/02/2016 04:00,2,0.000,ALERT,213.51,303.58,59.981,1475395204,"274151322000087","219011344069620",0.00,13.00,0,300.87,304.18,0.0,0.0,0.000,779813.1,779813.1,3309,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475395280,1073311.00
10/02/2016 04:15,2,0.000,ALERT,214.41,305.08,59.965,1475396103,"201051344000645","219011344069620",0.00,12.70,0,303.58,306.88,0.0,0.0,0.000,569393.6,569393.6,3302,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475396105,1073312.00
10/02/2016 04:15,2,0.000,ALERT,213.51,303.28,59.954,1475396103,"274151322000085","219011344069620",0.00,12.30,0,301.47,305.08,0.0,0.0,0.000,807306.2,807306.2,3275,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475396107,1073313.00
10/02/2016 04:15,2,0.000,ALERT,214.41,304.78,59.965,1475396103,"201051344000633","219011344069620",0.00,12.00,0,301.77,306.58,0.0,0.0,0.000,561074.2,561074.2,3301,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475396109,1073314.00
10/02/2016 04:15,2,0.000,ALERT,213.96,305.08,59.970,1475396103,"201051344000469","219011344069620",0.00,11.70,0,302.68,306.88,0.0,0.0,0.000,563703.7,563703.7,3304,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475396111,1073315.00
10/02/2016 04:15,2,0.000,ALERT,212.83,302.68,59.949,1475396103,"201051344000646","219011344069620",0.00,11.70,0,299.67,303.88,0.0,0.0,0.000,564108.7,564108.7,3295,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475396113,1073316.00
10/02/2016 04:15,2,0.000,ALERT,213.06,303.58,59.959,1475396103,"274151322000052","219011344069620",0.00,12.70,0,301.17,305.38,0.0,0.0,0.000,830321.6,830321.6,3281,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475396114,1073317.00
10/02/2016 04:15,2,0.000,ALERT,213.29,302.98,59.954,1475396103,"201051344000585","219011344069620",0.00,12.30,0,299.97,304.18,0.0,0.0,0.000,574313.1,574313.1,3299,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475396116,1073318.00
10/02/2016 04:15,2,0.000,ALERT,213.06,302.98,59.965,1475396103,"201051344001230","219011344069620",0.00,12.00,0,300.27,304.48,0.0,0.0,0.000,566963.8,566963.8,3305,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475396118,1073319.00
10/02/2016 04:15,2,0.000,ALERT,213.74,303.58,59.975,1475396103,"201051344000582","219011344069620",0.00,11.70,0,301.17,304.78,0.0,0.0,0.000,559734.4,559734.4,3294,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475396120,1073320.00
10/02/2016 04:15,2,0.000,ALERT,212.83,302.68,59.970,1475396103,"201051344000955","219011344069620",0.00,12.00,0,300.27,303.88,0.0,0.0,0.000,573894.9,573894.9,3294,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475396122,1073321.00
10/02/2016 04:15,2,0.000,ALERT,213.29,302.68,59.959,1475396103,"274151322000094","219011344069620",0.00,12.00,0,301.17,304.18,0.0,0.0,0.000,683958.3,683958.3,3350,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475396123,1073322.00
