ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/02/2016 04:15,2,0.000,ALERT,213.96,305.68,59.965,1475396103,"201051344000579","219011344069620",0.00,12.30,0,303.88,307.78,0.0,0.0,0.000,578236.8,578236.8,3292,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475396125,1073323.00
10/02/2016 04:15,2,0.000,ALERT,213.06,302.98,60.002,1475396103,"201051344000890","219011344069620",0.00,12.30,0,300.57,305.08,0.0,0.0,0.000,571131.7,571131.7,3296,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475396127,1073324.00
10/02/2016 04:15,2,0.000,ALERT,213.29,302.68,59.981,1475396103,"201051344000438","219011344069620",0.00,11.70,0,299.97,304.48,0.0,0.0,0.000,572572.3,572572.3,3297,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475396129,1073325.00
10/02/2016 04:15,2,0.000,ALERT,213.29,302.07,59.975,1475396103,"201051344000417","219011344069620",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,563491.9,563491.9,3303,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475396131,1073326.00
10/02/2016 04:15,2,0.000,ALERT,213.29,303.28,59.965,1475396103,"274151322000083","219011344069620",0.00,12.30,0,301.77,305.38,0.0,0.0,0.000,822727.3,822727.3,3285,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475396133,1073327.00
10/02/2016 04:15,2,0.000,ALERT,213.96,302.98,59.981,1475396103,"274151322000076","219011344069620",0.00,12.70,0,301.47,305.38,0.0,0.0,0.000,878358.5,878358.5,3293,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475396134,1073328.00
10/02/2016 04:15,2,0.000,ALERT,213.96,305.98,60.018,1475396103,"201051344000868","219011344069620",0.00,12.30,0,304.18,308.09,0.0,0.0,0.000,562462.4,562462.4,3300,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475396136,1073329.00
10/02/2016 04:15,2,0.000,ALERT,213.29,304.18,59.965,1475396103,"274151322000095","219011344069620",0.00,11.70,0,302.37,305.98,0.0,0.0,0.000,869488.0,869488.0,3297,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475396138,1073330.00
10/02/2016 04:15,2,0.000,ALERT,213.74,305.08,59.975,1475396103,"201051344000988","219011344069620",0.00,12.30,0,301.17,306.88,0.0,0.0,0.000,540275.3,540275.3,3287,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475396140,1073331.00
10/02/2016 04:15,2,0.000,ALERT,212.83,301.77,59.975,1475396103,"201051344001025","219011344069620",0.00,11.30,0,299.97,304.48,0.0,0.0,0.000,572848.3,572848.3,3292,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475396142,1073332.00
10/02/2016 04:15,2,0.000,ALERT,213.96,305.38,59.986,1475396103,"201051344000458","219011344069620",0.00,13.00,0,303.88,307.48,0.0,0.0,0.000,569867.0,569867.0,3303,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475396143,1073333.00
10/02/2016 04:15,2,0.000,ALERT,214.41,305.38,59.975,1475396103,"201051344000853","219011344069620",0.00,12.30,0,303.58,307.18,0.0,0.0,0.000,569140.0,569140.0,3310,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475396145,1073334.00
10/02/2016 04:15,2,0.000,ALERT,213.51,302.68,59.996,1475396103,"201051344000685","219011344069620",0.00,12.00,0,300.27,304.18,0.0,0.0,0.000,571711.5,571711.5,3304,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475396147,1073335.00
10/02/2016 04:15,2,0.000,ALERT,213.29,302.37,59.981,1475396103,"201051344000917","219011344069620",0.00,13.00,0,299.37,303.58,0.0,0.0,0.000,568630.2,568630.2,3297,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475396149,1073336.00
10/02/2016 04:15,2,0.000,ALERT,213.51,303.28,59.970,1475396103,"201051344001145","219011344069620",0.00,12.00,0,300.57,304.78,0.0,0.0,0.000,573868.8,573868.8,3303,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475396151,1073337.00
10/02/2016 04:15,2,0.000,ALERT,213.51,302.37,59.981,1475396103,"201051344000651","219011344069620",0.00,11.30,0,299.97,303.58,0.0,0.0,0.000,567075.1,567075.1,3293,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475396153,1073338.00
10/02/2016 04:15,2,0.000,ALERT,213.06,303.28,59.954,1475396103,"274151322000088","219011344069620",0.00,12.70,0,301.17,304.78,0.0,0.0,0.000,791592.8,791592.8,3276,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475396155,1073339.00
10/02/2016 04:15,2,0.000,ALERT,213.96,302.07,59.970,1475396103,"274151322000068","219011344069620",0.00,13.00,0,300.87,304.18,0.0,0.0,0.000,684511.5,684511.5,3349,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475396156,1073340.00
10/02/2016 04:15,2,0.000,ALERT,213.06,302.68,59.965,1475396103,"201051344001135","219011344069620",0.00,12.00,0,300.57,304.48,0.0,0.0,0.000,563227.8,563227.8,3288,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475396158,1073341.00
10/02/2016 04:15,2,0.000,ALERT,213.51,305.98,59.975,1475396103,"201051344000594","219011344069620",0.00,12.00,0,303.28,307.78,0.0,0.0,0.000,574337.6,574337.6,3298,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475396160,1073342.00
10/02/2016 04:15,2,0.000,ALERT,213.29,302.37,59.970,1475396103,"201051344001203","219011344069620",0.00,11.70,0,300.27,305.68,0.0,0.0,0.000,571455.6,571455.6,3298,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475396162,1073343.00
10/02/2016 04:15,2,0.000,ALERT,213.29,304.18,59.986,1475396103,"274151322000054","219011344069620",0.00,13.00,0,301.47,305.38,0.0,0.0,0.000,807827.6,807827.6,3272,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475396164,1073344.00
10/02/2016 04:15,2,0.000,ALERT,214.41,305.08,59.981,1475396103,"201051344000867","219011344069620",0.00,12.70,0,302.98,307.48,0.0,0.0,0.000,561549.6,561549.6,3302,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475396165,1073345.00
10/02/2016 04:15,2,0.000,ALERT,213.29,302.68,59.986,1475396103,"201051344001093","219011344069620",0.00,12.70,0,300.57,303.88,0.0,0.0,0.000,567970.6,567970.6,3303,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475396167,1073346.00
10/02/2016 04:15,2,0.000,ALERT,213.74,305.08,60.012,1475396103,"201051344000900","219011344069620",0.00,12.30,0,303.28,307.18,0.0,0.0,0.000,578362.8,578362.8,3304,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475396169,1073347.00
10/02/2016 04:15,2,0.000,ALERT,214.19,304.78,59.965,1475396103,"201051344000648","219011344069620",0.00,11.70,0,303.28,307.18,0.0,0.0,0.000,566964.2,566964.2,3294,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475396171,1073348.00
10/02/2016 04:15,2,0.000,ALERT,213.96,305.98,59.981,1475396103,"201051344000569","219011344069620",0.00,12.30,0,304.48,308.09,0.0,0.0,0.000,578311.3,578311.3,3299,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475396173,1073349.00
10/02/2016 04:15,2,0.000,ALERT,213.96,305.68,59.970,1475396103,"201051344000983","219011344069620",0.00,12.70,0,303.88,307.78,0.0,0.0,0.000,570909.0,570909.0,3305,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475396174,1073350.00
10/02/2016 04:15,2,0.000,ALERT,213.96,305.08,59.975,1475396103,"201051344001158","219011344069620",0.00,11.70,0,302.98,306.88,0.0,0.0,0.000,562375.9,562375.9,3298,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475396176,1073351.00
10/02/2016 04:15,2,0.000,ALERT,214.41,305.68,59.981,1475396103,"201051344000576","219011344069620",0.00,12.00,0,303.58,307.78,0.0,0.0,0.000,569920.3,569920.3,3303,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475396178,1073352.00
10/02/2016 04:15,2,0.000,ALERT,213.51,302.37,59.981,1475396103,"274151322000087","219011344069620",0.00,13.00,0,300.87,304.48,0.0,0.0,0.000,779813.1,779813.1,3311,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475396180,1073353.00
10/02/2016 04:30,2,0.000,ALERT,213.74,303.88,59.981,1475397004,"201051344000645","219011344069620",0.00,13.00,0,302.37,306.58,0.0,0.0,0.000,569393.6,569393.6,3304,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475397006,1073354.00
10/02/2016 04:30,2,0.000,ALERT,212.38,301.47,59.986,1475397004,"274151322000085","219011344069620",0.00,12.70,0,299.07,304.78,0.0,0.0,0.000,807306.2,807306.2,3277,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475397008,1073355.00
10/02/2016 04:30,2,0.000,ALERT,213.74,303.58,59.986,1475397004,"201051344000633","219011344069620",0.00,12.00,0,301.17,306.58,0.0,0.0,0.000,561074.2,561074.2,3303,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475397009,1073356.00
10/02/2016 04:30,2,0.000,ALERT,213.29,303.58,59.933,1475397004,"201051344000469","219011344069620",0.00,12.00,0,301.77,306.58,0.0,0.0,0.000,563703.7,563703.7,3306,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475397011,1073357.00
10/02/2016 04:30,2,0.000,ALERT,212.16,301.77,59.975,1475397004,"201051344000646","219011344069620",0.00,12.00,0,300.27,304.18,0.0,0.0,0.000,564108.7,564108.7,3297,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475397013,1073358.00
10/02/2016 04:30,2,0.000,ALERT,211.93,301.17,59.981,1475397004,"274151322000052","219011344069620",0.00,12.70,0,299.07,305.38,0.0,0.0,0.000,830321.6,830321.6,3283,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475397015,1073359.00
10/02/2016 04:30,2,0.000,ALERT,212.83,302.37,59.986,1475397004,"201051344000585","219011344069620",0.00,12.30,0,300.57,304.48,0.0,0.0,0.000,574313.1,574313.1,3301,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475397017,1073360.00
10/02/2016 04:30,2,0.000,ALERT,212.61,302.68,59.975,1475397004,"201051344001230","219011344069620",0.00,12.00,0,301.17,304.48,0.0,0.0,0.000,566963.8,566963.8,3307,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475397019,1073361.00
10/02/2016 04:30,2,0.000,ALERT,213.06,302.98,59.981,1475397004,"201051344000582","219011344069620",0.00,12.00,0,301.47,304.78,0.0,0.0,0.000,559734.4,559734.4,3296,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475397020,1073362.00
10/02/2016 04:30,2,0.000,ALERT,212.38,302.37,59.965,1475397004,"201051344000955","219011344069620",0.00,12.00,0,300.87,304.18,0.0,0.0,0.000,573894.9,573894.9,3296,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475397022,1073363.00
10/02/2016 04:30,2,0.000,ALERT,212.16,300.87,59.954,1475397004,"274151322000094","219011344069620",0.00,12.00,0,298.77,303.88,0.0,0.0,0.000,683958.3,683958.3,3352,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475397024,1073364.00
10/02/2016 04:30,2,0.000,ALERT,213.29,304.48,59.970,1475397004,"201051344000579","219011344069620",0.00,12.30,0,302.98,307.48,0.0,0.0,0.000,578236.8,578236.8,3294,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475397026,1073365.00
10/02/2016 04:30,2,0.000,ALERT,212.61,302.68,59.981,1475397004,"201051344000890","219011344069620",0.00,12.30,0,300.87,305.08,0.0,0.0,0.000,571131.7,571131.7,3298,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475397028,1073366.00
10/02/2016 04:30,2,0.000,ALERT,212.61,302.07,59.970,1475397004,"201051344000438","219011344069620",0.00,11.70,0,300.87,304.48,0.0,0.0,0.000,572572.3,572572.3,3299,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475397030,1073367.00
10/02/2016 04:30,2,0.000,ALERT,212.83,301.77,59.970,1475397004,"201051344000417","219011344069620",0.00,12.00,0,299.97,303.58,0.0,0.0,0.000,563491.9,563491.9,3305,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475397032,1073368.00
10/02/2016 04:30,2,0.000,ALERT,212.38,301.47,59.959,1475397004,"274151322000083","219011344069620",0.00,12.30,0,299.67,305.08,0.0,0.0,0.000,822727.3,822727.3,3287,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475397033,1073369.00
10/02/2016 04:30,2,0.000,ALERT,212.83,301.47,59.959,1475397004,"274151322000076","219011344069620",0.00,12.70,0,299.07,305.08,0.0,0.0,0.000,878358.5,878358.5,3295,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475397035,1073370.00
10/02/2016 04:30,2,0.000,ALERT,213.29,304.78,59.970,1475397004,"201051344000868","219011344069620",0.00,12.30,0,303.28,307.48,0.0,0.0,0.000,562462.4,562462.4,3302,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475397037,1073371.00
10/02/2016 04:30,2,0.000,ALERT,212.38,302.68,59.959,1475397004,"274151322000095","219011344069620",0.00,12.00,0,300.27,305.68,0.0,0.0,0.000,869488.0,869488.0,3299,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475397039,1073372.00
10/02/2016 04:30,2,0.000,ALERT,213.06,303.88,59.975,1475397004,"201051344000988","219011344069620",0.00,12.70,0,300.57,306.58,0.0,0.0,0.000,540275.3,540275.3,3289,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475397041,1073373.00
10/02/2016 04:30,2,0.000,ALERT,212.61,301.47,59.965,1475397004,"201051344001025","219011344069620",0.00,11.70,0,300.27,304.78,0.0,0.0,0.000,572848.3,572848.3,3294,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475397042,1073374.00
10/02/2016 04:30,2,0.000,ALERT,213.06,303.88,59.965,1475397004,"201051344000458","219011344069620",0.00,13.30,0,302.68,307.48,0.0,0.0,0.000,569867.0,569867.0,3305,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475397044,1073375.00
10/02/2016 04:30,2,0.000,ALERT,213.96,303.88,59.970,1475397004,"201051344000853","219011344069620",0.00,12.30,0,302.37,306.88,0.0,0.0,0.000,569140.0,569140.0,3312,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475397046,1073376.00
10/02/2016 04:30,2,0.000,ALERT,213.06,302.37,59.949,1475397004,"201051344000685","219011344069620",0.00,12.30,0,301.17,304.48,0.0,0.0,0.000,571711.5,571711.5,3306,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475397048,1073377.00
10/02/2016 04:30,2,0.000,ALERT,212.83,301.77,59.975,1475397004,"201051344000917","219011344069620",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,568630.2,568630.2,3299,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475397050,1073378.00
10/02/2016 04:30,2,0.000,ALERT,213.06,302.68,59.965,1475397004,"201051344001145","219011344069620",0.00,12.30,0,301.17,305.08,0.0,0.0,0.000,573868.8,573868.8,3305,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475397051,1073379.00
10/02/2016 04:30,2,0.000,ALERT,212.83,301.47,59.970,1475397004,"201051344000651","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,567075.1,567075.1,3295,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475397053,1073380.00
10/02/2016 04:30,2,0.000,ALERT,211.93,301.77,59.965,1475397004,"274151322000088","219011344069620",0.00,13.00,0,299.07,304.48,0.0,0.0,0.000,791592.8,791592.8,3278,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475397055,1073381.00
10/02/2016 04:30,2,0.000,ALERT,212.83,300.87,59.970,1475397004,"274151322000068","219011344069620",0.00,13.30,0,298.77,303.58,0.0,0.0,0.000,684511.5,684511.5,3351,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475397057,1073382.00
10/02/2016 04:30,2,0.000,ALERT,212.61,302.37,59.928,1475397004,"201051344001135","219011344069620",0.00,12.00,0,301.17,304.78,0.0,0.0,0.000,563227.8,563227.8,3290,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475397059,1073383.00
10/02/2016 04:30,2,0.000,ALERT,213.06,304.48,59.938,1475397004,"201051344000594","219011344069620",0.00,12.00,0,302.68,307.18,0.0,0.0,0.000,574337.6,574337.6,3300,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475397060,1073384.00
10/02/2016 04:30,2,0.000,ALERT,212.83,301.77,59.981,1475397004,"201051344001203","219011344069620",0.00,12.00,0,300.87,305.68,0.0,0.0,0.000,571455.6,571455.6,3300,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475397062,1073385.00
10/02/2016 04:30,2,0.000,ALERT,212.16,301.47,59.996,1475397004,"274151322000054","219011344069620",0.00,13.30,0,299.37,305.08,0.0,0.0,0.000,807827.6,807827.6,3274,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475397064,1073386.00
10/02/2016 04:30,2,0.000,ALERT,213.74,304.18,59.970,1475397004,"201051344000867","219011344069620",0.00,13.00,0,302.37,307.18,0.0,0.0,0.000,561549.6,561549.6,3304,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475397066,1073387.00
10/02/2016 04:30,2,0.000,ALERT,212.61,302.07,59.965,1475397004,"201051344001093","219011344069620",0.00,13.00,0,300.87,304.18,0.0,0.0,0.000,567970.6,567970.6,3305,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475397067,1073388.00
10/02/2016 04:30,2,0.000,ALERT,213.06,303.88,59.965,1475397004,"201051344000900","219011344069620",0.00,12.30,0,302.37,306.58,0.0,0.0,0.000,578362.8,578362.8,3306,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475397069,1073389.00
10/02/2016 04:30,2,0.000,ALERT,213.51,303.28,59.970,1475397004,"201051344000648","219011344069620",0.00,12.00,0,302.07,306.88,0.0,0.0,0.000,566964.2,566964.2,3296,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475397071,1073390.00
10/02/2016 04:30,2,0.000,ALERT,213.51,304.48,59.975,1475397004,"201051344000569","219011344069620",0.00,12.70,0,302.98,307.48,0.0,0.0,0.000,578311.3,578311.3,3301,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475397073,1073391.00
10/02/2016 04:30,2,0.000,ALERT,213.29,304.18,59.933,1475397004,"201051344000983","219011344069620",0.00,12.70,0,302.68,307.18,0.0,0.0,0.000,570909.0,570909.0,3307,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475397075,1073392.00
10/02/2016 04:30,2,0.000,ALERT,213.51,303.88,59.970,1475397004,"201051344001158","219011344069620",0.00,12.00,0,302.07,306.58,0.0,0.0,0.000,562375.9,562375.9,3300,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475397077,1073393.00
10/02/2016 04:30,2,0.000,ALERT,213.74,304.48,59.965,1475397004,"201051344000576","219011344069620",0.00,12.30,0,302.68,307.18,0.0,0.0,0.000,569920.3,569920.3,3305,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475397079,1073394.00
10/02/2016 04:30,2,0.000,ALERT,212.16,300.27,59.922,1475397004,"274151322000087","219011344069620",0.00,13.00,0,298.47,304.18,0.0,0.0,0.000,779813.1,779813.1,3313,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475397081,1073395.00
10/02/2016 04:45,2,0.000,ALERT,213.96,304.18,59.970,1475397903,"201051344000645","219011344069620",0.00,13.00,0,301.77,305.98,0.0,0.0,0.000,569393.6,569393.6,3306,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475397905,1073396.00
10/02/2016 04:45,2,0.000,ALERT,212.61,301.77,59.970,1475397903,"274151322000085","219011344069620",0.00,13.00,0,300.27,303.28,0.0,0.0,0.000,807306.2,807306.2,3279,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475397907,1073397.00
10/02/2016 04:45,2,0.000,ALERT,214.19,304.48,59.975,1475397903,"201051344000633","219011344069620",0.00,12.30,0,300.27,305.68,0.0,0.0,0.000,561074.2,561074.2,3305,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475397909,1073398.00
10/02/2016 04:45,2,0.000,ALERT,213.74,304.48,59.938,1475397903,"201051344000469","219011344069620",0.00,12.30,0,300.87,305.68,0.0,0.0,0.000,563703.7,563703.7,3308,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475397911,1073399.00
10/02/2016 04:45,2,0.000,ALERT,212.61,302.07,59.986,1475397903,"201051344000646","219011344069620",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,564108.7,564108.7,3299,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475397913,1073400.00
10/02/2016 04:45,2,0.000,ALERT,212.16,301.47,59.975,1475397903,"274151322000052","219011344069620",0.00,13.00,0,299.97,303.58,0.0,0.0,0.000,830321.6,830321.6,3285,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475397914,1073401.00
10/02/2016 04:45,2,0.000,ALERT,213.06,302.37,59.975,1475397903,"201051344000585","219011344069620",0.00,12.70,0,299.97,303.88,0.0,0.0,0.000,574313.1,574313.1,3303,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475397916,1073402.00
10/02/2016 04:45,2,0.000,ALERT,213.06,302.68,59.986,1475397903,"201051344001230","219011344069620",0.00,12.30,0,300.57,303.88,0.0,0.0,0.000,566963.8,566963.8,3309,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475397918,1073403.00
10/02/2016 04:45,2,0.000,ALERT,213.51,302.98,59.981,1475397903,"201051344000582","219011344069620",0.00,12.00,0,301.17,304.78,0.0,0.0,0.000,559734.4,559734.4,3298,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475397920,1073404.00
10/02/2016 04:45,2,0.000,ALERT,212.61,302.37,60.028,1475397903,"201051344000955","219011344069620",0.00,12.30,0,300.27,303.88,0.0,0.0,0.000,573894.9,573894.9,3298,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475397922,1073405.00
10/02/2016 04:45,2,0.000,ALERT,212.61,301.47,59.949,1475397903,"274151322000094","219011344069620",0.00,12.30,0,299.67,302.37,0.0,0.0,0.000,683958.3,683958.3,3354,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475397923,1073406.00
10/02/2016 04:45,2,0.000,ALERT,213.74,305.38,59.986,1475397903,"201051344000579","219011344069620",0.00,12.70,0,302.37,306.88,0.0,0.0,0.000,578236.8,578236.8,3296,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475397925,1073407.00
10/02/2016 04:45,2,0.000,ALERT,212.83,302.68,59.981,1475397903,"201051344000890","219011344069620",0.00,12.70,0,300.87,304.78,0.0,0.0,0.000,571131.7,571131.7,3300,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475397927,1073408.00
10/02/2016 04:45,2,0.000,ALERT,213.06,302.37,59.996,1475397903,"201051344000438","219011344069620",0.00,12.00,0,300.27,303.88,0.0,0.0,0.000,572572.3,572572.3,3301,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475397929,1073409.00
10/02/2016 04:45,2,0.000,ALERT,213.29,301.77,59.986,1475397903,"201051344000417","219011344069620",0.00,12.30,0,299.67,302.98,0.0,0.0,0.000,563491.9,563491.9,3307,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475397931,1073410.00
10/02/2016 04:45,2,0.000,ALERT,212.61,302.07,59.970,1475397903,"274151322000083","219011344069620",0.00,12.30,0,300.57,303.88,0.0,0.0,0.000,822727.3,822727.3,3289,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475397933,1073411.00
10/02/2016 04:45,2,0.000,ALERT,213.06,301.47,59.986,1475397903,"274151322000076","219011344069620",0.00,12.70,0,300.27,303.28,0.0,0.0,0.000,878358.5,878358.5,3297,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475397935,1073412.00
10/02/2016 04:45,2,0.000,ALERT,213.74,305.38,59.981,1475397903,"201051344000868","219011344069620",0.00,12.70,0,302.68,306.88,0.0,0.0,0.000,562462.4,562462.4,3304,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475397937,1073413.00
10/02/2016 04:45,2,0.000,ALERT,212.38,302.98,59.991,1475397903,"274151322000095","219011344069620",0.00,12.00,0,301.17,304.18,0.0,0.0,0.000,869488.0,869488.0,3301,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475397938,1073414.00
10/02/2016 04:45,2,0.000,ALERT,213.51,304.48,59.981,1475397903,"201051344000988","219011344069620",0.00,13.00,0,299.37,305.98,0.0,0.0,0.000,540275.3,540275.3,3291,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475397940,1073415.00
10/02/2016 04:45,2,0.000,ALERT,212.83,301.47,59.981,1475397903,"201051344001025","219011344069620",0.00,12.00,0,299.67,304.18,0.0,0.0,0.000,572848.3,572848.3,3296,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475397942,1073416.00
10/02/2016 04:45,2,0.000,ALERT,213.51,304.78,59.996,1475397903,"201051344000458","219011344069620",0.00,13.70,0,302.07,306.88,0.0,0.0,0.000,569867.0,569867.0,3307,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475397944,1073417.00
10/02/2016 04:45,2,0.000,ALERT,213.96,304.48,59.991,1475397903,"201051344000853","219011344069620",0.00,12.70,0,302.07,306.28,0.0,0.0,0.000,569140.0,569140.0,3314,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475397946,1073418.00
10/02/2016 04:45,2,0.000,ALERT,213.29,302.07,59.981,1475397903,"201051344000685","219011344069620",0.00,12.70,0,300.27,303.88,0.0,0.0,0.000,571711.5,571711.5,3308,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475397947,1073419.00
10/02/2016 04:45,2,0.000,ALERT,213.29,301.77,59.975,1475397903,"201051344000917","219011344069620",0.00,13.70,0,298.77,302.98,0.0,0.0,0.000,568630.2,568630.2,3301,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475397949,1073420.00
10/02/2016 04:45,2,0.000,ALERT,213.29,302.68,59.981,1475397903,"201051344001145","219011344069620",0.00,12.30,0,300.87,304.48,0.0,0.0,0.000,573868.8,573868.8,3307,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475397951,1073421.00
10/02/2016 04:45,2,0.000,ALERT,213.06,301.47,59.944,1475397903,"201051344000651","219011344069620",0.00,11.70,0,299.97,303.28,0.0,0.0,0.000,567075.1,567075.1,3297,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475397953,1073422.00
10/02/2016 04:45,2,0.000,ALERT,211.93,301.17,59.975,1475397903,"274151322000088","219011344069620",0.00,13.30,0,300.27,302.98,0.0,0.0,0.000,791592.8,791592.8,3280,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475397955,1073423.00
10/02/2016 04:45,2,0.000,ALERT,213.06,300.87,59.975,1475397903,"274151322000068","219011344069620",0.00,13.30,0,299.67,302.37,0.0,0.0,0.000,684511.5,684511.5,3353,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475397956,1073424.00
10/02/2016 04:45,2,0.000,ALERT,212.61,302.07,59.975,1475397903,"201051344001135","219011344069620",0.00,12.30,0,300.57,304.48,0.0,0.0,0.000,563227.8,563227.8,3292,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475397958,1073425.00
10/02/2016 04:45,2,0.000,ALERT,213.29,305.38,59.970,1475397903,"201051344000594","219011344069620",0.00,12.30,0,301.77,306.58,0.0,0.0,0.000,574337.6,574337.6,3302,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475397960,1073426.00
10/02/2016 04:45,2,0.000,ALERT,213.29,302.07,59.970,1475397903,"201051344001203","219011344069620",0.00,12.30,0,299.97,305.38,0.0,0.0,0.000,571455.6,571455.6,3302,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475397962,1073427.00
10/02/2016 04:45,2,0.000,ALERT,212.38,302.37,59.970,1475397903,"274151322000054","219011344069620",0.00,13.30,0,300.27,303.58,0.0,0.0,0.000,807827.6,807827.6,3276,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475397964,1073428.00
10/02/2016 04:45,2,0.000,ALERT,213.96,304.78,59.965,1475397903,"201051344000867","219011344069620",0.00,13.30,0,301.47,306.58,0.0,0.0,0.000,561549.6,561549.6,3306,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475397965,1073429.00
10/02/2016 04:45,2,0.000,ALERT,213.06,302.37,59.981,1475397903,"201051344001093","219011344069620",0.00,13.30,0,300.27,303.58,0.0,0.0,0.000,567970.6,567970.6,3307,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475397967,1073430.00
10/02/2016 04:45,2,0.000,ALERT,213.29,304.78,59.965,1475397903,"201051344000900","219011344069620",0.00,12.70,0,301.77,305.98,0.0,0.0,0.000,578362.8,578362.8,3308,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475397969,1073431.00
10/02/2016 04:45,2,0.000,ALERT,213.74,304.18,59.965,1475397903,"201051344000648","219011344069620",0.00,12.00,0,301.17,306.28,0.0,0.0,0.000,566964.2,566964.2,3298,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475397971,1073432.00
10/02/2016 04:45,2,0.000,ALERT,213.51,304.78,59.970,1475397903,"201051344000569","219011344069620",0.00,13.00,0,302.68,306.88,0.0,0.0,0.000,578311.3,578311.3,3303,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475397973,1073433.00
10/02/2016 04:45,2,0.000,ALERT,213.74,305.08,59.965,1475397903,"201051344000983","219011344069620",0.00,13.00,0,302.07,306.58,0.0,0.0,0.000,570909.0,570909.0,3309,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475397974,1073434.00
10/02/2016 04:45,2,0.000,ALERT,213.51,304.48,59.970,1475397903,"201051344001158","219011344069620",0.00,12.30,0,301.17,305.68,0.0,0.0,0.000,562375.9,562375.9,3302,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475397976,1073435.00
10/02/2016 04:45,2,0.000,ALERT,214.19,305.38,59.928,1475397903,"201051344000576","219011344069620",0.00,12.70,0,302.07,306.28,0.0,0.0,0.000,569920.3,569920.3,3307,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475397978,1073436.00
10/02/2016 04:45,2,0.000,ALERT,212.61,300.87,59.970,1475397903,"274151322000087","219011344069620",0.00,13.30,0,299.37,302.68,0.0,0.0,0.000,779813.1,779813.1,3315,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475397980,1073437.00
10/02/2016 05:00,2,0.000,ALERT,214.41,305.38,59.991,1475398803,"201051344000645","219011344069620",0.00,13.30,0,302.37,306.58,0.0,0.0,0.000,569393.6,569393.6,3308,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475398805,1073438.00
10/02/2016 05:00,2,0.000,ALERT,212.61,301.47,59.986,1475398803,"274151322000085","219011344069620",0.00,13.00,0,299.37,302.98,0.0,0.0,0.000,807306.2,807306.2,3281,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475398807,1073439.00
10/02/2016 05:00,2,0.000,ALERT,214.41,305.08,59.986,1475398803,"201051344000633","219011344069620",0.00,12.30,0,300.87,306.28,0.0,0.0,0.000,561074.2,561074.2,3307,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475398809,1073440.00
10/02/2016 05:00,2,0.000,ALERT,213.74,305.38,59.986,1475398803,"201051344000469","219011344069620",0.00,12.30,0,302.07,306.28,0.0,0.0,0.000,563703.7,563703.7,3310,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475398811,1073441.00
10/02/2016 05:00,2,0.000,ALERT,212.61,301.77,59.986,1475398803,"201051344000646","219011344069620",0.00,12.30,0,299.67,303.28,0.0,0.0,0.000,564108.7,564108.7,3301,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475398812,1073442.00
10/02/2016 05:00,2,0.000,ALERT,212.38,302.07,59.986,1475398803,"274151322000052","219011344069620",0.00,13.00,0,299.07,303.58,0.0,0.0,0.000,830321.6,830321.6,3287,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475398814,1073443.00
10/02/2016 05:00,2,0.000,ALERT,213.06,302.37,60.023,1475398803,"201051344000585","219011344069620",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,574313.1,574313.1,3305,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475398816,1073444.00
10/02/2016 05:00,2,0.000,ALERT,213.06,302.68,59.981,1475398803,"201051344001230","219011344069620",0.00,12.70,0,300.57,304.18,0.0,0.0,0.000,566963.8,566963.8,3311,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475398818,1073445.00
10/02/2016 05:00,2,0.000,ALERT,213.29,302.68,59.944,1475398803,"201051344000582","219011344069620",0.00,12.30,0,301.17,304.48,0.0,0.0,0.000,559734.4,559734.4,3300,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475398820,1073446.00
10/02/2016 05:00,2,0.000,ALERT,212.61,302.07,60.028,1475398803,"201051344000955","219011344069620",0.00,12.70,0,300.27,303.88,0.0,0.0,0.000,573894.9,573894.9,3300,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475398821,1073447.00
10/02/2016 05:00,2,0.000,ALERT,212.61,301.17,60.007,1475398803,"274151322000094","219011344069620",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,683958.3,683958.3,3356,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475398823,1073448.00
10/02/2016 05:00,2,0.000,ALERT,213.74,305.98,59.996,1475398803,"201051344000579","219011344069620",0.00,13.00,0,303.58,307.18,0.0,0.0,0.000,578236.8,578236.8,3298,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475398825,1073449.00
10/02/2016 05:00,2,0.000,ALERT,212.83,302.68,59.991,1475398803,"201051344000890","219011344069620",0.00,12.70,0,300.57,304.78,0.0,0.0,0.000,571131.7,571131.7,3302,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475398827,1073450.00
10/02/2016 05:00,2,0.000,ALERT,213.06,302.07,60.007,1475398803,"201051344000438","219011344069620",0.00,12.30,0,300.27,304.18,0.0,0.0,0.000,572572.3,572572.3,3303,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475398829,1073451.00
10/02/2016 05:00,2,0.000,ALERT,213.29,301.77,60.002,1475398803,"201051344000417","219011344069620",0.00,12.30,0,299.97,303.28,0.0,0.0,0.000,563491.9,563491.9,3309,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475398831,1073452.00
10/02/2016 05:00,2,0.000,ALERT,212.61,302.37,60.012,1475398803,"274151322000083","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,822727.3,822727.3,3291,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475398832,1073453.00
10/02/2016 05:00,2,0.000,ALERT,212.83,301.77,59.996,1475398803,"274151322000076","219011344069620",0.00,13.00,0,299.37,303.58,0.0,0.0,0.000,878358.5,878358.5,3299,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475398834,1073454.00
10/02/2016 05:00,2,0.000,ALERT,213.74,305.98,60.002,1475398803,"201051344000868","219011344069620",0.00,12.70,0,302.98,307.48,0.0,0.0,0.000,562462.4,562462.4,3306,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475398836,1073455.00
10/02/2016 05:00,2,0.000,ALERT,212.38,302.68,60.002,1475398803,"274151322000095","219011344069620",0.00,12.30,0,300.27,304.18,0.0,0.0,0.000,869488.0,869488.0,3303,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475398838,1073456.00
10/02/2016 05:00,2,0.000,ALERT,213.51,305.38,60.007,1475398803,"201051344000988","219011344069620",0.00,13.00,0,300.27,306.28,0.0,0.0,0.000,540275.3,540275.3,3293,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475398840,1073457.00
10/02/2016 05:00,2,0.000,ALERT,212.83,301.47,60.002,1475398803,"201051344001025","219011344069620",0.00,12.00,0,299.97,304.18,0.0,0.0,0.000,572848.3,572848.3,3298,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475398842,1073458.00
10/02/2016 05:00,2,0.000,ALERT,213.74,305.68,60.002,1475398803,"201051344000458","219011344069620",0.00,13.70,0,302.98,307.48,0.0,0.0,0.000,569867.0,569867.0,3309,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475398843,1073459.00
10/02/2016 05:00,2,0.000,ALERT,214.41,305.38,60.007,1475398803,"201051344000853","219011344069620",0.00,12.70,0,302.68,306.88,0.0,0.0,0.000,569140.0,569140.0,3316,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475398845,1073460.00
10/02/2016 05:00,2,0.000,ALERT,213.29,302.37,60.002,1475398803,"201051344000685","219011344069620",0.00,12.70,0,300.27,303.58,0.0,0.0,0.000,571711.5,571711.5,3310,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475398847,1073461.00
10/02/2016 05:00,2,0.000,ALERT,213.06,301.77,60.002,1475398803,"201051344000917","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,568630.2,568630.2,3303,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475398849,1073462.00
10/02/2016 05:00,2,0.000,ALERT,213.29,302.37,60.007,1475398803,"201051344001145","219011344069620",0.00,12.70,0,300.57,304.18,0.0,0.0,0.000,573868.8,573868.8,3309,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475398850,1073463.00
10/02/2016 05:00,2,0.000,ALERT,213.06,301.47,59.996,1475398803,"201051344000651","219011344069620",0.00,11.70,0,299.97,303.28,0.0,0.0,0.000,567075.1,567075.1,3299,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475398852,1073464.00
10/02/2016 05:00,2,0.000,ALERT,211.93,301.47,59.996,1475398803,"274151322000088","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,791592.8,791592.8,3282,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475398854,1073465.00
10/02/2016 05:00,2,0.000,ALERT,213.06,300.87,59.991,1475398803,"274151322000068","219011344069620",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,684511.5,684511.5,3355,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475398856,1073466.00
10/02/2016 05:00,2,0.000,ALERT,212.83,302.37,59.981,1475398803,"201051344001135","219011344069620",0.00,12.70,0,300.27,304.18,0.0,0.0,0.000,563227.8,563227.8,3294,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475398858,1073467.00
