ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/02/2016 05:00,2,0.000,ALERT,213.51,306.28,59.986,1475398803,"201051344000594","219011344069620",0.00,12.30,0,302.68,307.18,0.0,0.0,0.000,574337.6,574337.6,3304,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475398860,1073468.00
10/02/2016 05:00,2,0.000,ALERT,213.06,302.07,60.012,1475398803,"201051344001203","219011344069620",0.00,12.30,0,300.27,305.38,0.0,0.0,0.000,571455.6,571455.6,3304,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475398862,1073469.00
10/02/2016 05:00,2,0.000,ALERT,212.38,301.77,59.965,1475398803,"274151322000054","219011344069620",0.00,13.70,0,299.37,303.88,0.0,0.0,0.000,807827.6,807827.6,3278,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475398863,1073470.00
10/02/2016 05:00,2,0.000,ALERT,213.96,305.38,59.986,1475398803,"201051344000867","219011344069620",0.00,13.30,0,302.37,307.18,0.0,0.0,0.000,561549.6,561549.6,3308,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475398865,1073471.00
10/02/2016 05:00,2,0.000,ALERT,213.06,302.37,59.981,1475398803,"201051344001093","219011344069620",0.00,13.30,0,299.97,303.28,0.0,0.0,0.000,567970.6,567970.6,3309,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475398867,1073472.00
10/02/2016 05:00,2,0.000,ALERT,213.74,305.68,60.007,1475398803,"201051344000900","219011344069620",0.00,12.70,0,302.37,306.58,0.0,0.0,0.000,578362.8,578362.8,3310,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475398869,1073473.00
10/02/2016 05:00,2,0.000,ALERT,214.19,304.78,59.981,1475398803,"201051344000648","219011344069620",0.00,12.00,0,302.07,306.88,0.0,0.0,0.000,566964.2,566964.2,3300,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475398870,1073474.00
10/02/2016 05:00,2,0.000,ALERT,213.96,306.28,59.981,1475398803,"201051344000569","219011344069620",0.00,12.70,0,303.58,307.48,0.0,0.0,0.000,578311.3,578311.3,3305,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475398872,1073475.00
10/02/2016 05:00,2,0.000,ALERT,213.74,305.68,59.959,1475398803,"201051344000983","219011344069620",0.00,13.00,0,302.98,307.18,0.0,0.0,0.000,570909.0,570909.0,3311,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475398874,1073476.00
10/02/2016 05:00,2,0.000,ALERT,213.96,305.38,60.018,1475398803,"201051344001158","219011344069620",0.00,12.30,0,302.07,306.28,0.0,0.0,0.000,562375.9,562375.9,3304,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475398876,1073477.00
10/02/2016 05:00,2,0.000,ALERT,214.19,305.98,59.975,1475398803,"201051344000576","219011344069620",0.00,12.70,0,302.98,306.88,0.0,0.0,0.000,569920.3,569920.3,3309,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475398878,1073478.00
10/02/2016 05:00,2,0.000,ALERT,212.61,301.17,59.933,1475398803,"274151322000087","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,779813.1,779813.1,3317,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475398880,1073479.00
10/02/2016 05:15,2,0.000,ALERT,213.74,304.48,59.981,1475399704,"201051344000645","219011344069620",0.00,13.30,0,303.28,306.58,0.0,0.0,0.000,569393.6,569393.6,3310,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475399706,1073480.00
10/02/2016 05:15,2,0.000,ALERT,212.16,301.17,59.975,1475399704,"274151322000085","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,807306.2,807306.2,3283,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475399708,1073481.00
10/02/2016 05:15,2,0.000,ALERT,213.96,303.88,60.002,1475399704,"201051344000633","219011344069620",0.00,12.30,0,301.47,306.58,0.0,0.0,0.000,561074.2,561074.2,3309,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475399709,1073482.00
10/02/2016 05:15,2,0.000,ALERT,213.51,304.18,59.975,1475399704,"201051344000469","219011344069620",0.00,12.30,0,302.37,306.58,0.0,0.0,0.000,563703.7,563703.7,3312,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475399711,1073483.00
10/02/2016 05:15,2,0.000,ALERT,212.61,301.77,59.981,1475399704,"201051344000646","219011344069620",0.00,12.30,0,299.67,303.28,0.0,0.0,0.000,564108.7,564108.7,3303,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475399713,1073484.00
10/02/2016 05:15,2,0.000,ALERT,211.93,301.47,59.981,1475399704,"274151322000052","219011344069620",0.00,13.30,0,299.07,303.88,0.0,0.0,0.000,830321.6,830321.6,3289,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475399715,1073485.00
10/02/2016 05:15,2,0.000,ALERT,213.06,302.07,59.981,1475399704,"201051344000585","219011344069620",0.00,13.00,0,299.97,303.58,0.0,0.0,0.000,574313.1,574313.1,3307,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475399717,1073486.00
10/02/2016 05:15,2,0.000,ALERT,212.83,302.07,59.975,1475399704,"201051344001230","219011344069620",0.00,12.70,0,300.57,304.18,0.0,0.0,0.000,566963.8,566963.8,3313,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475399719,1073487.00
10/02/2016 05:15,2,0.000,ALERT,213.29,302.37,59.965,1475399704,"201051344000582","219011344069620",0.00,12.30,0,300.87,304.48,0.0,0.0,0.000,559734.4,559734.4,3302,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475399721,1073488.00
10/02/2016 05:15,2,0.000,ALERT,212.38,301.77,59.986,1475399704,"201051344000955","219011344069620",0.00,12.70,0,300.27,303.88,0.0,0.0,0.000,573894.9,573894.9,3302,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475399723,1073489.00
10/02/2016 05:15,2,0.000,ALERT,212.38,300.87,60.012,1475399704,"274151322000094","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,683958.3,683958.3,3358,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475399725,1073490.00
10/02/2016 05:15,2,0.000,ALERT,213.06,304.78,59.970,1475399704,"201051344000579","219011344069620",0.00,13.00,0,303.88,307.78,0.0,0.0,0.000,578236.8,578236.8,3300,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475399726,1073491.00
10/02/2016 05:15,2,0.000,ALERT,212.61,302.37,59.954,1475399704,"201051344000890","219011344069620",0.00,13.00,0,300.27,304.48,0.0,0.0,0.000,571131.7,571131.7,3304,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475399728,1073492.00
10/02/2016 05:15,2,0.000,ALERT,213.06,301.77,59.981,1475399704,"201051344000438","219011344069620",0.00,12.30,0,300.27,304.18,0.0,0.0,0.000,572572.3,572572.3,3305,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475399730,1073493.00
10/02/2016 05:15,2,0.000,ALERT,213.06,301.17,59.981,1475399704,"201051344000417","219011344069620",0.00,12.70,0,299.67,302.98,0.0,0.0,0.000,563491.9,563491.9,3311,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475399732,1073494.00
10/02/2016 05:15,2,0.000,ALERT,212.16,301.77,59.981,1475399704,"274151322000083","219011344069620",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,822727.3,822727.3,3293,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475399734,1073495.00
10/02/2016 05:15,2,0.000,ALERT,212.83,301.47,59.965,1475399704,"274151322000076","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,878358.5,878358.5,3301,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475399735,1073496.00
10/02/2016 05:15,2,0.000,ALERT,213.29,305.08,59.981,1475399704,"201051344000868","219011344069620",0.00,12.70,0,304.18,307.78,0.0,0.0,0.000,562462.4,562462.4,3308,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475399737,1073497.00
10/02/2016 05:15,2,0.000,ALERT,212.38,302.68,59.949,1475399704,"274151322000095","219011344069620",0.00,12.30,0,300.27,304.48,0.0,0.0,0.000,869488.0,869488.0,3305,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475399739,1073498.00
10/02/2016 05:15,2,0.000,ALERT,213.29,304.48,59.975,1475399704,"201051344000988","219011344069620",0.00,13.00,0,300.87,306.58,0.0,0.0,0.000,540275.3,540275.3,3295,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475399741,1073499.00
10/02/2016 05:15,2,0.000,ALERT,212.83,301.17,59.970,1475399704,"201051344001025","219011344069620",0.00,12.30,0,299.67,304.18,0.0,0.0,0.000,572848.3,572848.3,3300,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475399743,1073500.00
10/02/2016 05:15,2,0.000,ALERT,213.29,304.78,59.970,1475399704,"201051344000458","219011344069620",0.00,13.70,0,303.28,307.48,0.0,0.0,0.000,569867.0,569867.0,3311,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475399744,1073501.00
10/02/2016 05:15,2,0.000,ALERT,213.96,304.48,59.970,1475399704,"201051344000853","219011344069620",0.00,12.70,0,303.58,307.18,0.0,0.0,0.000,569140.0,569140.0,3318,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475399746,1073502.00
10/02/2016 05:15,2,0.000,ALERT,213.29,302.07,59.959,1475399704,"201051344000685","219011344069620",0.00,13.00,0,300.27,303.88,0.0,0.0,0.000,571711.5,571711.5,3312,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475399748,1073503.00
10/02/2016 05:15,2,0.000,ALERT,213.06,301.17,59.965,1475399704,"201051344000917","219011344069620",0.00,13.70,0,299.07,303.28,0.0,0.0,0.000,568630.2,568630.2,3305,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475399750,1073504.00
10/02/2016 05:15,2,0.000,ALERT,213.06,302.07,59.965,1475399704,"201051344001145","219011344069620",0.00,12.70,0,300.87,304.48,0.0,0.0,0.000,573868.8,573868.8,3311,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475399752,1073505.00
10/02/2016 05:15,2,0.000,ALERT,213.06,301.17,59.965,1475399704,"201051344000651","219011344069620",0.00,12.00,0,299.97,303.58,0.0,0.0,0.000,567075.1,567075.1,3301,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475399753,1073506.00
10/02/2016 05:15,2,0.000,ALERT,211.48,301.17,59.970,1475399704,"274151322000088","219011344069620",0.00,13.70,0,299.07,303.28,0.0,0.0,0.000,791592.8,791592.8,3284,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475399755,1073507.00
10/02/2016 05:15,2,0.000,ALERT,212.61,300.87,59.981,1475399704,"274151322000068","219011344069620",0.00,14.00,0,298.77,302.37,0.0,0.0,0.000,684511.5,684511.5,3357,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475399757,1073508.00
10/02/2016 05:15,2,0.000,ALERT,212.38,301.47,59.959,1475399704,"201051344001135","219011344069620",0.00,12.70,0,300.57,304.48,0.0,0.0,0.000,563227.8,563227.8,3296,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475399759,1073509.00
10/02/2016 05:15,2,0.000,ALERT,213.06,304.78,60.012,1475399704,"201051344000594","219011344069620",0.00,12.70,0,303.28,307.78,0.0,0.0,0.000,574337.6,574337.6,3306,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475399760,1073510.00
10/02/2016 05:15,2,0.000,ALERT,213.06,301.77,59.965,1475399704,"201051344001203","219011344069620",0.00,12.70,0,300.27,305.38,0.0,0.0,0.000,571455.6,571455.6,3306,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475399762,1073511.00
10/02/2016 05:15,2,0.000,ALERT,212.16,301.47,59.965,1475399704,"274151322000054","219011344069620",0.00,13.70,0,299.37,303.58,0.0,0.0,0.000,807827.6,807827.6,3280,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475399764,1073512.00
10/02/2016 05:15,2,0.000,ALERT,213.51,304.18,59.959,1475399704,"201051344000867","219011344069620",0.00,13.30,0,303.28,307.48,0.0,0.0,0.000,561549.6,561549.6,3310,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475399766,1073513.00
10/02/2016 05:15,2,0.000,ALERT,212.83,301.77,59.965,1475399704,"201051344001093","219011344069620",0.00,13.30,0,300.27,303.58,0.0,0.0,0.000,567970.6,567970.6,3311,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475399768,1073514.00
10/02/2016 05:15,2,0.000,ALERT,213.06,304.18,59.959,1475399704,"201051344000900","219011344069620",0.00,12.70,0,302.98,306.88,0.0,0.0,0.000,578362.8,578362.8,3312,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475399770,1073515.00
10/02/2016 05:15,2,0.000,ALERT,213.51,303.88,59.965,1475399704,"201051344000648","219011344069620",0.00,12.30,0,302.98,307.18,0.0,0.0,0.000,566964.2,566964.2,3302,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475399772,1073516.00
10/02/2016 05:15,2,0.000,ALERT,213.29,304.78,59.965,1475399704,"201051344000569","219011344069620",0.00,13.00,0,304.18,308.09,0.0,0.0,0.000,578311.3,578311.3,3307,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475399773,1073517.00
10/02/2016 05:15,2,0.000,ALERT,213.51,304.48,59.965,1475399704,"201051344000983","219011344069620",0.00,13.00,0,303.58,307.48,0.0,0.0,0.000,570909.0,570909.0,3313,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475399775,1073518.00
10/02/2016 05:15,2,0.000,ALERT,213.29,304.18,59.965,1475399704,"201051344001158","219011344069620",0.00,12.30,0,302.68,306.58,0.0,0.0,0.000,562375.9,562375.9,3306,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475399777,1073519.00
10/02/2016 05:15,2,0.000,ALERT,213.74,304.78,59.975,1475399704,"201051344000576","219011344069620",0.00,12.70,0,303.58,307.48,0.0,0.0,0.000,569920.3,569920.3,3311,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475399779,1073520.00
10/02/2016 05:15,2,0.000,ALERT,212.38,300.27,59.970,1475399704,"274151322000087","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,779813.1,779813.1,3319,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475399781,1073521.00
10/02/2016 05:30,2,0.000,ALERT,213.96,304.48,59.970,1475400604,"201051344000645","219011344069620",0.00,13.30,0,302.68,306.28,0.0,0.0,0.000,569393.6,569393.6,3312,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475400606,1073522.00
10/02/2016 05:30,2,0.000,ALERT,212.38,301.17,59.970,1475400604,"274151322000085","219011344069620",0.00,13.30,0,299.97,302.98,0.0,0.0,0.000,807306.2,807306.2,3285,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475400608,1073523.00
10/02/2016 05:30,2,0.000,ALERT,213.96,303.88,59.954,1475400604,"201051344000633","219011344069620",0.00,12.70,0,300.87,305.68,0.0,0.0,0.000,561074.2,561074.2,3311,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475400609,1073524.00
10/02/2016 05:30,2,0.000,ALERT,213.51,304.18,59.965,1475400604,"201051344000469","219011344069620",0.00,12.70,0,301.47,305.68,0.0,0.0,0.000,563703.7,563703.7,3314,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475400611,1073525.00
10/02/2016 05:30,2,0.000,ALERT,212.38,301.47,59.928,1475400604,"201051344000646","219011344069620",0.00,12.70,0,299.37,302.98,0.0,0.0,0.000,564108.7,564108.7,3305,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475400613,1073526.00
10/02/2016 05:30,2,0.000,ALERT,211.93,300.87,59.959,1475400604,"274151322000052","219011344069620",0.00,13.70,0,299.97,303.28,0.0,0.0,0.000,830321.6,830321.6,3291,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475400615,1073527.00
10/02/2016 05:30,2,0.000,ALERT,212.83,301.77,59.965,1475400604,"201051344000585","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,574313.1,574313.1,3309,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475400617,1073528.00
10/02/2016 05:30,2,0.000,ALERT,212.61,301.77,59.975,1475400604,"201051344001230","219011344069620",0.00,12.70,0,300.27,303.58,0.0,0.0,0.000,566963.8,566963.8,3315,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475400618,1073529.00
10/02/2016 05:30,2,0.000,ALERT,213.29,302.37,59.970,1475400604,"201051344000582","219011344069620",0.00,12.70,0,300.57,303.88,0.0,0.0,0.000,559734.4,559734.4,3304,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475400620,1073530.00
10/02/2016 05:30,2,0.000,ALERT,212.38,301.47,59.975,1475400604,"201051344000955","219011344069620",0.00,13.00,0,299.97,303.28,0.0,0.0,0.000,573894.9,573894.9,3304,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475400622,1073531.00
10/02/2016 05:30,2,0.000,ALERT,212.16,300.57,59.938,1475400604,"274151322000094","219011344069620",0.00,13.00,0,299.67,302.07,0.0,0.0,0.000,683958.3,683958.3,3360,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475400624,1073532.00
10/02/2016 05:30,2,0.000,ALERT,213.51,305.08,59.975,1475400604,"201051344000579","219011344069620",0.00,13.00,0,302.68,306.88,0.0,0.0,0.000,578236.8,578236.8,3302,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475400626,1073533.00
10/02/2016 05:30,2,0.000,ALERT,212.61,301.77,59.965,1475400604,"201051344000890","219011344069620",0.00,13.00,0,300.27,304.48,0.0,0.0,0.000,571131.7,571131.7,3306,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475400627,1073534.00
10/02/2016 05:30,2,0.000,ALERT,212.83,301.47,59.975,1475400604,"201051344000438","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,572572.3,572572.3,3307,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475400629,1073535.00
10/02/2016 05:30,2,0.000,ALERT,213.06,301.17,59.981,1475400604,"201051344000417","219011344069620",0.00,13.00,0,299.37,302.68,0.0,0.0,0.000,563491.9,563491.9,3313,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475400631,1073536.00
10/02/2016 05:30,2,0.000,ALERT,212.16,301.47,59.970,1475400604,"274151322000083","219011344069620",0.00,13.00,0,300.27,303.58,0.0,0.0,0.000,822727.3,822727.3,3295,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475400633,1073537.00
10/02/2016 05:30,2,0.000,ALERT,212.83,301.47,59.975,1475400604,"274151322000076","219011344069620",0.00,13.30,0,299.97,303.28,0.0,0.0,0.000,878358.5,878358.5,3303,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475400635,1073538.00
10/02/2016 05:30,2,0.000,ALERT,213.51,305.38,59.975,1475400604,"201051344000868","219011344069620",0.00,13.00,0,303.28,306.88,0.0,0.0,0.000,562462.4,562462.4,3310,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475400637,1073539.00
10/02/2016 05:30,2,0.000,ALERT,212.16,302.07,60.002,1475400604,"274151322000095","219011344069620",0.00,12.70,0,301.17,303.88,0.0,0.0,0.000,869488.0,869488.0,3307,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475400638,1073540.00
10/02/2016 05:30,2,0.000,ALERT,213.29,304.48,59.975,1475400604,"201051344000988","219011344069620",0.00,13.30,0,299.97,305.98,0.0,0.0,0.000,540275.3,540275.3,3297,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475400640,1073541.00
10/02/2016 05:30,2,0.000,ALERT,212.61,300.57,59.975,1475400604,"201051344001025","219011344069620",0.00,12.30,0,299.67,303.88,0.0,0.0,0.000,572848.3,572848.3,3302,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475400642,1073542.00
10/02/2016 05:30,2,0.000,ALERT,213.29,304.48,59.954,1475400604,"201051344000458","219011344069620",0.00,14.00,0,302.68,306.88,0.0,0.0,0.000,569867.0,569867.0,3313,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475400644,1073543.00
10/02/2016 05:30,2,0.000,ALERT,213.96,304.18,60.002,1475400604,"201051344000853","219011344069620",0.00,13.00,0,302.68,306.58,0.0,0.0,0.000,569140.0,569140.0,3320,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475400646,1073544.00
10/02/2016 05:30,2,0.000,ALERT,213.06,301.47,59.970,1475400604,"201051344000685","219011344069620",0.00,13.00,0,299.97,303.58,0.0,0.0,0.000,571711.5,571711.5,3314,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475400647,1073545.00
10/02/2016 05:30,2,0.000,ALERT,212.83,300.57,59.975,1475400604,"201051344000917","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,568630.2,568630.2,3307,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475400649,1073546.00
10/02/2016 05:30,2,0.000,ALERT,213.06,301.77,59.965,1475400604,"201051344001145","219011344069620",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,573868.8,573868.8,3313,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475400651,1073547.00
10/02/2016 05:30,2,0.000,ALERT,212.83,300.57,59.975,1475400604,"201051344000651","219011344069620",0.00,12.30,0,299.37,302.68,0.0,0.0,0.000,567075.1,567075.1,3303,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475400653,1073548.00
10/02/2016 05:30,2,0.000,ALERT,211.70,301.47,59.970,1475400604,"274151322000088","219011344069620",0.00,14.00,0,299.67,302.68,0.0,0.0,0.000,791592.8,791592.8,3286,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475400654,1073549.00
10/02/2016 05:30,2,0.000,ALERT,212.83,300.27,59.975,1475400604,"274151322000068","219011344069620",0.00,14.00,0,299.37,302.07,0.0,0.0,0.000,684511.5,684511.5,3359,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475400656,1073550.00
10/02/2016 05:30,2,0.000,ALERT,212.38,301.17,59.970,1475400604,"201051344001135","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,563227.8,563227.8,3298,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475400658,1073551.00
10/02/2016 05:30,2,0.000,ALERT,213.29,305.08,59.970,1475400604,"201051344000594","219011344069620",0.00,13.00,0,302.07,306.58,0.0,0.0,0.000,574337.6,574337.6,3308,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475400660,1073552.00
10/02/2016 05:30,2,0.000,ALERT,212.83,300.87,59.959,1475400604,"201051344001203","219011344069620",0.00,13.00,0,299.67,304.78,0.0,0.0,0.000,571455.6,571455.6,3308,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475400662,1073553.00
10/02/2016 05:30,2,0.000,ALERT,212.16,301.17,59.949,1475400604,"274151322000054","219011344069620",0.00,14.00,0,299.97,303.28,0.0,0.0,0.000,807827.6,807827.6,3282,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475400663,1073554.00
10/02/2016 05:30,2,0.000,ALERT,213.74,304.48,59.970,1475400604,"201051344000867","219011344069620",0.00,13.70,0,301.77,306.58,0.0,0.0,0.000,561549.6,561549.6,3312,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475400665,1073555.00
10/02/2016 05:30,2,0.000,ALERT,212.83,301.47,59.938,1475400604,"201051344001093","219011344069620",0.00,13.70,0,299.67,302.98,0.0,0.0,0.000,567970.6,567970.6,3313,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475400667,1073556.00
10/02/2016 05:30,2,0.000,ALERT,213.51,304.48,59.965,1475400604,"201051344000900","219011344069620",0.00,13.00,0,302.07,305.98,0.0,0.0,0.000,578362.8,578362.8,3314,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475400669,1073557.00
10/02/2016 05:30,2,0.000,ALERT,213.74,304.18,59.944,1475400604,"201051344000648","219011344069620",0.00,12.70,0,302.07,306.28,0.0,0.0,0.000,566964.2,566964.2,3304,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475400670,1073558.00
10/02/2016 05:30,2,0.000,ALERT,213.51,305.08,59.981,1475400604,"201051344000569","219011344069620",0.00,13.30,0,303.28,306.88,0.0,0.0,0.000,578311.3,578311.3,3309,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475400672,1073559.00
10/02/2016 05:30,2,0.000,ALERT,213.51,304.78,59.949,1475400604,"201051344000983","219011344069620",0.00,13.30,0,302.98,306.58,0.0,0.0,0.000,570909.0,570909.0,3315,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475400674,1073560.00
10/02/2016 05:30,2,0.000,ALERT,213.74,304.48,59.981,1475400604,"201051344001158","219011344069620",0.00,12.70,0,301.77,305.68,0.0,0.0,0.000,562375.9,562375.9,3308,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475400676,1073561.00
10/02/2016 05:30,2,0.000,ALERT,213.96,305.08,59.981,1475400604,"201051344000576","219011344069620",0.00,13.00,0,302.68,306.28,0.0,0.0,0.000,569920.3,569920.3,3313,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475400678,1073562.00
10/02/2016 05:30,2,0.000,ALERT,212.38,300.87,59.975,1475400604,"274151322000087","219011344069620",0.00,14.00,0,299.37,302.37,0.0,0.0,0.000,779813.1,779813.1,3321,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475400679,1073563.00
10/02/2016 05:45,2,0.000,ALERT,213.74,303.88,60.007,1475401503,"201051344000645","219011344069620",0.00,13.70,0,302.37,305.98,0.0,0.0,0.000,569393.6,569393.6,3314,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475401505,1073564.00
10/02/2016 05:45,2,0.000,ALERT,212.16,301.17,59.975,1475401503,"274151322000085","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,807306.2,807306.2,3287,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475401507,1073565.00
10/02/2016 05:45,2,0.000,ALERT,213.74,303.88,59.986,1475401503,"201051344000633","219011344069620",0.00,13.00,0,300.57,305.38,0.0,0.0,0.000,561074.2,561074.2,3313,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475401508,1073566.00
10/02/2016 05:45,2,0.000,ALERT,213.29,303.88,59.981,1475401503,"201051344000469","219011344069620",0.00,12.70,0,301.47,305.68,0.0,0.0,0.000,563703.7,563703.7,3316,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475401510,1073567.00
10/02/2016 05:45,2,0.000,ALERT,212.16,301.47,59.975,1475401503,"201051344000646","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,564108.7,564108.7,3307,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475401512,1073568.00
10/02/2016 05:45,2,0.000,ALERT,211.93,301.47,59.975,1475401503,"274151322000052","219011344069620",0.00,13.70,0,298.77,303.28,0.0,0.0,0.000,830321.6,830321.6,3293,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475401514,1073569.00
10/02/2016 05:45,2,0.000,ALERT,212.61,301.77,59.975,1475401503,"201051344000585","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,574313.1,574313.1,3311,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475401516,1073570.00
10/02/2016 05:45,2,0.000,ALERT,212.16,301.77,59.975,1475401503,"201051344001230","219011344069620",0.00,13.00,0,299.97,303.28,0.0,0.0,0.000,566963.8,566963.8,3317,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475401517,1073571.00
10/02/2016 05:45,2,0.000,ALERT,212.83,302.37,59.970,1475401503,"201051344000582","219011344069620",0.00,12.70,0,300.27,303.58,0.0,0.0,0.000,559734.4,559734.4,3306,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475401519,1073572.00
10/02/2016 05:45,2,0.000,ALERT,211.93,301.47,59.970,1475401503,"201051344000955","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,573894.9,573894.9,3306,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475401521,1073573.00
10/02/2016 05:45,2,0.000,ALERT,212.38,300.57,59.965,1475401503,"274151322000094","219011344069620",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,683958.3,683958.3,3362,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475401523,1073574.00
10/02/2016 05:45,2,0.000,ALERT,213.51,304.78,59.959,1475401503,"201051344000579","219011344069620",0.00,13.30,0,302.98,306.58,0.0,0.0,0.000,578236.8,578236.8,3304,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475401524,1073575.00
10/02/2016 05:45,2,0.000,ALERT,212.16,302.07,59.970,1475401503,"201051344000890","219011344069620",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,571131.7,571131.7,3308,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475401526,1073576.00
10/02/2016 05:45,2,0.000,ALERT,212.61,301.77,60.018,1475401503,"201051344000438","219011344069620",0.00,12.70,0,299.67,303.28,0.0,0.0,0.000,572572.3,572572.3,3309,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475401528,1073577.00
10/02/2016 05:45,2,0.000,ALERT,212.61,300.87,59.938,1475401503,"201051344000417","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,563491.9,563491.9,3315,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475401530,1073578.00
10/02/2016 05:45,2,0.000,ALERT,212.16,301.17,59.959,1475401503,"274151322000083","219011344069620",0.00,13.30,0,299.07,303.28,0.0,0.0,0.000,822727.3,822727.3,3297,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475401532,1073579.00
10/02/2016 05:45,2,0.000,ALERT,212.83,300.87,59.959,1475401503,"274151322000076","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,878358.5,878358.5,3305,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475401533,1073580.00
10/02/2016 05:45,2,0.000,ALERT,213.29,305.08,59.965,1475401503,"201051344000868","219011344069620",0.00,13.30,0,303.28,306.88,0.0,0.0,0.000,562462.4,562462.4,3312,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475401535,1073581.00
10/02/2016 05:45,2,0.000,ALERT,211.93,302.37,59.965,1475401503,"274151322000095","219011344069620",0.00,13.00,0,299.67,303.58,0.0,0.0,0.000,869488.0,869488.0,3309,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475401537,1073582.00
10/02/2016 05:45,2,0.000,ALERT,213.29,304.18,59.949,1475401503,"201051344000988","219011344069620",0.00,13.70,0,300.27,305.98,0.0,0.0,0.000,540275.3,540275.3,3299,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475401539,1073583.00
10/02/2016 05:45,2,0.000,ALERT,212.38,300.87,59.991,1475401503,"201051344001025","219011344069620",0.00,12.30,0,298.47,303.58,0.0,0.0,0.000,572848.3,572848.3,3304,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475401541,1073584.00
10/02/2016 05:45,2,0.000,ALERT,213.29,304.48,59.933,1475401503,"201051344000458","219011344069620",0.00,14.30,0,302.68,306.88,0.0,0.0,0.000,569867.0,569867.0,3315,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475401543,1073585.00
10/02/2016 05:45,2,0.000,ALERT,213.96,304.18,59.949,1475401503,"201051344000853","219011344069620",0.00,13.30,0,302.37,306.28,0.0,0.0,0.000,569140.0,569140.0,3322,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475401545,1073586.00
10/02/2016 05:45,2,0.000,ALERT,212.83,301.77,59.922,1475401503,"201051344000685","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,571711.5,571711.5,3316,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475401546,1073587.00
10/02/2016 05:45,2,0.000,ALERT,212.61,301.17,59.954,1475401503,"201051344000917","219011344069620",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,568630.2,568630.2,3309,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475401548,1073588.00
10/02/2016 05:45,2,0.000,ALERT,212.83,301.77,59.986,1475401503,"201051344001145","219011344069620",0.00,13.00,0,299.97,303.58,0.0,0.0,0.000,573868.8,573868.8,3315,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475401550,1073589.00
10/02/2016 05:45,2,0.000,ALERT,212.61,301.17,59.954,1475401503,"201051344000651","219011344069620",0.00,12.30,0,299.07,302.37,0.0,0.0,0.000,567075.1,567075.1,3305,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475401552,1073590.00
10/02/2016 05:45,2,0.000,ALERT,211.93,301.47,59.954,1475401503,"274151322000088","219011344069620",0.00,14.00,0,298.77,302.37,0.0,0.0,0.000,791592.8,791592.8,3288,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475401554,1073591.00
10/02/2016 05:45,2,0.000,ALERT,212.16,301.47,59.959,1475401503,"201051344001135","219011344069620",0.00,13.00,0,299.67,303.28,0.0,0.0,0.000,563227.8,563227.8,3300,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475401557,1073592.00
10/02/2016 05:45,2,0.000,ALERT,213.06,305.08,59.949,1475401503,"201051344000594","219011344069620",0.00,13.00,0,302.68,306.58,0.0,0.0,0.000,574337.6,574337.6,3310,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475401559,1073593.00
10/02/2016 05:45,2,0.000,ALERT,212.61,301.17,59.975,1475401503,"201051344001203","219011344069620",0.00,13.00,0,299.37,304.78,0.0,0.0,0.000,571455.6,571455.6,3310,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475401560,1073594.00
10/02/2016 05:45,2,0.000,ALERT,211.93,300.87,59.944,1475401503,"274151322000054","219011344069620",0.00,14.30,0,298.77,303.28,0.0,0.0,0.000,807827.6,807827.6,3284,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475401562,1073595.00
10/02/2016 05:45,2,0.000,ALERT,213.74,304.18,59.954,1475401503,"201051344000867","219011344069620",0.00,14.00,0,302.37,306.28,0.0,0.0,0.000,561549.6,561549.6,3314,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475401564,1073596.00
10/02/2016 05:45,2,0.000,ALERT,212.61,301.77,59.954,1475401503,"201051344001093","219011344069620",0.00,14.00,0,299.37,302.98,0.0,0.0,0.000,567970.6,567970.6,3315,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475401566,1073597.00
10/02/2016 05:45,2,0.000,ALERT,213.29,304.48,59.954,1475401503,"201051344000900","219011344069620",0.00,13.30,0,302.37,305.98,0.0,0.0,0.000,578362.8,578362.8,3316,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475401568,1073598.00
10/02/2016 05:45,2,0.000,ALERT,213.74,303.58,59.949,1475401503,"201051344000648","219011344069620",0.00,13.00,0,302.07,306.28,0.0,0.0,0.000,566964.2,566964.2,3306,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475401569,1073599.00
10/02/2016 05:45,2,0.000,ALERT,213.51,305.08,59.959,1475401503,"201051344000569","219011344069620",0.00,13.30,0,303.28,307.18,0.0,0.0,0.000,578311.3,578311.3,3311,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475401571,1073600.00
10/02/2016 05:45,2,0.000,ALERT,213.29,304.18,59.965,1475401503,"201051344000983","219011344069620",0.00,13.70,0,302.98,306.58,0.0,0.0,0.000,570909.0,570909.0,3317,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475401573,1073601.00
10/02/2016 05:45,2,0.000,ALERT,213.29,303.88,59.954,1475401503,"201051344001158","219011344069620",0.00,12.70,0,302.37,305.98,0.0,0.0,0.000,562375.9,562375.9,3310,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475401575,1073602.00
10/02/2016 05:45,2,0.000,ALERT,213.74,304.78,59.954,1475401503,"201051344000576","219011344069620",0.00,13.30,0,302.68,306.28,0.0,0.0,0.000,569920.3,569920.3,3315,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475401577,1073603.00
10/02/2016 05:45,2,0.000,ALERT,212.38,300.27,59.949,1475401503,"274151322000087","219011344069620",0.00,14.00,0,298.47,302.07,0.0,0.0,0.000,779813.1,779813.1,3323,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475401578,1073604.00
10/02/2016 05:45,2,0.000,ALERT,212.83,300.27,59.954,1475401503,"274151322000068","219011344069620",0.00,14.30,0,298.17,301.77,0.0,0.0,0.000,684511.5,684511.5,3361,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475401580,1073605.00
10/02/2016 06:00,2,0.000,ALERT,213.74,303.88,60.007,1475402403,"201051344000645","219011344069620",0.00,14.00,0,302.07,305.68,0.0,0.0,0.000,569393.6,569393.6,3316,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475402405,1073606.00
10/02/2016 06:00,2,0.000,ALERT,211.93,301.17,59.991,1475402403,"274151322000085","219011344069620",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,807306.2,807306.2,3289,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475402407,1073607.00
10/02/2016 06:00,2,0.000,ALERT,213.74,303.58,60.007,1475402403,"201051344000633","219011344069620",0.00,13.00,0,300.27,305.38,0.0,0.0,0.000,561074.2,561074.2,3315,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475402408,1073608.00
10/02/2016 06:00,2,0.000,ALERT,213.06,303.88,60.007,1475402403,"201051344000469","219011344069620",0.00,13.00,0,301.17,305.38,0.0,0.0,0.000,563703.7,563703.7,3318,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475402410,1073609.00
10/02/2016 06:00,2,0.000,ALERT,212.16,301.47,60.012,1475402403,"201051344000646","219011344069620",0.00,13.00,0,298.77,302.98,0.0,0.0,0.000,564108.7,564108.7,3309,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475402412,1073610.00
10/02/2016 06:00,2,0.000,ALERT,211.70,301.77,60.023,1475402403,"274151322000052","219011344069620",0.00,13.70,0,298.47,302.98,0.0,0.0,0.000,830321.6,830321.6,3295,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475402414,1073611.00
10/02/2016 06:00,2,0.000,ALERT,212.61,302.07,60.023,1475402403,"201051344000585","219011344069620",0.00,13.30,0,299.07,303.28,0.0,0.0,0.000,574313.1,574313.1,3313,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475402415,1073612.00
