ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/02/2016 06:00,2,0.000,ALERT,212.16,302.07,60.012,1475402403,"201051344001230","219011344069620",0.00,13.30,0,299.67,303.28,0.0,0.0,0.000,566963.8,566963.8,3319,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475402417,1073613.00
10/02/2016 06:00,2,0.000,ALERT,212.83,302.37,60.007,1475402403,"201051344000582","219011344069620",0.00,13.00,0,300.57,303.58,0.0,0.0,0.000,559734.4,559734.4,3308,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475402419,1073614.00
10/02/2016 06:00,2,0.000,ALERT,212.16,301.77,60.023,1475402403,"201051344000955","219011344069620",0.00,13.30,0,299.67,302.98,0.0,0.0,0.000,573894.9,573894.9,3308,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475402421,1073615.00
10/02/2016 06:00,2,0.000,ALERT,211.93,299.97,60.002,1475402403,"274151322000094","219011344069620",0.00,13.30,0,298.17,301.77,0.0,0.0,0.000,683958.3,683958.3,3364,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475402423,1073616.00
10/02/2016 06:00,2,0.000,ALERT,213.06,304.48,60.007,1475402403,"201051344000579","219011344069620",0.00,13.70,0,302.98,306.58,0.0,0.0,0.000,578236.8,578236.8,3306,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475402424,1073617.00
10/02/2016 06:00,2,0.000,ALERT,212.16,302.07,60.007,1475402403,"201051344000890","219011344069620",0.00,13.30,0,300.27,304.18,0.0,0.0,0.000,571131.7,571131.7,3310,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475402426,1073618.00
10/02/2016 06:00,2,0.000,ALERT,212.38,301.77,60.018,1475402403,"201051344000438","219011344069620",0.00,12.70,0,299.67,303.28,0.0,0.0,0.000,572572.3,572572.3,3311,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475402428,1073619.00
10/02/2016 06:00,2,0.000,ALERT,212.61,301.17,60.018,1475402403,"201051344000417","219011344069620",0.00,13.30,0,299.07,302.37,0.0,0.0,0.000,563491.9,563491.9,3317,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475402430,1073620.00
10/02/2016 06:00,2,0.000,ALERT,211.93,301.47,59.996,1475402403,"274151322000083","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,822727.3,822727.3,3299,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475402432,1073621.00
10/02/2016 06:00,2,0.000,ALERT,212.38,301.17,60.007,1475402403,"274151322000076","219011344069620",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,878358.5,878358.5,3307,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475402433,1073622.00
10/02/2016 06:00,2,0.000,ALERT,213.29,304.78,60.012,1475402403,"201051344000868","219011344069620",0.00,13.30,0,302.98,306.58,0.0,0.0,0.000,562462.4,562462.4,3314,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475402435,1073623.00
10/02/2016 06:00,2,0.000,ALERT,211.93,301.77,60.002,1475402403,"274151322000095","219011344069620",0.00,13.00,0,299.37,303.58,0.0,0.0,0.000,869488.0,869488.0,3311,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475402437,1073624.00
10/02/2016 06:00,2,0.000,ALERT,212.83,303.58,60.044,1475402403,"201051344000988","219011344069620",0.00,13.70,0,299.97,305.68,0.0,0.0,0.000,540275.3,540275.3,3301,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475402439,1073625.00
10/02/2016 06:00,2,0.000,ALERT,212.16,300.87,60.012,1475402403,"201051344001025","219011344069620",0.00,12.70,0,299.07,303.58,0.0,0.0,0.000,572848.3,572848.3,3306,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475402441,1073626.00
10/02/2016 06:00,2,0.000,ALERT,213.06,304.18,60.007,1475402403,"201051344000458","219011344069620",0.00,14.30,0,302.37,306.58,0.0,0.0,0.000,569867.0,569867.0,3317,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475402443,1073627.00
10/02/2016 06:00,2,0.000,ALERT,213.74,303.88,60.007,1475402403,"201051344000853","219011344069620",0.00,13.30,0,302.37,306.28,0.0,0.0,0.000,569140.0,569140.0,3324,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475402444,1073628.00
10/02/2016 06:00,2,0.000,ALERT,212.83,302.07,60.002,1475402403,"201051344000685","219011344069620",0.00,13.30,0,299.97,303.28,0.0,0.0,0.000,571711.5,571711.5,3318,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475402446,1073629.00
10/02/2016 06:00,2,0.000,ALERT,212.38,301.17,59.986,1475402403,"201051344000917","219011344069620",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,568630.2,568630.2,3311,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475402448,1073630.00
10/02/2016 06:00,2,0.000,ALERT,212.61,301.77,59.970,1475402403,"201051344001145","219011344069620",0.00,13.00,0,300.27,303.58,0.0,0.0,0.000,573868.8,573868.8,3317,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475402450,1073631.00
10/02/2016 06:00,2,0.000,ALERT,212.61,300.87,59.986,1475402403,"201051344000651","219011344069620",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,567075.1,567075.1,3307,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475402451,1073632.00
10/02/2016 06:00,2,0.000,ALERT,211.25,300.87,60.012,1475402403,"274151322000088","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,791592.8,791592.8,3290,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475402453,1073633.00
10/02/2016 06:00,2,0.000,ALERT,212.16,299.37,60.002,1475402403,"274151322000068","219011344069620",0.00,14.30,0,297.87,301.47,0.0,0.0,0.000,684511.5,684511.5,3363,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475402455,1073634.00
10/02/2016 06:00,2,0.000,ALERT,211.93,301.47,60.018,1475402403,"201051344001135","219011344069620",0.00,13.00,0,299.97,303.58,0.0,0.0,0.000,563227.8,563227.8,3302,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475402457,1073635.00
10/02/2016 06:00,2,0.000,ALERT,212.83,304.48,60.007,1475402403,"201051344000594","219011344069620",0.00,13.00,0,302.07,306.28,0.0,0.0,0.000,574337.6,574337.6,3312,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475402459,1073636.00
10/02/2016 06:00,2,0.000,ALERT,212.38,301.47,60.012,1475402403,"201051344001203","219011344069620",0.00,13.30,0,299.67,304.78,0.0,0.0,0.000,571455.6,571455.6,3312,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475402460,1073637.00
10/02/2016 06:00,2,0.000,ALERT,211.48,300.27,60.002,1475402403,"274151322000054","219011344069620",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,807827.6,807827.6,3286,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475402462,1073638.00
10/02/2016 06:00,2,0.000,ALERT,213.06,303.28,60.002,1475402403,"201051344000867","219011344069620",0.00,14.00,0,302.07,305.98,0.0,0.0,0.000,561549.6,561549.6,3316,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475402464,1073639.00
10/02/2016 06:00,2,0.000,ALERT,212.16,301.17,60.007,1475402403,"201051344001093","219011344069620",0.00,14.00,0,299.67,302.98,0.0,0.0,0.000,567970.6,567970.6,3317,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475402466,1073640.00
10/02/2016 06:00,2,0.000,ALERT,212.83,303.88,60.007,1475402403,"201051344000900","219011344069620",0.00,13.30,0,302.07,305.68,0.0,0.0,0.000,578362.8,578362.8,3318,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475402467,1073641.00
10/02/2016 06:00,2,0.000,ALERT,213.29,303.28,60.007,1475402403,"201051344000648","219011344069620",0.00,13.00,0,301.77,305.68,0.0,0.0,0.000,566964.2,566964.2,3308,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475402469,1073642.00
10/02/2016 06:00,2,0.000,ALERT,213.06,304.48,60.007,1475402403,"201051344000569","219011344069620",0.00,13.70,0,302.98,306.58,0.0,0.0,0.000,578311.3,578311.3,3313,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475402471,1073643.00
10/02/2016 06:00,2,0.000,ALERT,213.06,303.88,60.007,1475402403,"201051344000983","219011344069620",0.00,13.70,0,302.68,306.28,0.0,0.0,0.000,570909.0,570909.0,3319,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475402473,1073644.00
10/02/2016 06:00,2,0.000,ALERT,213.06,303.58,60.023,1475402403,"201051344001158","219011344069620",0.00,13.00,0,301.47,305.68,0.0,0.0,0.000,562375.9,562375.9,3312,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475402475,1073645.00
10/02/2016 06:00,2,0.000,ALERT,213.51,304.48,60.002,1475402403,"201051344000576","219011344069620",0.00,13.30,0,302.37,306.28,0.0,0.0,0.000,569920.3,569920.3,3317,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475402477,1073646.00
10/02/2016 06:00,2,0.000,ALERT,211.70,299.97,60.002,1475402403,"274151322000087","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,779813.1,779813.1,3325,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475402479,1073647.00
10/02/2016 06:15,2,0.000,ALERT,213.74,303.88,59.922,1475403304,"201051344000645","219011344069620",0.00,14.00,0,301.77,305.68,0.0,0.0,0.000,569393.6,569393.6,3318,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475403306,1073648.00
10/02/2016 06:15,2,0.000,ALERT,211.93,300.57,59.975,1475403304,"274151322000085","219011344069620",0.00,14.00,0,299.37,302.37,0.0,0.0,0.000,807306.2,807306.2,3291,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475403307,1073649.00
10/02/2016 06:15,2,0.000,ALERT,213.74,303.88,59.996,1475403304,"201051344000633","219011344069620",0.00,13.00,0,300.27,305.38,0.0,0.0,0.000,561074.2,561074.2,3317,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475403309,1073650.00
10/02/2016 06:15,2,0.000,ALERT,213.29,303.88,59.965,1475403304,"201051344000469","219011344069620",0.00,12.70,0,301.17,305.38,0.0,0.0,0.000,563703.7,563703.7,3320,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475403311,1073651.00
10/02/2016 06:15,2,0.000,ALERT,211.93,300.87,59.970,1475403304,"201051344000646","219011344069620",0.00,13.00,0,298.17,302.98,0.0,0.0,0.000,564108.7,564108.7,3311,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475403313,1073652.00
10/02/2016 06:15,2,0.000,ALERT,211.48,301.47,59.954,1475403304,"274151322000052","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,830321.6,830321.6,3297,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475403315,1073653.00
10/02/2016 06:15,2,0.000,ALERT,212.61,301.47,59.986,1475403304,"201051344000585","219011344069620",0.00,13.30,0,298.47,303.58,0.0,0.0,0.000,574313.1,574313.1,3315,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475403316,1073654.00
10/02/2016 06:15,2,0.000,ALERT,212.38,301.47,59.959,1475403304,"201051344001230","219011344069620",0.00,13.00,0,299.07,303.28,0.0,0.0,0.000,566963.8,566963.8,3321,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475403318,1073655.00
10/02/2016 06:15,2,0.000,ALERT,212.83,301.77,59.970,1475403304,"201051344000582","219011344069620",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,559734.4,559734.4,3310,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475403320,1073656.00
10/02/2016 06:15,2,0.000,ALERT,211.93,300.87,59.965,1475403304,"201051344000955","219011344069620",0.00,13.30,0,298.77,303.28,0.0,0.0,0.000,573894.9,573894.9,3310,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475403322,1073657.00
10/02/2016 06:15,2,0.000,ALERT,211.93,300.27,59.970,1475403304,"274151322000094","219011344069620",0.00,13.30,0,299.07,301.77,0.0,0.0,0.000,683958.3,683958.3,3366,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475403324,1073658.00
10/02/2016 06:15,2,0.000,ALERT,213.29,304.48,59.965,1475403304,"201051344000579","219011344069620",0.00,13.70,0,302.68,306.58,0.0,0.0,0.000,578236.8,578236.8,3308,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475403326,1073659.00
10/02/2016 06:15,2,0.000,ALERT,212.16,301.77,59.970,1475403304,"201051344000890","219011344069620",0.00,13.30,0,299.67,304.48,0.0,0.0,0.000,571131.7,571131.7,3312,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475403327,1073660.00
10/02/2016 06:15,2,0.000,ALERT,212.61,301.17,59.975,1475403304,"201051344000438","219011344069620",0.00,13.00,0,299.37,303.58,0.0,0.0,0.000,572572.3,572572.3,3313,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475403329,1073661.00
10/02/2016 06:15,2,0.000,ALERT,212.61,300.57,59.954,1475403304,"201051344000417","219011344069620",0.00,13.30,0,298.47,302.68,0.0,0.0,0.000,563491.9,563491.9,3319,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475403331,1073662.00
10/02/2016 06:15,2,0.000,ALERT,211.93,301.47,59.928,1475403304,"274151322000083","219011344069620",0.00,13.70,0,299.67,302.98,0.0,0.0,0.000,822727.3,822727.3,3301,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475403333,1073663.00
10/02/2016 06:15,2,0.000,ALERT,212.38,301.17,59.959,1475403304,"274151322000076","219011344069620",0.00,13.70,0,299.37,302.68,0.0,0.0,0.000,878358.5,878358.5,3309,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475403335,1073664.00
10/02/2016 06:15,2,0.000,ALERT,213.06,304.48,59.965,1475403304,"201051344000868","219011344069620",0.00,13.30,0,302.68,306.58,0.0,0.0,0.000,562462.4,562462.4,3316,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475403336,1073665.00
10/02/2016 06:15,2,0.000,ALERT,211.93,301.77,59.959,1475403304,"274151322000095","219011344069620",0.00,13.30,0,300.27,303.28,0.0,0.0,0.000,869488.0,869488.0,3313,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475403338,1073666.00
10/02/2016 06:15,2,0.000,ALERT,212.83,303.88,59.965,1475403304,"201051344000988","219011344069620",0.00,13.70,0,299.67,305.68,0.0,0.0,0.000,540275.3,540275.3,3303,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475403340,1073667.00
10/02/2016 06:15,2,0.000,ALERT,212.16,300.27,59.986,1475403304,"201051344001025","219011344069620",0.00,12.70,0,298.47,303.88,0.0,0.0,0.000,572848.3,572848.3,3308,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475403342,1073668.00
10/02/2016 06:15,2,0.000,ALERT,213.06,304.18,59.949,1475403304,"201051344000458","219011344069620",0.00,14.30,0,302.07,306.58,0.0,0.0,0.000,569867.0,569867.0,3319,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475403344,1073669.00
10/02/2016 06:15,2,0.000,ALERT,213.74,303.88,59.986,1475403304,"201051344000853","219011344069620",0.00,13.30,0,302.07,305.98,0.0,0.0,0.000,569140.0,569140.0,3326,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475403345,1073670.00
10/02/2016 06:15,2,0.000,ALERT,212.61,301.17,60.012,1475403304,"201051344000685","219011344069620",0.00,13.30,0,298.77,303.58,0.0,0.0,0.000,571711.5,571711.5,3320,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475403347,1073671.00
10/02/2016 06:15,2,0.000,ALERT,212.38,300.57,59.986,1475403304,"201051344000917","219011344069620",0.00,14.30,0,297.57,302.68,0.0,0.0,0.000,568630.2,568630.2,3313,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475403349,1073672.00
10/02/2016 06:15,2,0.000,ALERT,212.61,301.47,59.965,1475403304,"201051344001145","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,573868.8,573868.8,3319,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475403351,1073673.00
10/02/2016 06:15,2,0.000,ALERT,212.61,300.57,59.954,1475403304,"201051344000651","219011344069620",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,567075.1,567075.1,3309,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475403353,1073674.00
10/02/2016 06:15,2,0.000,ALERT,211.48,300.57,59.986,1475403304,"274151322000088","219011344069620",0.00,14.30,0,299.07,302.37,0.0,0.0,0.000,791592.8,791592.8,3292,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475403354,1073675.00
10/02/2016 06:15,2,0.000,ALERT,212.38,299.67,59.986,1475403304,"274151322000068","219011344069620",0.00,14.30,0,298.77,301.77,0.0,0.0,0.000,684511.5,684511.5,3365,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475403356,1073676.00
10/02/2016 06:15,2,0.000,ALERT,211.93,301.17,59.986,1475403304,"201051344001135","219011344069620",0.00,13.00,0,299.07,303.28,0.0,0.0,0.000,563227.8,563227.8,3304,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475403358,1073677.00
10/02/2016 06:15,2,0.000,ALERT,212.61,304.48,60.023,1475403304,"201051344000594","219011344069620",0.00,13.30,0,301.47,306.28,0.0,0.0,0.000,574337.6,574337.6,3314,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475403360,1073678.00
10/02/2016 06:15,2,0.000,ALERT,212.38,300.87,60.012,1475403304,"201051344001203","219011344069620",0.00,13.30,0,298.77,304.48,0.0,0.0,0.000,571455.6,571455.6,3314,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475403362,1073679.00
10/02/2016 06:15,2,0.000,ALERT,211.48,301.17,59.981,1475403304,"274151322000054","219011344069620",0.00,14.30,0,299.37,302.98,0.0,0.0,0.000,807827.6,807827.6,3288,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475403364,1073680.00
10/02/2016 06:15,2,0.000,ALERT,213.51,303.88,59.975,1475403304,"201051344000867","219011344069620",0.00,14.00,0,301.17,306.28,0.0,0.0,0.000,561549.6,561549.6,3318,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475403365,1073681.00
10/02/2016 06:15,2,0.000,ALERT,212.38,301.17,59.986,1475403304,"201051344001093","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,567970.6,567970.6,3319,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475403367,1073682.00
10/02/2016 06:15,2,0.000,ALERT,213.06,304.18,59.986,1475403304,"201051344000900","219011344069620",0.00,13.30,0,301.77,305.68,0.0,0.0,0.000,578362.8,578362.8,3320,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475403369,1073683.00
10/02/2016 06:15,2,0.000,ALERT,213.51,303.58,59.996,1475403304,"201051344000648","219011344069620",0.00,13.00,0,301.17,305.98,0.0,0.0,0.000,566964.2,566964.2,3310,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475403371,1073684.00
10/02/2016 06:15,2,0.000,ALERT,213.29,304.78,59.991,1475403304,"201051344000569","219011344069620",0.00,13.70,0,302.37,306.58,0.0,0.0,0.000,578311.3,578311.3,3315,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475403373,1073685.00
10/02/2016 06:15,2,0.000,ALERT,213.06,304.18,59.991,1475403304,"201051344000983","219011344069620",0.00,13.70,0,302.07,306.28,0.0,0.0,0.000,570909.0,570909.0,3321,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475403374,1073686.00
10/02/2016 06:15,2,0.000,ALERT,213.29,303.88,59.996,1475403304,"201051344001158","219011344069620",0.00,13.00,0,301.47,305.38,0.0,0.0,0.000,562375.9,562375.9,3314,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475403376,1073687.00
10/02/2016 06:15,2,0.000,ALERT,213.51,304.48,59.991,1475403304,"201051344000576","219011344069620",0.00,13.30,0,301.77,305.98,0.0,0.0,0.000,569920.3,569920.3,3319,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475403378,1073688.00
10/02/2016 06:15,2,0.000,ALERT,212.16,300.27,59.986,1475403304,"274151322000087","219011344069620",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,779813.1,779813.1,3327,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475403380,1073689.00
10/02/2016 06:30,2,0.000,ALERT,213.51,303.58,59.959,1475404203,"201051344000645","219011344069620",0.00,14.00,0,302.07,305.38,0.0,0.0,0.000,569393.6,569393.6,3320,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475404205,1073690.00
10/02/2016 06:30,2,0.000,ALERT,211.93,300.87,59.959,1475404203,"274151322000085","219011344069620",0.00,14.00,0,298.47,302.68,0.0,0.0,0.000,807306.2,807306.2,3293,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475404207,1073691.00
10/02/2016 06:30,2,0.000,ALERT,213.51,303.28,59.949,1475404203,"201051344000633","219011344069620",0.00,13.00,0,300.27,305.08,0.0,0.0,0.000,561074.2,561074.2,3319,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475404209,1073692.00
10/02/2016 06:30,2,0.000,ALERT,213.29,303.88,59.949,1475404203,"201051344000469","219011344069620",0.00,12.70,0,301.17,305.38,0.0,0.0,0.000,563703.7,563703.7,3322,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475404210,1073693.00
10/02/2016 06:30,2,0.000,ALERT,212.16,301.17,59.944,1475404203,"201051344000646","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,564108.7,564108.7,3313,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475404212,1073694.00
10/02/2016 06:30,2,0.000,ALERT,211.70,301.17,59.933,1475404203,"274151322000052","219011344069620",0.00,14.00,0,298.47,302.98,0.0,0.0,0.000,830321.6,830321.6,3299,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475404214,1073695.00
10/02/2016 06:30,2,0.000,ALERT,212.61,301.47,59.954,1475404203,"201051344000585","219011344069620",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,574313.1,574313.1,3317,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475404216,1073696.00
10/02/2016 06:30,2,0.000,ALERT,212.38,301.47,59.922,1475404203,"201051344001230","219011344069620",0.00,13.00,0,299.67,302.98,0.0,0.0,0.000,566963.8,566963.8,3323,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475404218,1073697.00
10/02/2016 06:30,2,0.000,ALERT,212.83,301.77,59.949,1475404203,"201051344000582","219011344069620",0.00,13.00,0,299.97,303.58,0.0,0.0,0.000,559734.4,559734.4,3312,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475404220,1073698.00
10/02/2016 06:30,2,0.000,ALERT,211.93,301.17,59.928,1475404203,"201051344000955","219011344069620",0.00,13.30,0,299.07,302.37,0.0,0.0,0.000,573894.9,573894.9,3312,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475404221,1073699.00
10/02/2016 06:30,2,0.000,ALERT,212.16,300.87,59.944,1475404203,"274151322000094","219011344069620",0.00,13.30,0,298.17,301.77,0.0,0.0,0.000,683958.3,683958.3,3368,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475404223,1073700.00
10/02/2016 06:30,2,0.000,ALERT,213.29,304.78,59.933,1475404203,"201051344000579","219011344069620",0.00,13.30,0,302.68,306.28,0.0,0.0,0.000,578236.8,578236.8,3310,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475404225,1073701.00
10/02/2016 06:30,2,0.000,ALERT,212.16,301.47,59.981,1475404203,"201051344000890","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,571131.7,571131.7,3314,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475404227,1073702.00
10/02/2016 06:30,2,0.000,ALERT,212.38,301.17,59.981,1475404203,"201051344000438","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,572572.3,572572.3,3315,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475404229,1073703.00
10/02/2016 06:30,2,0.000,ALERT,212.38,300.27,59.938,1475404203,"201051344000417","219011344069620",0.00,13.00,0,298.77,302.07,0.0,0.0,0.000,563491.9,563491.9,3321,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475404230,1073704.00
10/02/2016 06:30,2,0.000,ALERT,211.93,301.17,59.944,1475404203,"274151322000083","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,822727.3,822727.3,3303,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475404232,1073705.00
10/02/2016 06:30,2,0.000,ALERT,213.06,304.78,59.944,1475404203,"201051344000868","219011344069620",0.00,13.30,0,302.68,306.28,0.0,0.0,0.000,562462.4,562462.4,3318,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475404235,1073706.00
10/02/2016 06:30,2,0.000,ALERT,211.70,301.77,59.928,1475404203,"274151322000095","219011344069620",0.00,13.00,0,299.37,303.58,0.0,0.0,0.000,869488.0,869488.0,3315,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475404237,1073707.00
10/02/2016 06:30,2,0.000,ALERT,213.06,304.18,59.901,1475404203,"201051344000988","219011344069620",0.00,13.70,0,299.67,305.38,0.0,0.0,0.000,540275.3,540275.3,3305,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475404239,1073708.00
10/02/2016 06:30,2,0.000,ALERT,212.16,300.57,59.938,1475404203,"201051344001025","219011344069620",0.00,12.70,0,298.77,303.28,0.0,0.0,0.000,572848.3,572848.3,3310,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475404241,1073709.00
10/02/2016 06:30,2,0.000,ALERT,213.06,304.18,59.944,1475404203,"201051344000458","219011344069620",0.00,14.30,0,302.37,306.28,0.0,0.0,0.000,569867.0,569867.0,3321,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475404242,1073710.00
10/02/2016 06:30,2,0.000,ALERT,213.74,304.18,59.981,1475404203,"201051344000853","219011344069620",0.00,13.30,0,302.07,305.98,0.0,0.0,0.000,569140.0,569140.0,3328,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475404244,1073711.00
10/02/2016 06:30,2,0.000,ALERT,212.61,301.17,59.949,1475404203,"201051344000685","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,571711.5,571711.5,3322,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475404246,1073712.00
10/02/2016 06:30,2,0.000,ALERT,212.38,300.57,59.959,1475404203,"201051344000917","219011344069620",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,568630.2,568630.2,3315,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475404248,1073713.00
10/02/2016 06:30,2,0.000,ALERT,212.61,301.17,59.959,1475404203,"201051344001145","219011344069620",0.00,13.00,0,299.67,303.28,0.0,0.0,0.000,573868.8,573868.8,3321,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475404250,1073714.00
10/02/2016 06:30,2,0.000,ALERT,212.38,299.97,59.959,1475404203,"201051344000651","219011344069620",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,567075.1,567075.1,3311,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475404251,1073715.00
10/02/2016 06:30,2,0.000,ALERT,211.48,301.17,59.944,1475404203,"274151322000088","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,791592.8,791592.8,3294,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475404253,1073716.00
10/02/2016 06:30,2,0.000,ALERT,212.38,299.97,59.965,1475404203,"274151322000068","219011344069620",0.00,14.30,0,297.87,301.47,0.0,0.0,0.000,684511.5,684511.5,3367,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475404255,1073717.00
10/02/2016 06:30,2,0.000,ALERT,211.93,300.87,59.949,1475404203,"201051344001135","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,563227.8,563227.8,3306,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475404257,1073718.00
10/02/2016 06:30,2,0.000,ALERT,212.83,304.78,59.944,1475404203,"201051344000594","219011344069620",0.00,13.30,0,302.07,305.98,0.0,0.0,0.000,574337.6,574337.6,3316,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475404258,1073719.00
10/02/2016 06:30,2,0.000,ALERT,212.38,300.57,59.922,1475404203,"201051344001203","219011344069620",0.00,13.00,0,299.07,304.48,0.0,0.0,0.000,571455.6,571455.6,3316,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475404260,1073720.00
10/02/2016 06:30,2,0.000,ALERT,211.70,301.47,59.938,1475404203,"274151322000054","219011344069620",0.00,14.30,0,298.77,303.28,0.0,0.0,0.000,807827.6,807827.6,3290,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475404262,1073721.00
10/02/2016 06:30,2,0.000,ALERT,213.51,303.88,59.949,1475404203,"201051344000867","219011344069620",0.00,14.00,0,301.47,305.98,0.0,0.0,0.000,561549.6,561549.6,3320,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475404264,1073722.00
10/02/2016 06:30,2,0.000,ALERT,212.16,300.87,59.949,1475404203,"201051344001093","219011344069620",0.00,14.00,0,299.37,302.68,0.0,0.0,0.000,567970.6,567970.6,3321,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475404266,1073723.00
10/02/2016 06:30,2,0.000,ALERT,213.06,303.88,59.949,1475404203,"201051344000900","219011344069620",0.00,13.30,0,301.47,305.38,0.0,0.0,0.000,578362.8,578362.8,3322,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475404268,1073724.00
10/02/2016 06:30,2,0.000,ALERT,213.51,303.58,59.949,1475404203,"201051344000648","219011344069620",0.00,12.70,0,301.77,305.68,0.0,0.0,0.000,566964.2,566964.2,3312,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475404269,1073725.00
10/02/2016 06:30,2,0.000,ALERT,213.29,304.78,59.944,1475404203,"201051344000569","219011344069620",0.00,13.70,0,302.68,306.28,0.0,0.0,0.000,578311.3,578311.3,3317,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475404271,1073726.00
10/02/2016 06:30,2,0.000,ALERT,213.29,304.48,59.944,1475404203,"201051344000983","219011344069620",0.00,13.70,0,302.37,305.98,0.0,0.0,0.000,570909.0,570909.0,3323,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475404273,1073727.00
10/02/2016 06:30,2,0.000,ALERT,213.29,303.88,59.954,1475404203,"201051344001158","219011344069620",0.00,12.70,0,301.47,305.08,0.0,0.0,0.000,562375.9,562375.9,3316,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475404275,1073728.00
10/02/2016 06:30,2,0.000,ALERT,213.74,304.78,59.949,1475404203,"201051344000576","219011344069620",0.00,13.30,0,302.07,305.68,0.0,0.0,0.000,569920.3,569920.3,3321,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475404277,1073729.00
10/02/2016 06:30,2,0.000,ALERT,211.93,300.57,59.944,1475404203,"274151322000087","219011344069620",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,779813.1,779813.1,3329,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475404279,1073730.00
10/02/2016 06:30,2,0.000,ALERT,212.61,301.17,59.965,1475404203,"274151322000076","219011344069620",0.00,13.70,0,298.47,302.98,0.0,0.0,0.000,878358.5,878358.5,3311,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475404280,1073731.00
10/02/2016 06:45,2,0.000,ALERT,213.51,303.58,59.959,1475405103,"201051344000645","219011344069620",0.00,13.70,0,301.77,305.68,0.0,0.0,0.000,569393.6,569393.6,3322,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475405105,1073732.00
10/02/2016 06:45,2,0.000,ALERT,211.70,300.27,59.928,1475405103,"274151322000085","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,807306.2,807306.2,3295,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475405107,1073733.00
10/02/2016 06:45,2,0.000,ALERT,213.51,303.28,59.959,1475405103,"201051344000633","219011344069620",0.00,13.00,0,299.97,305.08,0.0,0.0,0.000,561074.2,561074.2,3321,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475405108,1073734.00
10/02/2016 06:45,2,0.000,ALERT,213.06,303.28,59.959,1475405103,"201051344000469","219011344069620",0.00,12.70,0,300.87,305.38,0.0,0.0,0.000,563703.7,563703.7,3324,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475405110,1073735.00
10/02/2016 06:45,2,0.000,ALERT,212.16,301.17,59.975,1475405103,"201051344000646","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,564108.7,564108.7,3315,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475405112,1073736.00
10/02/2016 06:45,2,0.000,ALERT,211.25,300.57,59.965,1475405103,"274151322000052","219011344069620",0.00,14.00,0,298.17,302.98,0.0,0.0,0.000,830321.6,830321.6,3301,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475405114,1073737.00
10/02/2016 06:45,2,0.000,ALERT,212.38,301.17,59.991,1475405103,"201051344000585","219011344069620",0.00,13.30,0,299.07,302.68,0.0,0.0,0.000,574313.1,574313.1,3319,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475405116,1073738.00
10/02/2016 06:45,2,0.000,ALERT,212.38,301.77,59.975,1475405103,"201051344001230","219011344069620",0.00,13.00,0,299.37,302.98,0.0,0.0,0.000,566963.8,566963.8,3325,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475405118,1073739.00
10/02/2016 06:45,2,0.000,ALERT,212.83,301.77,60.007,1475405103,"201051344000582","219011344069620",0.00,12.70,0,299.97,303.58,0.0,0.0,0.000,559734.4,559734.4,3314,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475405119,1073740.00
10/02/2016 06:45,2,0.000,ALERT,211.93,301.17,59.970,1475405103,"201051344000955","219011344069620",0.00,13.30,0,299.37,302.68,0.0,0.0,0.000,573894.9,573894.9,3314,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475405121,1073741.00
10/02/2016 06:45,2,0.000,ALERT,211.48,299.67,59.975,1475405103,"274151322000094","219011344069620",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,683958.3,683958.3,3370,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475405123,1073742.00
10/02/2016 06:45,2,0.000,ALERT,212.83,304.18,60.012,1475405103,"201051344000579","219011344069620",0.00,13.30,0,302.98,306.28,0.0,0.0,0.000,578236.8,578236.8,3312,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475405125,1073743.00
10/02/2016 06:45,2,0.000,ALERT,212.16,301.77,59.970,1475405103,"201051344000890","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,571131.7,571131.7,3316,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475405127,1073744.00
10/02/2016 06:45,2,0.000,ALERT,212.38,301.17,59.975,1475405103,"201051344000438","219011344069620",0.00,12.70,0,299.37,302.68,0.0,0.0,0.000,572572.3,572572.3,3317,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475405129,1073745.00
10/02/2016 06:45,2,0.000,ALERT,212.38,300.57,59.975,1475405103,"201051344000417","219011344069620",0.00,13.30,0,298.77,302.07,0.0,0.0,0.000,563491.9,563491.9,3323,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475405130,1073746.00
10/02/2016 06:45,2,0.000,ALERT,211.48,300.27,59.965,1475405103,"274151322000083","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,822727.3,822727.3,3305,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475405132,1073747.00
10/02/2016 06:45,2,0.000,ALERT,212.16,299.97,59.975,1475405103,"274151322000076","219011344069620",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,878358.5,878358.5,3313,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475405134,1073748.00
10/02/2016 06:45,2,0.000,ALERT,212.83,304.18,59.986,1475405103,"201051344000868","219011344069620",0.00,13.30,0,302.68,306.58,0.0,0.0,0.000,562462.4,562462.4,3320,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475405136,1073749.00
10/02/2016 06:45,2,0.000,ALERT,211.25,300.87,59.959,1475405103,"274151322000095","219011344069620",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,869488.0,869488.0,3317,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475405138,1073750.00
10/02/2016 06:45,2,0.000,ALERT,212.61,303.28,59.975,1475405103,"201051344000988","219011344069620",0.00,13.70,0,299.97,305.38,0.0,0.0,0.000,540275.3,540275.3,3307,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475405139,1073751.00
10/02/2016 06:45,2,0.000,ALERT,212.16,300.57,59.965,1475405103,"201051344001025","219011344069620",0.00,12.70,0,298.77,303.28,0.0,0.0,0.000,572848.3,572848.3,3312,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475405141,1073752.00
10/02/2016 06:45,2,0.000,ALERT,212.83,303.58,59.975,1475405103,"201051344000458","219011344069620",0.00,14.30,0,302.07,306.28,0.0,0.0,0.000,569867.0,569867.0,3323,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475405143,1073753.00
10/02/2016 06:45,2,0.000,ALERT,213.51,303.58,59.986,1475405103,"201051344000853","219011344069620",0.00,13.30,0,302.07,305.98,0.0,0.0,0.000,569140.0,569140.0,3330,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475405145,1073754.00
10/02/2016 06:45,2,0.000,ALERT,212.61,301.47,59.996,1475405103,"201051344000685","219011344069620",0.00,13.30,0,299.07,302.68,0.0,0.0,0.000,571711.5,571711.5,3324,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475405147,1073755.00
10/02/2016 06:45,2,0.000,ALERT,212.61,300.87,59.975,1475405103,"201051344000917","219011344069620",0.00,14.00,0,297.57,302.07,0.0,0.0,0.000,568630.2,568630.2,3317,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475405149,1073756.00
10/02/2016 06:45,2,0.000,ALERT,212.61,301.77,59.981,1475405103,"201051344001145","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,573868.8,573868.8,3323,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475405150,1073757.00
