ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/02/2016 06:45,2,0.000,ALERT,212.61,300.57,59.986,1475405103,"201051344000651","219011344069620",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,567075.1,567075.1,3313,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475405152,1073758.00
10/02/2016 06:45,2,0.000,ALERT,211.03,299.97,60.007,1475405103,"274151322000088","219011344069620",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,791592.8,791592.8,3296,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475405154,1073759.00
10/02/2016 06:45,2,0.000,ALERT,212.16,299.37,59.986,1475405103,"274151322000068","219011344069620",0.00,14.30,0,297.87,301.17,0.0,0.0,0.000,684511.5,684511.5,3369,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475405156,1073760.00
10/02/2016 06:45,2,0.000,ALERT,211.93,301.17,59.991,1475405103,"201051344001135","219011344069620",0.00,13.00,0,299.37,302.98,0.0,0.0,0.000,563227.8,563227.8,3308,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475405158,1073761.00
10/02/2016 06:45,2,0.000,ALERT,212.61,304.18,60.034,1475405103,"201051344000594","219011344069620",0.00,13.30,0,302.07,305.98,0.0,0.0,0.000,574337.6,574337.6,3318,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475405159,1073762.00
10/02/2016 06:45,2,0.000,ALERT,212.61,301.17,59.981,1475405103,"201051344001203","219011344069620",0.00,13.00,0,299.07,304.18,0.0,0.0,0.000,571455.6,571455.6,3318,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475405161,1073763.00
10/02/2016 06:45,2,0.000,ALERT,211.48,300.87,59.986,1475405103,"274151322000054","219011344069620",0.00,14.30,0,298.77,302.68,0.0,0.0,0.000,807827.6,807827.6,3292,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475405163,1073764.00
10/02/2016 06:45,2,0.000,ALERT,213.29,303.58,59.986,1475405103,"201051344000867","219011344069620",0.00,13.70,0,301.47,305.98,0.0,0.0,0.000,561549.6,561549.6,3322,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475405165,1073765.00
10/02/2016 06:45,2,0.000,ALERT,212.38,301.47,60.023,1475405103,"201051344001093","219011344069620",0.00,14.00,0,298.77,302.37,0.0,0.0,0.000,567970.6,567970.6,3323,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475405167,1073766.00
10/02/2016 06:45,2,0.000,ALERT,212.83,303.58,59.996,1475405103,"201051344000900","219011344069620",0.00,13.30,0,301.77,305.68,0.0,0.0,0.000,578362.8,578362.8,3324,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475405168,1073767.00
10/02/2016 06:45,2,0.000,ALERT,213.29,302.98,59.991,1475405103,"201051344000648","219011344069620",0.00,13.00,0,301.47,305.68,0.0,0.0,0.000,566964.2,566964.2,3314,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475405170,1073768.00
10/02/2016 06:45,2,0.000,ALERT,213.06,304.18,59.986,1475405103,"201051344000569","219011344069620",0.00,13.70,0,302.98,306.58,0.0,0.0,0.000,578311.3,578311.3,3319,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475405172,1073769.00
10/02/2016 06:45,2,0.000,ALERT,213.06,303.88,60.034,1475405103,"201051344000983","219011344069620",0.00,13.70,0,302.68,306.28,0.0,0.0,0.000,570909.0,570909.0,3325,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475405174,1073770.00
10/02/2016 06:45,2,0.000,ALERT,213.06,303.28,59.986,1475405103,"201051344001158","219011344069620",0.00,12.70,0,301.77,305.38,0.0,0.0,0.000,562375.9,562375.9,3318,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475405175,1073771.00
10/02/2016 06:45,2,0.000,ALERT,213.51,304.18,59.986,1475405103,"201051344000576","219011344069620",0.00,13.30,0,302.37,305.68,0.0,0.0,0.000,569920.3,569920.3,3323,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475405177,1073772.00
10/02/2016 06:45,2,0.000,ALERT,211.70,300.27,59.986,1475405103,"274151322000087","219011344069620",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,779813.1,779813.1,3331,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475405179,1073773.00
10/02/2016 07:00,2,0.000,ALERT,213.29,303.58,59.954,1475406003,"201051344000645","219011344069620",0.00,14.00,0,301.47,305.08,0.0,0.0,0.000,569393.6,569393.6,3324,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475406005,1073774.00
10/02/2016 07:00,2,0.000,ALERT,211.70,300.57,59.959,1475406003,"274151322000085","219011344069620",0.00,14.00,0,298.77,302.37,0.0,0.0,0.000,807306.2,807306.2,3297,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475406007,1073775.00
10/02/2016 07:00,2,0.000,ALERT,213.29,303.28,59.970,1475406003,"201051344000633","219011344069620",0.00,13.00,0,299.97,304.78,0.0,0.0,0.000,561074.2,561074.2,3323,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475406009,1073776.00
10/02/2016 07:00,2,0.000,ALERT,213.06,303.58,59.959,1475406003,"201051344000469","219011344069620",0.00,13.00,0,300.57,305.08,0.0,0.0,0.000,563703.7,563703.7,3326,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475406010,1073777.00
10/02/2016 07:00,2,0.000,ALERT,211.93,300.87,59.965,1475406003,"201051344000646","219011344069620",0.00,13.00,0,298.47,302.68,0.0,0.0,0.000,564108.7,564108.7,3317,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475406012,1073778.00
10/02/2016 07:00,2,0.000,ALERT,211.48,301.47,59.944,1475406003,"274151322000052","219011344069620",0.00,14.00,0,298.47,302.68,0.0,0.0,0.000,830321.6,830321.6,3303,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475406014,1073779.00
10/02/2016 07:00,2,0.000,ALERT,212.16,300.87,59.928,1475406003,"201051344000585","219011344069620",0.00,13.30,0,299.07,302.68,0.0,0.0,0.000,574313.1,574313.1,3321,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475406016,1073780.00
10/02/2016 07:00,2,0.000,ALERT,211.93,301.17,59.959,1475406003,"201051344001230","219011344069620",0.00,13.30,0,299.67,302.98,0.0,0.0,0.000,566963.8,566963.8,3327,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475406018,1073781.00
10/02/2016 07:00,2,0.000,ALERT,212.61,301.77,59.959,1475406003,"201051344000582","219011344069620",0.00,13.00,0,299.97,303.28,0.0,0.0,0.000,559734.4,559734.4,3316,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475406019,1073782.00
10/02/2016 07:00,2,0.000,ALERT,211.70,300.87,59.954,1475406003,"201051344000955","219011344069620",0.00,13.30,0,299.37,302.37,0.0,0.0,0.000,573894.9,573894.9,3316,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475406021,1073783.00
10/02/2016 07:00,2,0.000,ALERT,211.48,299.97,59.949,1475406003,"274151322000094","219011344069620",0.00,13.30,0,298.47,301.77,0.0,0.0,0.000,683958.3,683958.3,3372,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475406023,1073784.00
10/02/2016 07:00,2,0.000,ALERT,212.83,304.18,59.959,1475406003,"201051344000579","219011344069620",0.00,13.70,0,302.37,305.68,0.0,0.0,0.000,578236.8,578236.8,3314,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475406025,1073785.00
10/02/2016 07:00,2,0.000,ALERT,211.93,301.47,59.959,1475406003,"201051344000890","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,571131.7,571131.7,3318,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475406027,1073786.00
10/02/2016 07:00,2,0.000,ALERT,212.16,301.17,59.959,1475406003,"201051344000438","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,572572.3,572572.3,3319,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475406028,1073787.00
10/02/2016 07:00,2,0.000,ALERT,212.38,300.57,59.954,1475406003,"201051344000417","219011344069620",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,563491.9,563491.9,3325,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475406030,1073788.00
10/02/2016 07:00,2,0.000,ALERT,211.70,301.17,59.954,1475406003,"274151322000083","219011344069620",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,822727.3,822727.3,3307,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475406032,1073789.00
10/02/2016 07:00,2,0.000,ALERT,211.93,301.17,59.917,1475406003,"274151322000076","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,878358.5,878358.5,3315,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475406034,1073790.00
10/02/2016 07:00,2,0.000,ALERT,212.83,303.88,59.981,1475406003,"201051344000868","219011344069620",0.00,13.30,0,302.07,305.68,0.0,0.0,0.000,562462.4,562462.4,3322,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475406036,1073791.00
10/02/2016 07:00,2,0.000,ALERT,211.48,301.47,59.954,1475406003,"274151322000095","219011344069620",0.00,13.30,0,299.67,303.28,0.0,0.0,0.000,869488.0,869488.0,3319,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475406038,1073792.00
10/02/2016 07:00,2,0.000,ALERT,212.61,303.58,59.954,1475406003,"201051344000988","219011344069620",0.00,13.70,0,299.37,304.78,0.0,0.0,0.000,540275.3,540275.3,3309,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475406039,1073793.00
10/02/2016 07:00,2,0.000,ALERT,211.93,300.27,59.949,1475406003,"201051344001025","219011344069620",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,572848.3,572848.3,3314,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475406041,1073794.00
10/02/2016 07:00,2,0.000,ALERT,212.61,303.58,59.954,1475406003,"201051344000458","219011344069620",0.00,14.30,0,301.77,305.68,0.0,0.0,0.000,569867.0,569867.0,3325,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475406043,1073795.00
10/02/2016 07:00,2,0.000,ALERT,213.29,303.28,59.991,1475406003,"201051344000853","219011344069620",0.00,13.30,0,301.77,305.68,0.0,0.0,0.000,569140.0,569140.0,3332,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475406045,1073796.00
10/02/2016 07:00,2,0.000,ALERT,212.38,300.87,59.917,1475406003,"201051344000685","219011344069620",0.00,13.30,0,299.67,302.98,0.0,0.0,0.000,571711.5,571711.5,3326,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475406047,1073797.00
10/02/2016 07:00,2,0.000,ALERT,212.16,300.27,59.944,1475406003,"201051344000917","219011344069620",0.00,14.00,0,297.87,302.37,0.0,0.0,0.000,568630.2,568630.2,3319,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475406049,1073798.00
10/02/2016 07:00,2,0.000,ALERT,212.38,301.17,59.949,1475406003,"201051344001145","219011344069620",0.00,13.30,0,299.97,303.28,0.0,0.0,0.000,573868.8,573868.8,3325,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475406051,1073799.00
10/02/2016 07:00,2,0.000,ALERT,212.16,299.97,59.954,1475406003,"201051344000651","219011344069620",0.00,12.70,0,299.07,302.68,0.0,0.0,0.000,567075.1,567075.1,3315,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475406052,1073800.00
10/02/2016 07:00,2,0.000,ALERT,211.03,299.67,59.959,1475406003,"274151322000088","219011344069620",0.00,14.00,0,298.77,302.07,0.0,0.0,0.000,791592.8,791592.8,3298,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475406054,1073801.00
10/02/2016 07:00,2,0.000,ALERT,212.16,299.67,59.949,1475406003,"274151322000068","219011344069620",0.00,14.70,0,298.47,301.47,0.0,0.0,0.000,684511.5,684511.5,3371,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475406056,1073802.00
10/02/2016 07:00,2,0.000,ALERT,211.70,300.87,59.959,1475406003,"201051344001135","219011344069620",0.00,13.00,0,299.37,303.58,0.0,0.0,0.000,563227.8,563227.8,3310,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475406058,1073803.00
10/02/2016 07:00,2,0.000,ALERT,212.38,303.88,59.949,1475406003,"201051344000594","219011344069620",0.00,13.30,0,301.77,305.68,0.0,0.0,0.000,574337.6,574337.6,3320,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475406060,1073804.00
10/02/2016 07:00,2,0.000,ALERT,212.16,300.57,59.954,1475406003,"201051344001203","219011344069620",0.00,13.00,0,299.37,304.48,0.0,0.0,0.000,571455.6,571455.6,3320,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475406061,1073805.00
10/02/2016 07:00,2,0.000,ALERT,211.48,301.17,59.949,1475406003,"274151322000054","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,807827.6,807827.6,3294,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475406063,1073806.00
10/02/2016 07:00,2,0.000,ALERT,213.06,303.58,59.954,1475406003,"201051344000867","219011344069620",0.00,14.00,0,301.17,305.68,0.0,0.0,0.000,561549.6,561549.6,3324,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475406065,1073807.00
10/02/2016 07:00,2,0.000,ALERT,212.16,301.17,59.965,1475406003,"201051344001093","219011344069620",0.00,14.00,0,299.67,302.98,0.0,0.0,0.000,567970.6,567970.6,3325,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475406067,1073808.00
10/02/2016 07:00,2,0.000,ALERT,212.61,303.58,59.975,1475406003,"201051344000900","219011344069620",0.00,13.30,0,301.47,305.08,0.0,0.0,0.000,578362.8,578362.8,3326,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475406068,1073809.00
10/02/2016 07:00,2,0.000,ALERT,213.06,302.68,59.965,1475406003,"201051344000648","219011344069620",0.00,12.70,0,301.17,305.08,0.0,0.0,0.000,566964.2,566964.2,3316,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475406070,1073810.00
10/02/2016 07:00,2,0.000,ALERT,212.83,304.18,59.965,1475406003,"201051344000569","219011344069620",0.00,13.70,0,302.68,305.98,0.0,0.0,0.000,578311.3,578311.3,3321,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475406072,1073811.00
10/02/2016 07:00,2,0.000,ALERT,212.83,303.58,59.965,1475406003,"201051344000983","219011344069620",0.00,13.70,0,301.77,305.68,0.0,0.0,0.000,570909.0,570909.0,3327,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475406074,1073812.00
10/02/2016 07:00,2,0.000,ALERT,212.83,302.98,59.965,1475406003,"201051344001158","219011344069620",0.00,13.00,0,301.17,304.78,0.0,0.0,0.000,562375.9,562375.9,3320,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475406076,1073813.00
10/02/2016 07:00,2,0.000,ALERT,213.29,303.88,59.970,1475406003,"201051344000576","219011344069620",0.00,13.30,0,301.47,305.38,0.0,0.0,0.000,569920.3,569920.3,3325,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475406078,1073814.00
10/02/2016 07:00,2,0.000,ALERT,211.70,300.27,59.965,1475406003,"274151322000087","219011344069620",0.00,14.30,0,298.47,301.77,0.0,0.0,0.000,779813.1,779813.1,3333,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475406079,1073815.00
10/02/2016 07:15,2,0.000,ALERT,213.29,303.28,59.975,1475406903,"201051344000645","219011344069620",0.00,14.00,0,301.17,305.38,0.0,0.0,0.000,569393.6,569393.6,3326,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475406905,1073816.00
10/02/2016 07:15,2,0.000,ALERT,211.25,299.97,59.959,1475406903,"274151322000085","219011344069620",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,807306.2,807306.2,3299,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475406907,1073817.00
10/02/2016 07:15,2,0.000,ALERT,213.29,302.98,59.959,1475406903,"201051344000633","219011344069620",0.00,13.00,0,299.67,304.78,0.0,0.0,0.000,561074.2,561074.2,3325,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475406909,1073818.00
10/02/2016 07:15,2,0.000,ALERT,212.83,302.98,59.959,1475406903,"201051344000469","219011344069620",0.00,13.00,0,300.27,305.08,0.0,0.0,0.000,563703.7,563703.7,3328,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475406911,1073819.00
10/02/2016 07:15,2,0.000,ALERT,211.70,300.57,59.975,1475406903,"201051344000646","219011344069620",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,564108.7,564108.7,3319,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475406913,1073820.00
10/02/2016 07:15,2,0.000,ALERT,211.25,300.27,59.959,1475406903,"274151322000052","219011344069620",0.00,14.00,0,297.57,302.37,0.0,0.0,0.000,830321.6,830321.6,3305,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475406915,1073821.00
10/02/2016 07:15,2,0.000,ALERT,212.16,301.17,59.965,1475406903,"201051344000585","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,574313.1,574313.1,3323,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475406916,1073822.00
10/02/2016 07:15,2,0.000,ALERT,211.70,300.87,59.965,1475406903,"201051344001230","219011344069620",0.00,13.30,0,299.07,302.68,0.0,0.0,0.000,566963.8,566963.8,3329,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475406918,1073823.00
10/02/2016 07:15,2,0.000,ALERT,212.38,301.47,59.965,1475406903,"201051344000582","219011344069620",0.00,13.00,0,299.67,302.68,0.0,0.0,0.000,559734.4,559734.4,3318,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475406920,1073824.00
10/02/2016 07:15,2,0.000,ALERT,211.48,300.57,59.959,1475406903,"201051344000955","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,573894.9,573894.9,3318,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475406922,1073825.00
10/02/2016 07:15,2,0.000,ALERT,211.25,299.67,59.949,1475406903,"274151322000094","219011344069620",0.00,13.30,0,297.26,301.47,0.0,0.0,0.000,683958.3,683958.3,3374,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475406924,1073826.00
10/02/2016 07:15,2,0.000,ALERT,212.83,303.88,59.965,1475406903,"201051344000579","219011344069620",0.00,13.30,0,301.77,305.68,0.0,0.0,0.000,578236.8,578236.8,3316,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475406926,1073827.00
10/02/2016 07:15,2,0.000,ALERT,211.70,301.17,59.959,1475406903,"201051344000890","219011344069620",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,571131.7,571131.7,3320,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475406927,1073828.00
10/02/2016 07:15,2,0.000,ALERT,211.93,300.57,59.970,1475406903,"201051344000438","219011344069620",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,572572.3,572572.3,3321,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475406929,1073829.00
10/02/2016 07:15,2,0.000,ALERT,211.93,299.97,59.954,1475406903,"201051344000417","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,563491.9,563491.9,3327,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475406931,1073830.00
10/02/2016 07:15,2,0.000,ALERT,211.25,300.57,59.965,1475406903,"274151322000083","219011344069620",0.00,13.70,0,298.17,302.68,0.0,0.0,0.000,822727.3,822727.3,3309,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475406933,1073831.00
10/02/2016 07:15,2,0.000,ALERT,211.70,299.67,59.965,1475406903,"274151322000076","219011344069620",0.00,14.00,0,297.87,302.37,0.0,0.0,0.000,878358.5,878358.5,3317,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475406935,1073832.00
10/02/2016 07:15,2,0.000,ALERT,212.61,303.88,59.975,1475406903,"201051344000868","219011344069620",0.00,13.30,0,302.07,306.28,0.0,0.0,0.000,562462.4,562462.4,3324,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475406936,1073833.00
10/02/2016 07:15,2,0.000,ALERT,211.25,300.87,59.965,1475406903,"274151322000095","219011344069620",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,869488.0,869488.0,3321,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475406938,1073834.00
10/02/2016 07:15,2,0.000,ALERT,212.38,302.98,59.959,1475406903,"201051344000988","219011344069620",0.00,13.70,0,298.77,305.08,0.0,0.0,0.000,540275.3,540275.3,3311,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475406940,1073835.00
10/02/2016 07:15,2,0.000,ALERT,211.48,299.67,59.965,1475406903,"201051344001025","219011344069620",0.00,12.70,0,298.47,302.98,0.0,0.0,0.000,572848.3,572848.3,3316,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475406942,1073836.00
10/02/2016 07:15,2,0.000,ALERT,212.61,303.28,59.970,1475406903,"201051344000458","219011344069620",0.00,14.30,0,301.47,305.68,0.0,0.0,0.000,569867.0,569867.0,3327,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475406944,1073837.00
10/02/2016 07:15,2,0.000,ALERT,213.06,302.98,59.965,1475406903,"201051344000853","219011344069620",0.00,13.30,0,301.17,305.38,0.0,0.0,0.000,569140.0,569140.0,3334,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475406945,1073838.00
10/02/2016 07:15,2,0.000,ALERT,212.16,300.57,59.954,1475406903,"201051344000685","219011344069620",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,571711.5,571711.5,3328,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475406947,1073839.00
10/02/2016 07:15,2,0.000,ALERT,211.93,300.27,59.970,1475406903,"201051344000917","219011344069620",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,568630.2,568630.2,3321,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475406949,1073840.00
10/02/2016 07:15,2,0.000,ALERT,212.16,300.87,59.975,1475406903,"201051344001145","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,573868.8,573868.8,3327,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475406951,1073841.00
10/02/2016 07:15,2,0.000,ALERT,211.93,299.97,59.970,1475406903,"201051344000651","219011344069620",0.00,12.70,0,298.47,301.77,0.0,0.0,0.000,567075.1,567075.1,3317,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475406953,1073842.00
10/02/2016 07:15,2,0.000,ALERT,210.80,299.67,59.970,1475406903,"274151322000088","219011344069620",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,791592.8,791592.8,3300,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475406955,1073843.00
10/02/2016 07:15,2,0.000,ALERT,211.70,299.37,59.981,1475406903,"274151322000068","219011344069620",0.00,14.70,0,297.26,300.87,0.0,0.0,0.000,684511.5,684511.5,3373,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475406956,1073844.00
10/02/2016 07:15,2,0.000,ALERT,211.48,300.57,59.965,1475406903,"201051344001135","219011344069620",0.00,13.00,0,299.37,302.98,0.0,0.0,0.000,563227.8,563227.8,3312,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475406958,1073845.00
10/02/2016 07:15,2,0.000,ALERT,212.38,303.88,59.991,1475406903,"201051344000594","219011344069620",0.00,13.30,0,300.87,305.38,0.0,0.0,0.000,574337.6,574337.6,3322,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475406960,1073846.00
10/02/2016 07:15,2,0.000,ALERT,211.93,300.27,59.975,1475406903,"201051344001203","219011344069620",0.00,13.00,0,299.07,304.18,0.0,0.0,0.000,571455.6,571455.6,3322,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475406962,1073847.00
10/02/2016 07:15,2,0.000,ALERT,211.03,299.67,59.970,1475406903,"274151322000054","219011344069620",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,807827.6,807827.6,3296,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475406964,1073848.00
10/02/2016 07:15,2,0.000,ALERT,213.06,302.98,59.975,1475406903,"201051344000867","219011344069620",0.00,14.00,0,300.87,305.38,0.0,0.0,0.000,561549.6,561549.6,3326,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475406965,1073849.00
10/02/2016 07:15,2,0.000,ALERT,211.70,300.57,60.012,1475406903,"201051344001093","219011344069620",0.00,14.00,0,298.77,302.37,0.0,0.0,0.000,567970.6,567970.6,3327,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475406967,1073850.00
10/02/2016 07:15,2,0.000,ALERT,212.61,302.98,59.928,1475406903,"201051344000900","219011344069620",0.00,13.30,0,300.87,304.78,0.0,0.0,0.000,578362.8,578362.8,3328,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475406969,1073851.00
10/02/2016 07:15,2,0.000,ALERT,212.83,302.07,59.944,1475406903,"201051344000648","219011344069620",0.00,13.00,0,300.57,304.78,0.0,0.0,0.000,566964.2,566964.2,3318,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475406971,1073852.00
10/02/2016 07:15,2,0.000,ALERT,212.61,303.58,59.970,1475406903,"201051344000569","219011344069620",0.00,13.70,0,301.77,305.68,0.0,0.0,0.000,578311.3,578311.3,3323,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475406973,1073853.00
10/02/2016 07:15,2,0.000,ALERT,212.61,303.28,59.970,1475406903,"201051344000983","219011344069620",0.00,13.70,0,301.47,305.38,0.0,0.0,0.000,570909.0,570909.0,3329,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475406975,1073854.00
10/02/2016 07:15,2,0.000,ALERT,212.61,302.98,59.975,1475406903,"201051344001158","219011344069620",0.00,13.00,0,300.57,304.78,0.0,0.0,0.000,562375.9,562375.9,3322,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475406977,1073855.00
10/02/2016 07:15,2,0.000,ALERT,213.06,303.58,59.970,1475406903,"201051344000576","219011344069620",0.00,13.30,0,301.17,305.08,0.0,0.0,0.000,569920.3,569920.3,3327,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475406978,1073856.00
10/02/2016 07:15,2,0.000,ALERT,211.25,299.07,59.965,1475406903,"274151322000087","219011344069620",0.00,14.70,0,297.26,301.17,0.0,0.0,0.000,779813.1,779813.1,3335,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475406980,1073857.00
10/02/2016 07:30,2,0.000,ALERT,212.38,302.07,59.975,1475407805,"201051344000645","219011344069620",0.00,14.00,0,301.17,305.08,0.0,0.0,0.000,569393.6,569393.6,3328,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475407807,1073858.00
10/02/2016 07:30,2,0.000,ALERT,210.57,299.07,59.970,1475407805,"274151322000085","219011344069620",0.00,14.00,0,296.66,301.47,0.0,0.0,0.000,807306.2,807306.2,3301,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475407809,1073859.00
10/02/2016 07:30,2,0.000,ALERT,212.61,302.07,59.975,1475407805,"201051344000633","219011344069620",0.00,13.00,0,299.37,304.18,0.0,0.0,0.000,561074.2,561074.2,3327,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475407810,1073860.00
10/02/2016 07:30,2,0.000,ALERT,211.93,302.07,59.970,1475407805,"201051344000469","219011344069620",0.00,12.70,0,300.27,304.48,0.0,0.0,0.000,563703.7,563703.7,3330,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475407812,1073861.00
10/02/2016 07:30,2,0.000,ALERT,211.03,299.97,59.965,1475407805,"201051344000646","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,564108.7,564108.7,3321,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475407814,1073862.00
10/02/2016 07:30,2,0.000,ALERT,210.35,299.67,59.970,1475407805,"274151322000052","219011344069620",0.00,14.00,0,296.36,302.07,0.0,0.0,0.000,830321.6,830321.6,3307,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475407816,1073863.00
10/02/2016 07:30,2,0.000,ALERT,211.70,300.57,59.938,1475407805,"201051344000585","219011344069620",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,574313.1,574313.1,3325,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475407818,1073864.00
10/02/2016 07:30,2,0.000,ALERT,211.48,300.87,59.986,1475407805,"201051344001230","219011344069620",0.00,13.00,0,299.07,302.37,0.0,0.0,0.000,566963.8,566963.8,3331,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475407819,1073865.00
10/02/2016 07:30,2,0.000,ALERT,211.93,301.17,59.981,1475407805,"201051344000582","219011344069620",0.00,13.00,0,299.37,302.98,0.0,0.0,0.000,559734.4,559734.4,3320,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475407821,1073866.00
10/02/2016 07:30,2,0.000,ALERT,211.25,300.27,59.959,1475407805,"201051344000955","219011344069620",0.00,13.30,0,298.77,302.07,0.0,0.0,0.000,573894.9,573894.9,3320,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475407823,1073867.00
10/02/2016 07:30,2,0.000,ALERT,210.80,298.77,59.991,1475407805,"274151322000094","219011344069620",0.00,13.30,0,296.36,300.87,0.0,0.0,0.000,683958.3,683958.3,3376,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475407825,1073868.00
10/02/2016 07:30,2,0.000,ALERT,212.16,302.68,59.986,1475407805,"201051344000579","219011344069620",0.00,13.30,0,301.77,305.68,0.0,0.0,0.000,578236.8,578236.8,3318,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475407827,1073869.00
10/02/2016 07:30,2,0.000,ALERT,211.25,300.57,59.986,1475407805,"201051344000890","219011344069620",0.00,13.30,0,299.07,303.28,0.0,0.0,0.000,571131.7,571131.7,3322,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475407829,1073870.00
10/02/2016 07:30,2,0.000,ALERT,211.48,299.97,59.949,1475407805,"201051344000438","219011344069620",0.00,13.00,0,298.77,302.37,0.0,0.0,0.000,572572.3,572572.3,3323,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475407831,1073871.00
10/02/2016 07:30,2,0.000,ALERT,211.48,299.37,60.007,1475407805,"201051344000417","219011344069620",0.00,13.30,0,298.17,301.77,0.0,0.0,0.000,563491.9,563491.9,3329,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475407833,1073872.00
10/02/2016 07:30,2,0.000,ALERT,210.57,299.67,59.975,1475407805,"274151322000083","219011344069620",0.00,13.70,0,296.96,301.77,0.0,0.0,0.000,822727.3,822727.3,3311,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475407834,1073873.00
10/02/2016 07:30,2,0.000,ALERT,211.25,298.77,59.959,1475407805,"274151322000076","219011344069620",0.00,14.00,0,296.36,301.47,0.0,0.0,0.000,878358.5,878358.5,3319,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475407836,1073874.00
10/02/2016 07:30,2,0.000,ALERT,211.93,302.98,59.975,1475407805,"201051344000868","219011344069620",0.00,13.30,0,301.77,305.68,0.0,0.0,0.000,562462.4,562462.4,3326,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475407838,1073875.00
10/02/2016 07:30,2,0.000,ALERT,210.57,300.27,59.975,1475407805,"274151322000095","219011344069620",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,869488.0,869488.0,3323,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475407840,1073876.00
10/02/2016 07:30,2,0.000,ALERT,211.70,301.77,59.991,1475407805,"201051344000988","219011344069620",0.00,13.70,0,298.77,304.48,0.0,0.0,0.000,540275.3,540275.3,3313,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475407842,1073877.00
10/02/2016 07:30,2,0.000,ALERT,211.25,299.37,59.965,1475407805,"201051344001025","219011344069620",0.00,12.70,0,298.17,302.68,0.0,0.0,0.000,572848.3,572848.3,3318,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475407843,1073878.00
10/02/2016 07:30,2,0.000,ALERT,211.93,302.37,59.933,1475407805,"201051344000458","219011344069620",0.00,14.30,0,301.47,305.68,0.0,0.0,0.000,569867.0,569867.0,3329,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475407845,1073879.00
10/02/2016 07:30,2,0.000,ALERT,212.61,301.77,59.975,1475407805,"201051344000853","219011344069620",0.00,13.30,0,301.17,305.08,0.0,0.0,0.000,569140.0,569140.0,3336,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475407847,1073880.00
10/02/2016 07:30,2,0.000,ALERT,211.70,300.27,59.933,1475407805,"201051344000685","219011344069620",0.00,13.30,0,298.77,302.07,0.0,0.0,0.000,571711.5,571711.5,3330,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475407849,1073881.00
10/02/2016 07:30,2,0.000,ALERT,211.48,299.67,59.970,1475407805,"201051344000917","219011344069620",0.00,14.00,0,297.57,301.47,0.0,0.0,0.000,568630.2,568630.2,3323,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475407851,1073882.00
10/02/2016 07:30,2,0.000,ALERT,211.70,300.57,59.975,1475407805,"201051344001145","219011344069620",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,573868.8,573868.8,3329,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475407853,1073883.00
10/02/2016 07:30,2,0.000,ALERT,211.70,299.37,59.975,1475407805,"201051344000651","219011344069620",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,567075.1,567075.1,3319,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475407854,1073884.00
10/02/2016 07:30,2,0.000,ALERT,210.12,299.07,59.970,1475407805,"274151322000088","219011344069620",0.00,14.30,0,296.66,301.47,0.0,0.0,0.000,791592.8,791592.8,3302,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475407856,1073885.00
10/02/2016 07:30,2,0.000,ALERT,211.03,298.17,59.965,1475407805,"274151322000068","219011344069620",0.00,14.70,0,296.06,300.57,0.0,0.0,0.000,684511.5,684511.5,3375,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475407858,1073886.00
10/02/2016 07:30,2,0.000,ALERT,211.25,300.27,59.954,1475407805,"201051344001135","219011344069620",0.00,13.00,0,298.77,302.37,0.0,0.0,0.000,563227.8,563227.8,3314,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475407860,1073887.00
10/02/2016 07:30,2,0.000,ALERT,211.70,302.68,59.981,1475407805,"201051344000594","219011344069620",0.00,13.30,0,300.87,305.08,0.0,0.0,0.000,574337.6,574337.6,3324,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475407862,1073888.00
10/02/2016 07:30,2,0.000,ALERT,211.48,299.97,59.975,1475407805,"201051344001203","219011344069620",0.00,13.00,0,298.77,303.58,0.0,0.0,0.000,571455.6,571455.6,3324,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475407864,1073889.00
10/02/2016 07:30,2,0.000,ALERT,210.57,299.67,59.991,1475407805,"274151322000054","219011344069620",0.00,14.30,0,296.66,301.77,0.0,0.0,0.000,807827.6,807827.6,3298,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475407865,1073890.00
10/02/2016 07:30,2,0.000,ALERT,212.16,301.77,59.970,1475407805,"201051344000867","219011344069620",0.00,13.70,0,300.87,305.08,0.0,0.0,0.000,561549.6,561549.6,3328,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475407867,1073891.00
10/02/2016 07:30,2,0.000,ALERT,211.48,300.27,59.970,1475407805,"201051344001093","219011344069620",0.00,14.00,0,298.47,302.07,0.0,0.0,0.000,567970.6,567970.6,3329,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475407869,1073892.00
10/02/2016 07:30,2,0.000,ALERT,211.70,301.77,59.970,1475407805,"201051344000900","219011344069620",0.00,13.30,0,300.87,304.48,0.0,0.0,0.000,578362.8,578362.8,3330,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475407871,1073893.00
10/02/2016 07:30,2,0.000,ALERT,212.16,301.17,59.975,1475407805,"201051344000648","219011344069620",0.00,13.00,0,300.57,304.78,0.0,0.0,0.000,566964.2,566964.2,3320,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475407873,1073894.00
10/02/2016 07:30,2,0.000,ALERT,211.93,302.37,59.944,1475407805,"201051344000569","219011344069620",0.00,13.70,0,301.77,305.38,0.0,0.0,0.000,578311.3,578311.3,3325,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475407874,1073895.00
10/02/2016 07:30,2,0.000,ALERT,211.93,302.37,59.970,1475407805,"201051344000983","219011344069620",0.00,13.70,0,301.17,305.38,0.0,0.0,0.000,570909.0,570909.0,3331,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475407876,1073896.00
10/02/2016 07:30,2,0.000,ALERT,211.93,301.77,59.986,1475407805,"201051344001158","219011344069620",0.00,13.00,0,300.27,304.18,0.0,0.0,0.000,562375.9,562375.9,3324,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475407878,1073897.00
10/02/2016 07:30,2,0.000,ALERT,212.38,302.37,59.975,1475407805,"201051344000576","219011344069620",0.00,13.30,0,301.17,305.08,0.0,0.0,0.000,569920.3,569920.3,3329,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475407880,1073898.00
10/02/2016 07:30,2,0.000,ALERT,210.57,298.47,59.965,1475407805,"274151322000087","219011344069620",0.00,14.70,0,296.06,301.17,0.0,0.0,0.000,779813.1,779813.1,3337,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475407881,1073899.00
10/02/2016 07:45,2,0.000,ALERT,212.83,302.98,59.991,1475408704,"201051344000645","219011344069620",0.00,13.70,0,300.27,303.88,0.0,0.0,0.000,569393.6,569393.6,3330,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475408706,1073900.00
10/02/2016 07:45,2,0.000,ALERT,211.25,299.67,59.975,1475408704,"274151322000085","219011344069620",0.00,14.00,0,297.57,301.17,0.0,0.0,0.000,807306.2,807306.2,3303,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475408708,1073901.00
10/02/2016 07:45,2,0.000,ALERT,213.06,302.68,59.981,1475408704,"201051344000633","219011344069620",0.00,13.00,0,298.77,303.58,0.0,0.0,0.000,561074.2,561074.2,3329,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475408709,1073902.00
