ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/02/2016 07:45,2,0.000,ALERT,212.61,302.98,59.986,1475408704,"201051344000469","219011344069620",0.00,12.70,0,299.07,303.58,0.0,0.0,0.000,563703.7,563703.7,3332,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475408711,1073903.00
10/02/2016 07:45,2,0.000,ALERT,211.25,300.27,59.986,1475408704,"201051344000646","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,564108.7,564108.7,3323,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475408713,1073904.00
10/02/2016 07:45,2,0.000,ALERT,211.03,299.67,59.981,1475408704,"274151322000052","219011344069620",0.00,14.00,0,297.57,301.47,0.0,0.0,0.000,830321.6,830321.6,3309,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475408715,1073905.00
10/02/2016 07:45,2,0.000,ALERT,211.70,300.57,59.991,1475408704,"201051344000585","219011344069620",0.00,13.30,0,298.17,301.77,0.0,0.0,0.000,574313.1,574313.1,3327,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475408717,1073906.00
10/02/2016 07:45,2,0.000,ALERT,211.48,300.57,59.986,1475408704,"201051344001230","219011344069620",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,566963.8,566963.8,3333,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475408719,1073907.00
10/02/2016 07:45,2,0.000,ALERT,212.16,301.17,60.012,1475408704,"201051344000582","219011344069620",0.00,13.00,0,299.07,302.37,0.0,0.0,0.000,559734.4,559734.4,3322,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475408720,1073908.00
10/02/2016 07:45,2,0.000,ALERT,211.25,300.27,59.996,1475408704,"201051344000955","219011344069620",0.00,13.30,0,298.17,301.77,0.0,0.0,0.000,573894.9,573894.9,3322,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475408722,1073909.00
10/02/2016 07:45,2,0.000,ALERT,211.25,299.37,59.991,1475408704,"274151322000094","219011344069620",0.00,13.30,0,297.26,300.27,0.0,0.0,0.000,683958.3,683958.3,3378,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475408724,1073910.00
10/02/2016 07:45,2,0.000,ALERT,212.61,303.58,59.986,1475408704,"201051344000579","219011344069620",0.00,13.30,0,300.57,304.78,0.0,0.0,0.000,578236.8,578236.8,3320,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475408726,1073911.00
10/02/2016 07:45,2,0.000,ALERT,211.48,300.87,59.981,1475408704,"201051344000890","219011344069620",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,571131.7,571131.7,3324,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475408728,1073912.00
10/02/2016 07:45,2,0.000,ALERT,211.70,300.27,59.965,1475408704,"201051344000438","219011344069620",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,572572.3,572572.3,3325,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475408729,1073913.00
10/02/2016 07:45,2,0.000,ALERT,211.70,299.67,59.981,1475408704,"201051344000417","219011344069620",0.00,13.30,0,297.57,301.17,0.0,0.0,0.000,563491.9,563491.9,3331,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475408731,1073914.00
10/02/2016 07:45,2,0.000,ALERT,211.25,299.97,59.996,1475408704,"274151322000083","219011344069620",0.00,13.70,0,298.17,301.47,0.0,0.0,0.000,822727.3,822727.3,3313,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475408733,1073915.00
10/02/2016 07:45,2,0.000,ALERT,211.70,300.27,59.986,1475408704,"274151322000076","219011344069620",0.00,13.70,0,297.57,301.17,0.0,0.0,0.000,878358.5,878358.5,3321,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475408735,1073916.00
10/02/2016 07:45,2,0.000,ALERT,212.38,303.88,59.991,1475408704,"201051344000868","219011344069620",0.00,13.30,0,300.87,305.08,0.0,0.0,0.000,562462.4,562462.4,3328,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475408737,1073917.00
10/02/2016 07:45,2,0.000,ALERT,211.03,300.57,59.991,1475408704,"274151322000095","219011344069620",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,869488.0,869488.0,3325,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475408738,1073918.00
10/02/2016 07:45,2,0.000,ALERT,212.16,302.37,59.986,1475408704,"201051344000988","219011344069620",0.00,13.70,0,297.57,303.88,0.0,0.0,0.000,540275.3,540275.3,3315,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475408740,1073919.00
10/02/2016 07:45,2,0.000,ALERT,211.25,299.37,59.991,1475408704,"201051344001025","219011344069620",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,572848.3,572848.3,3320,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475408742,1073920.00
10/02/2016 07:45,2,0.000,ALERT,212.38,303.28,59.991,1475408704,"201051344000458","219011344069620",0.00,14.30,0,300.27,304.78,0.0,0.0,0.000,569867.0,569867.0,3331,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475408744,1073921.00
10/02/2016 07:45,2,0.000,ALERT,212.83,302.68,59.981,1475408704,"201051344000853","219011344069620",0.00,13.30,0,299.97,304.48,0.0,0.0,0.000,569140.0,569140.0,3338,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475408746,1073922.00
10/02/2016 07:45,2,0.000,ALERT,211.93,300.27,59.986,1475408704,"201051344000685","219011344069620",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,571711.5,571711.5,3332,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475408747,1073923.00
10/02/2016 07:45,2,0.000,ALERT,211.70,299.67,59.991,1475408704,"201051344000917","219011344069620",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,568630.2,568630.2,3325,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475408749,1073924.00
10/02/2016 07:45,2,0.000,ALERT,211.93,300.57,59.981,1475408704,"201051344001145","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,573868.8,573868.8,3331,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475408751,1073925.00
10/02/2016 07:45,2,0.000,ALERT,211.70,299.67,59.975,1475408704,"201051344000651","219011344069620",0.00,12.30,0,297.87,301.17,0.0,0.0,0.000,567075.1,567075.1,3321,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475408753,1073926.00
10/02/2016 07:45,2,0.000,ALERT,210.80,299.97,59.970,1475408704,"274151322000088","219011344069620",0.00,14.00,0,297.87,300.87,0.0,0.0,0.000,791592.8,791592.8,3304,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475408755,1073927.00
10/02/2016 07:45,2,0.000,ALERT,211.70,298.77,59.981,1475408704,"274151322000068","219011344069620",0.00,14.30,0,297.26,299.97,0.0,0.0,0.000,684511.5,684511.5,3377,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475408757,1073928.00
10/02/2016 07:45,2,0.000,ALERT,211.25,300.27,59.981,1475408704,"201051344001135","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,563227.8,563227.8,3316,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475408759,1073929.00
10/02/2016 07:45,2,0.000,ALERT,212.16,303.58,59.986,1475408704,"201051344000594","219011344069620",0.00,13.30,0,299.97,304.78,0.0,0.0,0.000,574337.6,574337.6,3326,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475408760,1073930.00
10/02/2016 07:45,2,0.000,ALERT,211.70,299.97,59.981,1475408704,"201051344001203","219011344069620",0.00,13.00,0,298.47,303.28,0.0,0.0,0.000,571455.6,571455.6,3326,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475408762,1073931.00
10/02/2016 07:45,2,0.000,ALERT,211.03,299.67,59.970,1475408704,"274151322000054","219011344069620",0.00,14.30,0,297.87,301.47,0.0,0.0,0.000,807827.6,807827.6,3300,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475408764,1073932.00
10/02/2016 07:45,2,0.000,ALERT,212.83,302.68,59.970,1475408704,"201051344000867","219011344069620",0.00,14.00,0,299.67,304.48,0.0,0.0,0.000,561549.6,561549.6,3330,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475408766,1073933.00
10/02/2016 07:45,2,0.000,ALERT,211.70,300.27,60.018,1475408704,"201051344001093","219011344069620",0.00,14.00,0,298.47,301.77,0.0,0.0,0.000,567970.6,567970.6,3331,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475408768,1073934.00
10/02/2016 07:45,2,0.000,ALERT,212.38,302.98,59.975,1475408704,"201051344000900","219011344069620",0.00,13.30,0,299.37,304.18,0.0,0.0,0.000,578362.8,578362.8,3332,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475408770,1073935.00
10/02/2016 07:45,2,0.000,ALERT,212.83,302.37,59.975,1475408704,"201051344000648","219011344069620",0.00,12.70,0,299.37,304.18,0.0,0.0,0.000,566964.2,566964.2,3322,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475408771,1073936.00
10/02/2016 07:45,2,0.000,ALERT,212.61,303.58,59.975,1475408704,"201051344000569","219011344069620",0.00,13.70,0,300.57,305.08,0.0,0.0,0.000,578311.3,578311.3,3327,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475408773,1073937.00
10/02/2016 07:45,2,0.000,ALERT,212.38,303.28,59.970,1475408704,"201051344000983","219011344069620",0.00,13.70,0,300.27,304.78,0.0,0.0,0.000,570909.0,570909.0,3333,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475408775,1073938.00
10/02/2016 07:45,2,0.000,ALERT,212.61,302.68,60.012,1475408704,"201051344001158","219011344069620",0.00,12.70,0,299.37,303.88,0.0,0.0,0.000,562375.9,562375.9,3326,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475408777,1073939.00
10/02/2016 07:45,2,0.000,ALERT,213.06,303.28,59.965,1475408704,"201051344000576","219011344069620",0.00,13.30,0,299.97,304.48,0.0,0.0,0.000,569920.3,569920.3,3331,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475408779,1073940.00
10/02/2016 07:45,2,0.000,ALERT,211.25,298.77,59.965,1475408704,"274151322000087","219011344069620",0.00,14.70,0,296.96,300.57,0.0,0.0,0.000,779813.1,779813.1,3339,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475408780,1073941.00
10/02/2016 08:00,2,0.105,ALERT,213.29,303.28,59.981,1475409603,"201051344000645","219011344069620",16.94,14.00,0,300.87,304.48,1.8,0.0,0.000,569393.6,569393.6,3332,0,0,0,L,1122011218,0,121.78,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1475409605,1073942.00
10/02/2016 08:00,2,0.051,ALERT,211.25,299.67,59.970,1475409603,"274151322000085","219011344069620",15.33,14.00,0,296.96,300.87,0.8,0.0,0.000,807306.2,807306.2,3305,0,0,0,L,1151911521,0,121.33,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1475409607,1073943.00
10/02/2016 08:00,2,0.000,ALERT,213.29,303.28,59.975,1475409603,"201051344000633","219011344069620",0.00,13.00,0,299.37,304.18,0.0,0.0,0.000,561074.2,561074.2,3331,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475409609,1073944.00
10/02/2016 08:00,2,0.145,ALERT,212.83,303.28,59.970,1475409603,"201051344000469","219011344069620",16.90,13.00,0,300.27,304.18,2.5,0.5,0.000,563703.7,563703.7,3334,0,0,0,L,1122011218,0,120.88,122.46,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1475409611,1073945.00
10/02/2016 08:00,2,0.129,ALERT,211.48,301.17,59.975,1475409603,"201051344000646","219011344069620",17.49,13.00,0,297.87,302.07,2.3,0.3,0.000,564108.7,564108.7,3325,0,0,0,L,1122011218,0,121.78,120.88,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1475409613,1073946.00
10/02/2016 08:00,2,0.074,ALERT,210.80,299.97,59.959,1475409603,"274151322000052","219011344069620",15.96,14.00,0,296.96,301.47,1.2,0.0,0.000,830321.6,830321.6,3311,0,0,0,L,1151911521,0,120.42,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1475409615,1073947.00
10/02/2016 08:00,2,0.143,ALERT,211.70,301.17,59.928,1475409603,"201051344000585","219011344069620",17.85,13.30,0,298.17,302.37,2.6,0.6,0.000,574313.1,574313.1,3329,0,0,0,L,1122011218,0,121.33,121.33,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1475409616,1073948.00
10/02/2016 08:00,2,0.131,ALERT,211.70,301.77,59.970,1475409603,"201051344001230","219011344069620",15.78,13.00,0,298.77,302.68,2.1,0.1,0.000,566963.8,566963.8,3335,0,0,0,L,1122011218,0,122.01,120.65,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1475409618,1073949.00
10/02/2016 08:00,2,0.133,ALERT,212.16,302.07,59.965,1475409603,"201051344000582","219011344069620",18.77,13.00,0,299.07,302.98,2.5,0.5,0.000,559734.4,559734.4,3324,0,0,0,L,1122011218,0,121.78,121.33,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475409620,1073950.00
10/02/2016 08:00,2,0.148,ALERT,211.25,301.17,59.970,1475409603,"201051344000955","219011344069620",17.77,13.30,0,298.17,302.07,2.7,0.7,0.000,573894.9,573894.9,3324,0,0,0,L,1122011218,0,121.33,120.88,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1475409622,1073951.00
10/02/2016 08:00,2,0.004,ALERT,211.03,365.80,59.938,1475409603,"274151322000094","219011344069620",28.47,13.30,0,296.66,368.80,0.0,0.0,0.000,683958.3,683958.3,3380,0,0,0,L,1151911521,0,120.88,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1475409624,1073952.00
10/02/2016 08:00,2,0.156,ALERT,212.83,303.88,59.970,1475409603,"201051344000579","219011344069620",17.33,13.30,0,301.77,305.38,2.8,0.7,0.000,578236.8,578236.8,3322,0,0,0,L,1122011218,0,121.10,121.78,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1475409625,1073953.00
10/02/2016 08:00,2,0.000,ALERT,211.70,301.77,59.933,1475409603,"201051344000890","219011344069620",0.00,13.30,0,298.77,303.28,0.0,0.0,0.000,571131.7,571131.7,3326,0,0,0,L,1122011218,0,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475409627,1073954.00
10/02/2016 08:00,2,0.145,ALERT,211.93,301.47,59.986,1475409603,"201051344000438","219011344069620",18.25,13.00,0,298.47,302.68,2.7,0.7,0.000,572572.3,572572.3,3327,0,0,0,L,1122011218,0,122.23,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1475409629,1073955.00
10/02/2016 08:00,2,0.176,ALERT,211.93,300.87,59.991,1475409603,"201051344000417","219011344069620",18.35,13.30,0,297.87,301.77,3.3,1.2,0.000,563491.9,563491.9,3333,0,0,0,L,1122011218,0,121.55,121.10,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1475409631,1073956.00
10/02/2016 08:00,2,0.053,ALERT,211.25,299.97,59.912,1475409603,"274151322000083","219011344069620",17.08,13.70,0,297.57,301.77,0.9,0.0,0.000,822727.3,822727.3,3315,0,0,0,L,1151911521,0,120.88,122.23,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1475409632,1073957.00
10/02/2016 08:00,2,0.053,ALERT,211.48,299.67,59.944,1475409603,"274151322000076","219011344069620",18.31,14.00,0,297.26,301.47,1.0,0.0,0.000,878358.5,878358.5,3323,0,0,0,L,1151911521,0,121.10,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1475409634,1073958.00
10/02/2016 08:00,2,0.127,ALERT,212.83,304.18,59.954,1475409603,"201051344000868","219011344069620",17.59,13.30,0,301.47,305.38,2.3,0.3,0.000,562462.4,562462.4,3330,0,0,0,L,1122011218,0,121.10,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1475409636,1073959.00
10/02/2016 08:00,2,0.045,ALERT,211.03,299.97,59.949,1475409603,"274151322000095","219011344069620",17.83,13.30,0,298.17,302.07,0.8,0.0,0.000,869488.0,869488.0,3327,0,0,0,L,1151911521,0,121.33,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1475409638,1073960.00
10/02/2016 08:00,2,0.098,ALERT,212.61,303.58,59.959,1475409603,"201051344000988","219011344069620",15.88,13.70,0,298.47,304.78,1.6,0.0,0.000,540275.3,540275.3,3317,0,0,0,L,1122011218,0,120.88,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1475409640,1073961.00
10/02/2016 08:00,2,0.123,ALERT,211.70,300.87,59.986,1475409603,"201051344001025","219011344069620",19.78,12.70,0,297.87,302.98,2.5,0.5,0.000,572848.3,572848.3,3322,0,0,0,L,1122011218,0,121.55,121.10,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475409642,1073962.00
10/02/2016 08:00,2,0.000,ALERT,212.83,303.88,59.965,1475409603,"201051344000458","219011344069620",0.00,14.30,0,301.17,305.68,0.0,0.0,0.000,569867.0,569867.0,3333,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475409643,1073963.00
10/02/2016 08:00,2,0.115,ALERT,213.29,303.28,59.954,1475409603,"201051344000853","219011344069620",17.08,13.30,0,300.87,305.08,2.0,0.0,0.000,569140.0,569140.0,3340,0,0,0,L,1122011218,0,121.78,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1475409645,1073964.00
10/02/2016 08:00,2,0.113,ALERT,212.16,301.17,59.949,1475409603,"201051344000685","219011344069620",19.02,13.30,0,298.17,302.98,2.2,0.2,0.000,571711.5,571711.5,3334,0,0,0,L,1122011218,0,122.46,120.88,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1475409647,1073965.00
10/02/2016 08:00,2,0.127,ALERT,211.93,300.87,59.954,1475409603,"201051344000917","219011344069620",18.61,14.00,0,296.96,302.07,2.4,0.4,0.000,568630.2,568630.2,3327,0,0,0,L,1122011218,0,121.78,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1475409649,1073966.00
10/02/2016 08:00,2,0.121,ALERT,212.16,301.77,59.981,1475409603,"201051344001145","219011344069620",19.36,13.00,0,298.47,303.28,2.4,0.4,0.000,573868.8,573868.8,3333,0,0,0,L,1122011218,0,121.78,121.10,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475409651,1073967.00
10/02/2016 08:00,2,0.141,ALERT,211.93,300.57,59.959,1475409603,"201051344000651","219011344069620",19.58,12.30,0,297.87,302.07,2.8,0.8,0.000,567075.1,567075.1,3323,0,0,0,L,1122011218,0,122.23,120.88,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1475409652,1073968.00
10/02/2016 08:00,2,0.041,ALERT,210.57,299.37,59.959,1475409603,"274151322000088","219011344069620",18.49,14.30,0,296.96,300.87,0.8,0.0,0.000,791592.8,791592.8,3306,0,0,0,L,1151911521,0,121.33,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1475409654,1073969.00
10/02/2016 08:00,2,0.010,ALERT,211.70,298.77,59.954,1475409603,"274151322000068","219011344069620",39.30,14.70,0,296.66,374.21,0.0,0.0,0.000,684511.5,684511.5,3379,0,0,0,L,1151911521,0,121.33,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1475409656,1073970.00
10/02/2016 08:00,2,0.139,ALERT,211.48,301.47,59.965,1475409603,"201051344001135","219011344069620",20.22,13.00,0,298.77,302.98,2.8,0.8,0.000,563227.8,563227.8,3318,0,0,0,L,1122011218,0,121.55,120.88,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475409658,1073971.00
10/02/2016 08:00,2,0.131,ALERT,212.38,303.88,59.991,1475409603,"201051344000594","219011344069620",19.54,13.30,0,300.57,305.08,2.6,0.6,0.000,574337.6,574337.6,3328,0,0,0,L,1122011218,0,121.10,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1475409660,1073972.00
10/02/2016 08:00,2,0.137,ALERT,211.93,301.17,59.959,1475409603,"201051344001203","219011344069620",19.42,13.30,0,298.47,304.18,2.7,0.7,0.000,571455.6,571455.6,3328,0,0,0,L,1122011218,0,122.23,120.65,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1475409662,1073973.00
10/02/2016 08:00,2,0.051,ALERT,210.80,299.37,59.954,1475409603,"274151322000054","219011344069620",19.28,14.30,0,297.26,301.77,1.0,0.0,0.000,807827.6,807827.6,3302,0,0,0,L,1151911521,0,121.10,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1475409663,1073974.00
10/02/2016 08:00,2,0.131,ALERT,213.29,303.58,59.965,1475409603,"201051344000867","219011344069620",19.22,14.00,0,300.87,305.08,2.6,0.6,0.000,561549.6,561549.6,3332,0,0,0,L,1122011218,0,121.78,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1475409665,1073975.00
10/02/2016 08:00,2,0.170,ALERT,211.93,301.47,59.954,1475409603,"201051344001093","219011344069620",19.56,14.00,0,298.47,302.68,3.4,1.3,0.000,567970.6,567970.6,3333,0,0,0,L,1122011218,0,121.78,121.10,0200,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475409667,1073976.00
10/02/2016 08:00,2,0.086,ALERT,212.61,303.28,59.959,1475409603,"201051344000900","219011344069620",18.51,13.30,0,300.87,304.78,1.6,0.0,0.000,578362.8,578362.8,3334,0,0,0,L,1122011218,0,121.33,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1475409669,1073977.00
10/02/2016 08:00,2,0.137,ALERT,213.06,302.98,59.959,1475409603,"201051344000648","219011344069620",19.64,13.00,0,300.57,304.78,2.8,0.7,0.000,566964.2,566964.2,3324,0,0,0,L,1122011218,0,120.88,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1475409670,1073978.00
10/02/2016 08:00,2,0.137,ALERT,213.06,304.48,59.965,1475409603,"201051344000569","219011344069620",19.60,13.70,0,301.77,305.68,2.7,0.7,0.000,578311.3,578311.3,3329,0,0,0,L,1122011218,0,120.88,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1475409673,1073979.00
10/02/2016 08:00,2,0.135,ALERT,212.83,303.88,59.970,1475409603,"201051344000983","219011344069620",19.48,13.70,0,301.47,305.38,2.7,0.7,0.000,570909.0,570909.0,3335,0,0,0,L,1122011218,0,121.33,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1475409674,1073980.00
10/02/2016 08:00,2,0.121,ALERT,212.83,303.28,59.981,1475409603,"201051344001158","219011344069620",19.54,13.00,0,300.57,304.48,2.4,0.4,0.000,562375.9,562375.9,3328,0,0,0,L,1122011218,0,121.10,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1475409676,1073981.00
10/02/2016 08:00,2,0.135,ALERT,213.29,304.18,59.991,1475409603,"201051344000576","219011344069620",18.87,13.30,0,301.17,305.08,2.6,0.6,0.000,569920.3,569920.3,3333,0,0,0,L,1122011218,0,121.55,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1475409678,1073982.00
10/02/2016 08:00,2,0.068,ALERT,211.25,299.37,59.970,1475409603,"274151322000087","219011344069620",18.33,14.30,0,296.66,300.57,1.2,0.0,0.000,779813.1,779813.1,3341,0,0,0,L,1151911521,0,121.33,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1475409680,1073983.00
10/02/2016 08:15,2,0.199,ACTIVE,213.06,341.15,59.975,1475410503,"201051344000645","219011344069620",27.19,14.70,0,301.17,354.07,5.5,3.4,0.013,569394.0,569394.0,3334,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475410505,1073984.00
10/02/2016 08:15,2,0.127,ACTIVE,210.80,337.84,59.965,1475410503,"274151322000085","219011344069620",25.74,15.00,0,297.87,342.95,3.3,1.3,0.004,807306.3,807306.3,3307,0,0,0,L,1151911521,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475410505,1073985.00
10/02/2016 08:15,2,0.225,ALERT,213.06,342.05,59.970,1475410503,"201051344000633","219011344069620",26.56,14.00,0,299.67,356.48,6.1,3.9,0.004,561074.7,561074.7,3333,0,0,0,L,1122011218,0,121.55,122.23,0200,13,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475410507,1073986.00
10/02/2016 08:15,2,0.236,ACTIVE,212.61,339.65,59.970,1475410503,"201051344000469","219011344069620",27.21,13.70,0,300.57,355.58,6.5,4.3,0.009,563704.4,563704.4,3336,0,0,0,L,1122011218,0,120.65,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475410508,1073987.00
10/02/2016 08:15,2,0.225,ACTIVE,211.25,338.14,59.975,1475410503,"201051344000646","219011344069620",27.55,14.00,0,298.77,352.57,6.3,4.2,0.009,564109.3,564109.3,3327,0,0,0,L,1122011218,0,121.78,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475410509,1073988.00
10/02/2016 08:15,2,0.148,ACTIVE,210.57,336.94,59.965,1475410503,"274151322000052","219011344069620",27.14,15.30,0,297.57,348.06,4.1,2.0,0.009,830321.8,830321.8,3313,0,0,0,L,1151911521,0,120.42,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475410510,1073989.00
10/02/2016 08:15,2,0.240,ACTIVE,211.70,338.74,59.975,1475410503,"201051344000585","219011344069620",27.00,14.30,0,299.07,350.17,6.6,4.4,0.013,574313.8,574313.8,3331,0,0,0,L,1122011218,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475410511,1073990.00
10/02/2016 08:15,2,0.232,ACTIVE,211.48,337.54,59.975,1475410503,"201051344001230","219011344069620",25.19,14.00,0,299.67,348.96,5.9,3.8,0.009,566964.3,566964.3,3337,0,0,0,L,1122011218,0,121.78,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475410512,1073991.00
10/02/2016 08:15,2,0.223,ACTIVE,211.93,338.44,59.981,1475410503,"201051344000582","219011344069620",27.14,13.70,0,300.27,352.27,6.1,4.0,0.009,559735.0,559735.0,3326,0,0,0,L,1122011218,0,121.78,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475410513,1073992.00
10/02/2016 08:15,2,0.250,ACTIVE,211.25,337.54,59.975,1475410503,"201051344000955","219011344069620",26.76,14.30,0,299.37,348.36,6.8,4.6,0.009,573895.6,573895.6,3326,0,0,0,L,1122011218,0,121.33,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475410513,1073993.00
10/02/2016 08:15,2,0.072,ALERT,211.25,338.14,59.944,1475410503,"274151322000094","219011344069620",29.28,14.30,0,296.66,390.74,2.1,0.1,0.009,683958.3,683958.3,3382,0,0,0,L,1151911521,0,121.10,122.01,0002,10,0,0,0,0,0,0,163,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1475410515,1073994.00
10/02/2016 08:15,2,0.254,ACTIVE,212.61,339.95,59.981,1475410503,"201051344000579","219011344069620",27.43,14.30,0,302.07,353.47,7.1,4.9,0.009,578237.5,578237.5,3324,0,0,0,L,1122011218,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475410516,1073995.00
10/02/2016 08:15,2,0.238,ALERT,211.48,337.84,59.975,1475410503,"201051344000890","219011344069620",26.90,14.30,0,299.67,347.76,6.5,4.4,0.013,571132.3,571132.3,3328,0,0,0,L,1122011218,0,121.78,120.20,0200,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475410518,1073996.00
10/02/2016 08:15,2,0.232,ACTIVE,211.70,338.44,59.970,1475410503,"201051344000438","219011344069620",27.41,13.70,0,299.67,353.17,6.5,4.3,0.013,572572.9,572572.9,3329,0,0,0,L,1122011218,0,122.01,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475410519,1073997.00
10/02/2016 08:15,2,0.264,ACTIVE,211.70,337.84,59.970,1475410503,"201051344000417","219011344069620",27.31,14.30,0,298.77,348.66,7.3,5.1,0.009,563492.7,563492.7,3335,0,0,0,L,1122011218,0,121.55,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475410520,1073998.00
10/02/2016 08:15,2,0.127,ACTIVE,211.03,337.24,59.975,1475410503,"274151322000083","219011344069620",26.48,15.00,0,298.17,346.56,3.4,1.4,0.004,822727.4,822727.4,3317,0,0,0,L,1151911521,0,120.88,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475410521,1073999.00
10/02/2016 08:15,2,0.139,ACTIVE,211.25,338.74,59.959,1475410503,"274151322000076","219011344069620",26.58,15.30,0,297.57,347.46,3.7,1.6,0.013,878358.6,878358.6,3325,0,0,0,L,1151911521,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475410522,1074000.00
10/02/2016 08:15,2,0.195,ACTIVE,212.61,339.95,59.954,1475410503,"201051344000868","219011344069620",28.59,14.00,0,302.37,351.37,5.7,3.5,0.009,562462.9,562462.9,3332,0,0,0,L,1122011218,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475410523,1074001.00
10/02/2016 08:15,2,0.123,ACTIVE,211.03,337.54,59.959,1475410503,"274151322000095","219011344069620",26.32,14.70,0,298.77,347.16,3.3,1.3,0.009,869488.0,869488.0,3329,0,0,0,L,1151911521,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475410523,1074002.00
10/02/2016 08:15,2,0.109,ACTIVE,212.16,303.28,60.007,1475410503,"201051344000988","219011344069620",20.22,14.00,0,299.37,305.08,2.2,0.2,0.000,540275.3,540275.3,3319,0,0,0,L,1122011218,0,120.65,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475410524,1074003.00
10/02/2016 08:15,2,0.213,ACTIVE,211.25,337.84,59.975,1475410503,"201051344001025","219011344069620",27.71,13.70,0,298.77,347.76,6.0,3.9,0.009,572848.8,572848.8,3324,0,0,0,L,1122011218,0,121.33,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475410525,1074004.00
10/02/2016 08:15,2,0.221,ALERT,212.61,339.65,59.965,1475410503,"201051344000458","219011344069620",27.31,15.30,0,301.77,353.77,6.1,4.0,0.013,569867.6,569867.6,3335,0,0,0,L,1122011218,0,121.33,122.01,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475410527,1074005.00
10/02/2016 08:15,2,0.223,ACTIVE,213.29,341.45,59.938,1475410503,"201051344000853","219011344069620",25.11,14.30,0,301.47,353.17,5.7,3.5,0.013,569140.4,569140.4,3342,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475410528,1074006.00
10/02/2016 08:15,2,0.215,ACTIVE,211.93,339.04,59.970,1475410503,"201051344000685","219011344069620",26.64,14.30,0,299.07,354.07,5.8,3.7,0.013,571712.0,571712.0,3336,0,0,0,L,1122011218,0,122.46,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475410529,1074007.00
10/02/2016 08:15,2,0.223,ACTIVE,211.70,338.74,59.981,1475410503,"201051344000917","219011344069620",26.30,15.30,0,298.17,351.97,6.0,3.9,0.013,568630.7,568630.7,3329,0,0,0,L,1122011218,0,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475410530,1074008.00
10/02/2016 08:15,2,0.209,ALERT,211.93,339.04,59.970,1475410503,"201051344001145","219011344069620",26.72,14.00,0,299.97,353.77,5.7,3.6,0.013,573869.3,573869.3,3335,0,0,0,L,1122011218,0,121.78,120.88,0002,13,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475410532,1074009.00
10/02/2016 08:15,2,0.195,ACTIVE,211.70,338.74,59.996,1475410503,"201051344000651","219011344069620",28.98,13.30,0,298.77,348.66,5.8,3.7,0.009,567075.6,567075.6,3325,0,0,0,L,1122011218,0,122.23,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475410533,1074010.00
10/02/2016 08:15,2,0.117,ACTIVE,210.57,337.54,59.991,1475410503,"274151322000088","219011344069620",24.79,15.50,0,297.87,347.16,3.0,0.9,0.000,791592.8,791592.8,3308,0,0,0,L,1151911521,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475410534,1074011.00
10/02/2016 08:15,2,0.092,ALERT,211.48,337.84,59.954,1475410503,"274151322000068","219011344069620",29.50,15.50,0,296.06,396.45,2.8,0.7,0.004,684511.5,684511.5,3381,0,0,0,L,1151911521,0,121.33,122.01,0002,13,0,0,0,0,0,0,165,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1475410535,1074012.00
10/02/2016 08:15,2,0.225,ACTIVE,211.48,337.24,59.975,1475410503,"201051344001135","219011344069620",27.35,14.00,0,299.67,347.46,6.2,4.1,0.013,563228.4,563228.4,3320,0,0,0,L,1122011218,0,121.78,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475410536,1074013.00
10/02/2016 08:15,2,0.223,ACTIVE,212.16,339.95,59.981,1475410503,"201051344000594","219011344069620",27.31,14.30,0,301.47,350.47,6.2,4.0,0.009,574338.2,574338.2,3330,0,0,0,L,1122011218,0,120.88,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475410537,1074014.00
10/02/2016 08:15,2,0.227,ACTIVE,211.70,338.44,59.970,1475410503,"201051344001203","219011344069620",26.82,14.00,0,299.67,354.97,6.2,4.0,0.013,571456.2,571456.2,3330,0,0,0,L,1122011218,0,122.23,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475410538,1074015.00
10/02/2016 08:15,2,0.131,ACTIVE,210.80,336.94,59.991,1475410503,"274151322000054","219011344069620",25.70,15.80,0,298.17,348.06,3.4,1.4,0.009,807827.6,807827.6,3304,0,0,0,L,1151911521,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475410539,1074016.00
10/02/2016 08:15,2,0.221,ACTIVE,212.83,339.95,59.981,1475410503,"201051344000867","219011344069620",26.88,14.70,0,301.17,353.17,6.0,3.9,0.009,561550.2,561550.2,3334,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475410540,1074017.00
10/02/2016 08:15,2,0.248,ACTIVE,211.70,338.14,59.981,1475410503,"201051344001093","219011344069620",27.19,15.00,0,299.67,351.97,6.9,4.7,0.009,567971.3,567971.3,3335,0,0,0,L,1122011218,0,121.78,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475410541,1074018.00
10/02/2016 08:15,2,0.170,ACTIVE,212.38,339.95,59.981,1475410503,"201051344000900","219011344069620",26.38,14.00,0,301.47,353.47,4.6,2.5,0.013,578363.1,578363.1,3336,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475410542,1074019.00
10/02/2016 08:15,2,0.227,ACTIVE,212.83,340.25,59.981,1475410503,"201051344000648","219011344069620",27.33,13.70,0,301.17,354.67,6.3,4.2,0.013,566964.8,566964.8,3326,0,0,0,L,1122011218,0,120.88,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475410543,1074020.00
10/02/2016 08:15,2,0.217,ACTIVE,212.61,339.95,59.981,1475410503,"201051344000569","219011344069620",27.67,14.70,0,302.07,351.97,6.1,3.9,0.004,578311.9,578311.9,3331,0,0,0,L,1122011218,0,120.88,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475410544,1074021.00
10/02/2016 08:15,2,0.223,ACTIVE,212.61,339.65,59.975,1475410503,"201051344000983","219011344069620",27.02,14.70,0,302.07,354.97,6.1,3.9,0.004,570909.5,570909.5,3337,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475410545,1074022.00
10/02/2016 08:15,2,0.209,ACTIVE,212.38,339.65,59.975,1475410503,"201051344001158","219011344069620",26.90,13.70,0,301.17,354.37,5.7,3.6,0.013,562376.3,562376.3,3330,0,0,0,L,1122011218,0,120.88,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475410546,1074023.00
10/02/2016 08:15,2,0.234,ACTIVE,213.06,341.45,59.981,1475410503,"201051344000576","219011344069620",26.46,14.30,0,301.77,353.77,6.3,4.2,0.009,569920.8,569920.8,3335,0,0,0,L,1122011218,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475410547,1074024.00
10/02/2016 08:15,2,0.141,ACTIVE,211.03,337.84,59.965,1475410503,"274151322000087","219011344069620",25.07,15.50,0,297.26,351.07,3.6,1.5,0.004,779813.2,779813.2,3343,0,0,0,L,1151911521,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475410547,1074025.00
10/02/2016 08:30,2,0.279,ALERT,213.06,341.45,60.012,1475411403,"201051344000645","219011344069620",27.83,15.30,0,302.37,344.76,7.9,5.7,0.031,569395.1,569395.1,3335,0,0,0,L,1122011218,0,121.78,122.01,0002,12,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475411405,1074026.00
10/02/2016 08:30,2,0.213,ACTIVE,211.25,338.44,59.981,1475411403,"274151322000085","219011344069620",26.68,16.00,0,332.13,343.25,5.8,3.6,0.027,807306.9,807306.9,3308,0,0,0,L,1151911521,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475411406,1074027.00
10/02/2016 08:30,2,0.295,ACTIVE,213.29,342.95,59.970,1475411403,"201051344000633","219011344069620",28.25,14.70,0,299.37,346.86,8.5,6.2,0.035,561076.0,561076.0,3335,0,0,0,L,1122011218,0,121.78,122.01,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475411407,1074028.00
10/02/2016 08:30,2,0.303,ALERT,212.83,341.45,59.996,1475411403,"201051344000469","219011344069620",28.45,14.30,0,299.97,344.45,8.7,6.5,0.035,563705.8,563705.8,3337,0,0,0,L,1122011218,0,120.88,122.23,0002,11,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475411408,1074029.00
10/02/2016 08:30,2,0.297,ACTIVE,211.48,338.74,59.965,1475411403,"201051344000646","219011344069620",28.61,14.70,0,307.78,362.19,8.6,6.4,0.035,564110.6,564110.6,3328,0,0,0,L,1122011218,0,121.78,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475411409,1074030.00
10/02/2016 08:30,2,0.236,ACTIVE,210.80,338.44,59.938,1475411403,"274151322000052","219011344069620",27.69,16.30,0,333.93,342.95,6.7,4.5,0.018,830322.6,830322.6,3314,0,0,0,L,1151911521,0,120.65,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475411410,1074031.00
10/02/2016 08:30,2,0.311,ACTIVE,211.93,339.34,60.012,1475411403,"201051344000585","219011344069620",28.59,15.00,0,315.90,356.18,9.0,6.8,0.027,574315.2,574315.2,3332,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475411411,1074032.00
10/02/2016 08:30,2,0.291,ALERT,211.70,338.14,59.970,1475411403,"201051344001230","219011344069620",28.41,14.70,0,299.37,341.15,8.4,6.2,0.031,566965.6,566965.6,3338,0,0,0,L,1122011218,0,121.78,120.65,0002,12,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475411413,1074033.00
10/02/2016 08:30,2,0.297,ACTIVE,212.38,339.04,59.975,1475411403,"201051344000582","219011344069620",28.17,14.70,0,321.01,352.27,8.5,6.3,0.035,559736.3,559736.3,3327,0,0,0,L,1122011218,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475411414,1074034.00
10/02/2016 08:30,2,0.318,ACTIVE,211.48,338.14,59.938,1475411403,"201051344000955","219011344069620",28.15,15.00,0,312.89,356.48,9.1,6.9,0.035,573897.0,573897.0,3327,0,0,0,L,1122011218,0,121.33,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475411415,1074035.00
10/02/2016 08:30,2,0.137,ACTIVE,211.25,338.74,59.970,1475411403,"274151322000094","219011344069620",30.89,15.50,0,297.26,397.35,4.3,2.2,0.018,683958.6,683958.6,3384,0,0,0,L,1151911521,0,120.88,122.23,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475411416,1074036.00
10/02/2016 08:30,2,0.318,ACTIVE,212.83,340.55,59.986,1475411403,"201051344000579","219011344069620",28.94,15.00,0,315.00,360.99,9.4,7.1,0.035,578239.0,578239.0,3325,0,0,0,L,1122011218,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475411416,1074037.00
10/02/2016 08:30,2,0.312,ACTIVE,211.48,337.84,59.970,1475411403,"201051344000890","219011344069620",28.67,15.00,0,310.79,370.00,9.1,6.9,0.031,571133.7,571133.7,3330,0,0,0,L,1122011218,0,122.01,120.20,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475411417,1074038.00
10/02/2016 08:30,2,0.311,ACTIVE,211.93,339.34,59.970,1475411403,"201051344000438","219011344069620",27.85,14.70,0,315.00,357.68,8.8,6.6,0.035,572574.3,572574.3,3330,0,0,0,L,1122011218,0,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475411418,1074039.00
10/02/2016 08:30,2,0.336,ACTIVE,211.93,338.44,59.975,1475411403,"201051344000417","219011344069620",27.95,15.00,0,309.89,360.99,9.6,7.3,0.035,563494.3,563494.3,3336,0,0,0,L,1122011218,0,121.55,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475411419,1074040.00
10/02/2016 08:30,2,0.219,ACTIVE,211.03,338.74,59.975,1475411403,"274151322000083","219011344069620",26.98,16.00,0,326.42,347.46,6.0,3.8,0.027,822728.0,822728.0,3318,0,0,0,L,1151911521,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475411420,1074041.00
10/02/2016 08:30,2,0.234,ACTIVE,211.48,338.14,59.970,1475411403,"274151322000076","219011344069620",26.32,16.30,0,335.44,342.95,6.3,4.2,0.031,878359.3,878359.3,3326,0,0,0,L,1151911521,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475411421,1074042.00
10/02/2016 08:30,2,0.301,ALERT,212.61,340.85,60.023,1475411403,"201051344000868","219011344069620",27.69,14.70,0,302.37,344.76,8.5,6.2,0.035,562464.2,562464.2,3333,0,0,0,L,1122011218,0,121.10,122.01,0002,12,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475411423,1074043.00
10/02/2016 08:30,2,0.215,ACTIVE,210.80,337.54,59.981,1475411403,"274151322000095","219011344069620",27.00,15.80,0,329.73,344.45,5.9,3.7,0.022,869488.7,869488.7,3330,0,0,0,L,1151911521,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475411424,1074044.00
10/02/2016 08:30,2,0.285,ACTIVE,212.38,341.45,59.949,1475411403,"201051344000988","219011344069620",17.89,14.70,0,299.07,345.36,5.2,3.1,0.022,540275.8,540275.8,3320,0,0,0,L,1122011218,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475411425,1074045.00
10/02/2016 08:30,2,0.297,ACTIVE,211.48,337.54,59.986,1475411403,"201051344001025","219011344069620",28.35,14.70,0,318.00,353.77,8.5,6.3,0.035,572850.1,572850.1,3325,0,0,0,L,1122011218,0,121.33,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475411426,1074046.00
