ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/02/2016 08:30,2,0.303,ALERT,212.61,340.55,59.981,1475411403,"201051344000458","219011344069620",27.89,15.80,0,302.07,347.16,8.6,6.3,0.040,569868.9,569868.9,3337,0,0,0,L,1122011218,0,121.33,121.78,0002,13,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475411427,1074047.00
10/02/2016 08:30,2,0.291,ACTIVE,213.29,342.35,59.975,1475411403,"201051344000853","219011344069620",27.91,15.00,0,314.10,363.69,8.2,6.0,0.035,569141.6,569141.6,3343,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475411428,1074048.00
10/02/2016 08:30,2,0.287,ALERT,211.93,339.34,59.996,1475411403,"201051344000685","219011344069620",27.65,15.00,0,300.57,343.25,8.1,5.9,0.040,571713.2,571713.2,3337,0,0,0,L,1122011218,0,122.46,120.65,0002,12,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475411430,1074049.00
10/02/2016 08:30,2,0.291,ACTIVE,211.70,339.04,59.970,1475411403,"201051344000917","219011344069620",27.93,15.50,0,311.99,359.78,8.2,6.0,0.040,568632.0,568632.0,3330,0,0,0,L,1122011218,0,121.55,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475411431,1074050.00
10/02/2016 08:30,2,0.289,ACTIVE,211.93,339.04,59.970,1475411403,"201051344001145","219011344069620",27.77,14.70,0,314.40,364.89,8.1,5.9,0.035,573870.5,573870.5,3337,0,0,0,L,1122011218,0,121.78,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475411432,1074051.00
10/02/2016 08:30,2,0.223,ACTIVE,211.70,338.14,59.975,1475411403,"201051344000651","219011344069620",30.99,14.00,0,313.50,357.38,7.0,4.9,0.018,567076.7,567076.7,3326,0,0,0,L,1122011218,0,122.23,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475411433,1074052.00
10/02/2016 08:30,2,0.199,ACTIVE,210.57,339.04,59.975,1475411403,"274151322000088","219011344069620",26.02,16.30,0,333.63,341.15,5.3,3.2,0.022,791593.3,791593.3,3309,0,0,0,L,1151911521,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475411434,1074053.00
10/02/2016 08:30,2,0.156,ACTIVE,211.48,339.65,59.965,1475411403,"274151322000068","219011344069620",31.39,16.70,0,312.59,367.30,5.0,2.9,0.022,684512.0,684512.0,3383,0,0,0,L,1151911521,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475411435,1074054.00
10/02/2016 08:30,2,0.307,ACTIVE,211.48,337.54,59.981,1475411403,"201051344001135","219011344069620",28.01,14.70,0,325.22,347.76,8.7,6.5,0.035,563229.7,563229.7,3321,0,0,0,L,1122011218,0,121.55,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475411436,1074055.00
10/02/2016 08:30,2,0.303,ACTIVE,212.38,341.15,59.981,1475411403,"201051344000594","219011344069620",27.85,15.00,0,315.00,359.78,8.6,6.4,0.040,574339.5,574339.5,3331,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475411437,1074056.00
10/02/2016 08:30,2,0.305,ACTIVE,211.70,337.84,59.975,1475411403,"201051344001203","219011344069620",27.67,14.70,0,321.61,354.07,8.6,6.3,0.035,571457.5,571457.5,3331,0,0,0,L,1122011218,0,122.23,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475411437,1074057.00
10/02/2016 08:30,2,0.215,ACTIVE,211.03,339.04,59.965,1475411403,"274151322000054","219011344069620",26.68,16.70,0,333.63,341.45,5.8,3.7,0.018,807828.3,807828.3,3305,0,0,0,L,1151911521,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475411438,1074058.00
10/02/2016 08:30,2,0.293,ALERT,213.06,340.55,59.965,1475411403,"201051344000867","219011344069620",28.39,15.50,0,301.17,345.06,8.5,6.3,0.031,561551.4,561551.4,3335,0,0,0,L,1122011218,0,121.78,121.78,0002,13,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475411440,1074059.00
10/02/2016 08:30,2,0.322,ACTIVE,211.70,338.74,59.970,1475411403,"201051344001093","219011344069620",28.13,15.30,0,314.40,357.98,9.2,7.0,0.035,567972.8,567972.8,3336,0,0,0,L,1122011218,0,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475411441,1074060.00
10/02/2016 08:30,2,0.256,ALERT,212.61,341.45,60.012,1475411403,"201051344000900","219011344069620",26.40,14.70,0,302.37,344.45,6.9,4.7,0.031,578364.0,578364.0,3337,0,0,0,L,1122011218,0,121.55,121.55,0002,12,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475411443,1074061.00
10/02/2016 08:30,2,0.312,ACTIVE,212.83,340.85,59.981,1475411403,"201051344000648","219011344069620",27.04,14.30,0,314.10,361.59,8.6,6.4,0.031,566966.1,566966.1,3327,0,0,0,L,1122011218,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475411444,1074062.00
10/02/2016 08:30,2,0.299,ACTIVE,212.83,341.15,59.975,1475411403,"201051344000569","219011344069620",28.21,15.30,0,322.21,355.58,8.6,6.3,0.031,578313.2,578313.2,3332,0,0,0,L,1122011218,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475411445,1074063.00
10/02/2016 08:30,2,0.297,ACTIVE,212.83,340.55,59.981,1475411403,"201051344000983","219011344069620",28.27,15.30,0,315.00,359.78,8.5,6.3,0.035,570910.8,570910.8,3338,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475411446,1074064.00
10/02/2016 08:30,2,0.291,ACTIVE,212.83,341.15,59.970,1475411403,"201051344001158","219011344069620",27.37,14.30,0,312.89,361.59,8.1,5.9,0.040,562377.5,562377.5,3331,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475411446,1074065.00
10/02/2016 08:30,2,0.301,ALERT,213.29,342.35,59.986,1475411403,"201051344000576","219011344069620",27.99,14.70,0,301.77,345.96,8.6,6.4,0.031,569922.2,569922.2,3336,0,0,0,L,1122011218,0,121.55,121.78,0002,12,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475411448,1074066.00
10/02/2016 08:30,2,0.217,ACTIVE,211.03,338.14,59.970,1475411403,"274151322000087","219011344069620",26.84,17.00,0,327.32,345.66,5.9,3.8,0.027,779813.9,779813.9,3344,0,0,0,L,1151911521,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475411450,1074067.00
10/02/2016 08:45,2,0.381,ACTIVE,212.83,341.75,59.986,1475412303,"201051344000645","219011344069620",27.31,15.50,0,336.04,347.76,10.5,8.2,0.053,569396.9,569396.9,3337,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475412304,1074068.00
10/02/2016 08:45,2,0.299,ACTIVE,210.57,337.84,59.986,1475412303,"274151322000085","219011344069620",27.31,16.70,0,334.54,341.45,8.3,6.1,0.040,807308.1,807308.1,3309,0,0,0,L,1151911521,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475412305,1074069.00
10/02/2016 08:45,2,0.381,ACTIVE,212.83,342.95,60.002,1475412303,"201051344000633","219011344069620",28.53,15.30,0,335.44,348.66,11.1,8.7,0.057,561077.9,561077.9,3336,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475412306,1074070.00
10/02/2016 08:45,2,0.381,ACTIVE,212.61,341.15,59.975,1475412303,"201051344000469","219011344069620",29.18,14.70,0,334.24,346.26,11.3,9.0,0.057,563707.7,563707.7,3339,0,0,0,L,1122011218,0,120.65,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475412307,1074071.00
10/02/2016 08:45,2,0.396,ACTIVE,211.03,338.74,59.944,1475412303,"201051344000646","219011344069620",28.25,15.30,0,332.13,344.45,11.4,9.0,0.057,564112.6,564112.6,3329,0,0,0,L,1122011218,0,121.78,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475412308,1074072.00
10/02/2016 08:45,2,0.330,ACTIVE,210.57,336.64,59.970,1475412303,"274151322000052","219011344069620",27.81,17.30,0,333.63,342.05,9.3,7.0,0.040,830324.1,830324.1,3315,0,0,0,L,1151911521,0,120.42,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475412309,1074073.00
10/02/2016 08:45,2,0.410,ACTIVE,211.70,339.34,59.965,1475412303,"201051344000585","219011344069620",28.31,15.50,0,332.43,344.76,11.8,9.5,0.062,574317.3,574317.3,3333,0,0,0,L,1122011218,0,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475412311,1074074.00
10/02/2016 08:45,2,0.391,ACTIVE,211.25,338.44,59.954,1475412303,"201051344001230","219011344069620",27.57,15.30,0,331.23,344.45,10.9,8.6,0.062,566967.4,566967.4,3340,0,0,0,L,1122011218,0,121.78,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475412311,1074075.00
10/02/2016 08:45,2,0.391,ACTIVE,211.93,339.34,59.975,1475412303,"201051344000582","219011344069620",28.07,15.00,0,333.33,344.76,11.1,8.8,0.062,559738.2,559738.2,3328,0,0,0,L,1122011218,0,121.78,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475412312,1074076.00
10/02/2016 08:45,2,0.416,ACTIVE,211.03,338.44,59.965,1475412303,"201051344000955","219011344069620",27.99,15.50,0,331.53,343.25,11.8,9.5,0.062,573899.1,573899.1,3328,0,0,0,L,1122011218,0,121.10,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475412313,1074077.00
10/02/2016 08:45,2,0.191,ACTIVE,210.80,394.35,59.959,1475412303,"274151322000094","219011344069620",37.13,17.00,0,335.74,397.66,7.2,5.0,0.035,683959.5,683959.5,3385,0,0,0,L,1151911521,0,120.65,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475412314,1074078.00
10/02/2016 08:45,2,0.412,ACTIVE,212.61,341.15,59.949,1475412303,"201051344000579","219011344069620",28.25,15.50,0,335.44,348.06,11.8,9.5,0.057,578241.1,578241.1,3326,0,0,0,L,1122011218,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475412315,1074079.00
10/02/2016 08:45,2,0.400,ACTIVE,211.25,337.84,59.965,1475412303,"201051344000890","219011344069620",29.16,15.50,0,332.43,343.85,11.9,9.5,0.057,571135.8,571135.8,3331,0,0,0,L,1122011218,0,121.55,119.97,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475412316,1074080.00
10/02/2016 08:45,2,0.400,ACTIVE,211.48,339.04,59.954,1475412303,"201051344000438","219011344069620",28.43,15.30,0,333.63,344.15,11.6,9.2,0.057,572576.3,572576.3,3331,0,0,0,L,1122011218,0,122.01,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475412317,1074081.00
10/02/2016 08:45,2,0.428,ACTIVE,211.48,339.04,59.959,1475412303,"201051344000417","219011344069620",28.03,15.50,0,331.83,344.15,12.2,9.9,0.057,563496.5,563496.5,3337,0,0,0,L,1122011218,0,121.33,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475412318,1074082.00
10/02/2016 08:45,2,0.303,ACTIVE,210.80,338.44,59.959,1475412303,"274151322000083","219011344069620",27.71,17.00,0,334.54,342.05,8.5,6.3,0.044,822729.3,822729.3,3319,0,0,0,L,1151911521,0,120.88,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475412319,1074083.00
10/02/2016 08:45,2,0.322,ACTIVE,211.25,339.34,59.965,1475412303,"274151322000076","219011344069620",27.79,17.00,0,335.14,342.35,9.1,6.8,0.044,878360.7,878360.7,3327,0,0,0,L,1151911521,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475412320,1074084.00
10/02/2016 08:45,2,0.387,ACTIVE,212.38,340.85,59.965,1475412303,"201051344000868","219011344069620",28.21,15.00,0,335.44,346.56,11.1,8.8,0.057,562466.1,562466.1,3335,0,0,0,L,1122011218,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475412321,1074085.00
10/02/2016 08:45,2,0.303,ACTIVE,210.57,336.94,59.954,1475412303,"274151322000095","219011344069620",27.79,16.70,0,334.24,341.15,8.5,6.3,0.044,869489.9,869489.9,3331,0,0,0,L,1151911521,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475412322,1074086.00
10/02/2016 08:45,2,0.355,ACTIVE,212.38,341.45,59.965,1475412303,"201051344000988","219011344069620",18.79,15.30,0,333.03,347.16,6.8,4.6,0.031,540276.8,540276.8,3321,0,0,0,L,1122011218,0,120.88,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475412323,1074087.00
10/02/2016 08:45,2,0.389,ACTIVE,211.25,338.14,59.938,1475412303,"201051344001025","219011344069620",28.27,15.00,0,332.13,343.85,11.2,8.9,0.062,572852.0,572852.0,3326,0,0,0,L,1122011218,0,121.33,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475412324,1074088.00
10/02/2016 08:45,2,0.391,ACTIVE,212.38,341.15,60.007,1475412303,"201051344000458","219011344069620",28.07,16.00,0,335.14,346.56,11.1,8.8,0.057,569870.8,569870.8,3339,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475412324,1074089.00
10/02/2016 08:45,2,0.385,ACTIVE,213.06,342.35,59.965,1475412303,"201051344000853","219011344069620",27.77,15.30,0,336.04,347.76,10.8,8.5,0.057,569143.5,569143.5,3344,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475412325,1074090.00
10/02/2016 08:45,2,0.375,ACTIVE,211.70,340.25,59.970,1475412303,"201051344000685","219011344069620",28.21,15.50,0,332.73,345.66,10.8,8.5,0.062,571715.0,571715.0,3339,0,0,0,L,1122011218,0,122.46,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475412326,1074091.00
10/02/2016 08:45,2,0.387,ACTIVE,211.70,339.65,59.970,1475412303,"201051344000917","219011344069620",27.71,16.00,0,331.53,344.15,10.9,8.6,0.057,568633.8,568633.8,3331,0,0,0,L,1122011218,0,121.55,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475412327,1074092.00
10/02/2016 08:45,2,0.373,ACTIVE,211.70,339.65,59.965,1475412303,"201051344001145","219011344069620",28.65,15.30,0,332.73,345.66,10.8,8.5,0.053,573872.3,573872.3,3338,0,0,0,L,1122011218,0,121.78,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475412328,1074093.00
10/02/2016 08:45,2,0.389,ACTIVE,211.70,339.34,59.970,1475412303,"201051344000651","219011344069620",28.59,14.70,0,333.03,344.15,11.3,9.0,0.062,567078.5,567078.5,3327,0,0,0,L,1122011218,0,122.01,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475412329,1074094.00
10/02/2016 08:45,2,0.283,ACTIVE,210.12,337.54,59.954,1475412303,"274151322000088","219011344069620",27.06,17.00,0,333.03,341.15,7.8,5.6,0.040,791594.4,791594.4,3310,0,0,0,L,1151911521,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475412330,1074095.00
10/02/2016 08:45,2,0.207,ACTIVE,211.25,403.97,59.933,1475412303,"274151322000068","219011344069620",38.07,18.00,0,335.74,407.27,8.0,5.8,0.040,684513.2,684513.2,3384,0,0,0,L,1151911521,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475412331,1074096.00
10/02/2016 08:45,2,0.391,ACTIVE,211.25,338.14,59.996,1475412303,"201051344001135","219011344069620",29.02,15.30,0,332.43,342.95,11.6,9.2,0.057,563231.7,563231.7,3322,0,0,0,L,1122011218,0,121.55,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475412332,1074097.00
10/02/2016 08:45,2,0.389,ACTIVE,212.16,341.15,59.981,1475412303,"201051344000594","219011344069620",28.23,15.50,0,333.63,346.26,11.2,8.9,0.062,574341.4,574341.4,3332,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475412332,1074098.00
10/02/2016 08:45,2,0.400,ACTIVE,211.48,337.84,59.981,1475412303,"201051344001203","219011344069620",27.71,15.30,0,333.63,344.45,11.2,8.9,0.062,571459.5,571459.5,3332,0,0,0,L,1122011218,0,122.01,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475412333,1074099.00
10/02/2016 08:45,2,0.301,ACTIVE,210.57,337.24,59.959,1475412303,"274151322000054","219011344069620",27.39,17.50,0,333.93,341.75,8.4,6.2,0.049,807829.5,807829.5,3306,0,0,0,L,1151911521,0,120.88,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475412334,1074100.00
10/02/2016 08:45,2,0.383,ACTIVE,212.83,340.55,59.970,1475412303,"201051344000867","219011344069620",28.67,15.80,0,335.44,347.16,11.2,8.8,0.062,561553.3,561553.3,3337,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475412335,1074101.00
10/02/2016 08:45,2,0.404,ACTIVE,211.25,338.74,59.970,1475412303,"201051344001093","219011344069620",29.04,15.80,0,333.03,344.45,11.9,9.6,0.057,567974.9,567974.9,3337,0,0,0,L,1122011218,0,121.55,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475412336,1074102.00
10/02/2016 08:45,2,0.342,ACTIVE,212.16,341.15,59.954,1475412303,"201051344000900","219011344069620",27.79,15.30,0,334.84,346.56,9.6,7.4,0.057,578365.6,578365.6,3339,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475412337,1074103.00
10/02/2016 08:45,2,0.389,ACTIVE,212.61,340.85,59.970,1475412303,"201051344000648","219011344069620",28.39,15.00,0,336.04,347.76,11.2,8.9,0.057,566968.0,566968.0,3328,0,0,0,L,1122011218,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475412338,1074104.00
10/02/2016 08:45,2,0.385,ACTIVE,212.38,341.45,59.991,1475412303,"201051344000569","219011344069620",28.55,15.50,0,335.44,346.56,11.2,8.9,0.057,578315.1,578315.1,3333,0,0,0,L,1122011218,0,120.65,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475412339,1074105.00
10/02/2016 08:45,2,0.389,ACTIVE,212.38,340.85,59.970,1475412303,"201051344000983","219011344069620",28.25,15.50,0,334.54,347.16,11.2,8.9,0.057,570912.7,570912.7,3339,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475412340,1074106.00
10/02/2016 08:45,2,0.371,ACTIVE,212.61,340.85,59.944,1475412303,"201051344001158","219011344069620",28.37,14.70,0,334.54,346.56,10.7,8.4,0.062,562379.3,562379.3,3332,0,0,0,L,1122011218,0,120.88,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475412341,1074107.00
10/02/2016 08:45,2,0.396,ACTIVE,212.83,342.65,59.975,1475412303,"201051344000576","219011344069620",27.37,15.30,0,335.44,348.36,11.0,8.7,0.057,569924.0,569924.0,3338,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475412342,1074108.00
10/02/2016 08:45,2,0.307,ACTIVE,210.57,337.54,59.965,1475412303,"274151322000087","219011344069620",26.94,17.80,0,333.93,342.35,8.4,6.2,0.044,779815.1,779815.1,3345,0,0,0,L,1151911521,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475412343,1074109.00
10/02/2016 09:00,2,0.430,ACTIVE,212.61,342.05,59.986,1475413203,"201051344000645","219011344069620",28.35,15.80,0,336.04,348.06,12.4,10.0,0.071,569399.2,569399.2,3338,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475413204,1074110.00
10/02/2016 09:00,2,0.348,ACTIVE,211.03,339.95,59.986,1475413203,"274151322000085","219011344069620",27.77,17.50,0,334.54,343.85,9.8,7.5,0.049,807309.8,807309.8,3310,0,0,0,L,1151911521,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475413205,1074111.00
10/02/2016 09:00,2,0.451,ACTIVE,212.61,343.85,59.949,1475413203,"201051344000633","219011344069620",27.79,15.50,0,334.54,349.56,12.8,10.4,0.080,561080.2,561080.2,3337,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475413206,1074112.00
10/02/2016 09:00,2,0.453,ACTIVE,212.38,342.05,59.986,1475413203,"201051344000469","219011344069620",28.31,15.00,0,334.84,347.76,13.1,10.7,0.071,563710.1,563710.1,3340,0,0,0,L,1122011218,0,120.65,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475413207,1074113.00
10/02/2016 09:00,2,0.455,ACTIVE,211.70,339.65,59.991,1475413203,"201051344000646","219011344069620",28.78,15.80,0,331.23,346.26,13.3,10.9,0.075,564115.1,564115.1,3330,0,0,0,L,1122011218,0,121.78,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475413208,1074114.00
10/02/2016 09:00,2,0.381,ACTIVE,210.80,339.95,59.975,1475413203,"274151322000052","219011344069620",27.91,18.00,0,333.93,343.85,10.8,8.5,0.062,830326.0,830326.0,3316,0,0,0,L,1151911521,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475413209,1074115.00
10/02/2016 09:00,2,0.480,ACTIVE,212.16,340.55,59.991,1475413203,"201051344000585","219011344069620",28.25,16.00,0,332.73,346.26,13.8,11.3,0.075,574319.9,574319.9,3334,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475413209,1074116.00
10/02/2016 09:00,2,0.451,ACTIVE,212.16,339.95,59.975,1475413203,"201051344001230","219011344069620",27.93,15.80,0,330.93,345.06,12.8,10.4,0.075,566969.8,566969.8,3341,0,0,0,L,1122011218,0,122.01,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475413210,1074117.00
10/02/2016 09:00,2,0.447,ACTIVE,212.61,340.85,60.018,1475413203,"201051344000582","219011344069620",28.55,15.50,0,332.13,346.26,13.0,10.6,0.075,559740.6,559740.6,3329,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475413211,1074118.00
10/02/2016 09:00,2,0.471,ACTIVE,211.70,339.34,59.996,1475413203,"201051344000955","219011344069620",28.90,16.00,0,331.53,346.26,13.8,11.4,0.080,573901.7,573901.7,3329,0,0,0,L,1122011218,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475413212,1074119.00
10/02/2016 09:00,2,0.230,ACTIVE,211.03,391.34,59.991,1475413203,"274151322000094","219011344069620",36.66,18.30,0,335.14,409.38,8.6,6.3,0.049,683961.0,683961.0,3386,0,0,0,L,1151911521,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475413213,1074120.00
10/02/2016 09:00,2,0.473,ACTIVE,212.38,341.75,59.991,1475413203,"201051344000579","219011344069620",28.43,15.80,0,335.44,348.66,13.7,11.3,0.075,578243.7,578243.7,3327,0,0,0,L,1122011218,0,120.88,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475413214,1074121.00
10/02/2016 09:00,2,0.465,ACTIVE,211.93,339.65,59.970,1475413203,"201051344000890","219011344069620",28.98,16.00,0,331.23,346.86,13.7,11.3,0.080,571138.4,571138.4,3332,0,0,0,L,1122011218,0,122.01,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475413215,1074122.00
10/02/2016 09:00,2,0.469,ACTIVE,212.16,340.85,59.991,1475413203,"201051344000438","219011344069620",28.05,15.80,0,333.03,346.56,13.4,11.0,0.075,572578.8,572578.8,3332,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475413216,1074123.00
10/02/2016 09:00,2,0.500,ACTIVE,212.38,340.55,59.996,1475413203,"201051344000417","219011344069620",27.75,16.00,0,332.13,346.86,14.0,11.6,0.080,563499.2,563499.2,3338,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475413217,1074124.00
10/02/2016 09:00,2,0.359,ACTIVE,211.03,341.45,59.991,1475413203,"274151322000083","219011344069620",27.63,17.80,0,333.93,343.85,10.1,7.8,0.062,822731.1,822731.1,3320,0,0,0,L,1151911521,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475413217,1074125.00
10/02/2016 09:00,2,0.377,ACTIVE,211.48,339.65,59.991,1475413203,"274151322000076","219011344069620",27.95,17.80,0,335.44,344.45,10.7,8.4,0.062,878362.6,878362.6,3328,0,0,0,L,1151911521,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475413218,1074126.00
10/02/2016 09:00,2,0.451,ACTIVE,212.16,342.05,59.991,1475413203,"201051344000868","219011344069620",28.31,15.30,0,333.93,347.76,12.9,10.6,0.075,562468.4,562468.4,3336,0,0,0,L,1122011218,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475413219,1074127.00
10/02/2016 09:00,2,0.361,ACTIVE,211.03,340.55,59.986,1475413203,"274151322000095","219011344069620",27.73,17.30,0,334.24,342.95,10.2,7.9,0.057,869491.7,869491.7,3332,0,0,0,L,1151911521,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475413220,1074128.00
10/02/2016 09:00,2,0.422,ACTIVE,212.16,342.35,59.981,1475413203,"201051344000988","219011344069620",18.49,15.50,0,333.33,347.76,7.9,5.7,0.049,540278.1,540278.1,3322,0,0,0,L,1122011218,0,120.88,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475413221,1074129.00
10/02/2016 09:00,2,0.459,ACTIVE,211.93,339.65,59.986,1475413203,"201051344001025","219011344069620",28.53,15.50,0,332.13,345.96,13.2,10.9,0.075,572854.4,572854.4,3327,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475413222,1074130.00
10/02/2016 09:00,2,0.455,ACTIVE,212.16,341.45,59.986,1475413203,"201051344000458","219011344069620",27.97,16.30,0,335.14,347.76,12.9,10.6,0.075,569873.2,569873.2,3340,0,0,0,L,1122011218,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475413223,1074131.00
10/02/2016 09:00,2,0.439,ACTIVE,212.83,343.25,59.986,1475413203,"201051344000853","219011344069620",28.25,15.80,0,336.04,348.66,12.6,10.2,0.071,569145.8,569145.8,3345,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475413224,1074132.00
10/02/2016 09:00,2,0.443,ACTIVE,212.38,341.75,59.986,1475413203,"201051344000685","219011344069620",28.51,15.80,0,332.73,346.86,12.8,10.5,0.080,571717.3,571717.3,3340,0,0,0,L,1122011218,0,122.46,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475413225,1074133.00
10/02/2016 09:00,2,0.465,ACTIVE,212.38,341.45,59.991,1475413203,"201051344000917","219011344069620",26.86,16.70,0,332.43,346.56,12.7,10.3,0.080,568636.2,568636.2,3332,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475413226,1074134.00
10/02/2016 09:00,2,0.447,ACTIVE,212.38,341.15,59.991,1475413203,"201051344001145","219011344069620",28.37,15.50,0,333.93,347.76,12.9,10.5,0.075,573874.7,573874.7,3339,0,0,0,L,1122011218,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475413227,1074135.00
10/02/2016 09:00,2,0.475,ACTIVE,212.38,340.85,59.986,1475413203,"201051344000651","219011344069620",27.23,15.30,0,332.73,345.96,13.1,10.8,0.075,567081.0,567081.0,3328,0,0,0,L,1122011218,0,122.23,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475413227,1074136.00
10/02/2016 09:00,2,0.332,ACTIVE,210.57,339.65,59.986,1475413203,"274151322000088","219011344069620",27.33,17.80,0,333.63,343.25,9.2,7.0,0.053,791596.0,791596.0,3311,0,0,0,L,1151911521,0,121.78,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475413228,1074137.00
10/02/2016 09:00,2,0.248,ACTIVE,211.70,396.45,59.986,1475413203,"274151322000068","219011344069620",37.33,19.50,0,336.04,415.39,9.4,7.1,0.049,684514.8,684514.8,3385,0,0,0,L,1151911521,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475413229,1074138.00
10/02/2016 09:00,2,0.467,ACTIVE,211.93,338.44,59.991,1475413203,"201051344001135","219011344069620",27.91,15.80,0,332.13,345.96,13.2,10.8,0.075,563234.2,563234.2,3323,0,0,0,L,1122011218,0,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475413230,1074139.00
10/02/2016 09:00,2,0.438,ACTIVE,211.93,341.15,59.986,1475413203,"201051344000594","219011344069620",28.73,16.00,0,333.33,347.16,12.8,10.4,0.075,574343.9,574343.9,3333,0,0,0,L,1122011218,0,120.88,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475413231,1074140.00
10/02/2016 09:00,2,0.457,ACTIVE,212.38,339.95,59.975,1475413203,"201051344001203","219011344069620",27.85,15.80,0,332.43,347.46,12.9,10.6,0.080,571461.9,571461.9,3333,0,0,0,L,1122011218,0,122.23,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475413232,1074141.00
10/02/2016 09:00,2,0.340,ACTIVE,210.80,339.95,59.970,1475413203,"274151322000054","219011344069620",27.83,18.00,0,333.93,343.85,9.6,7.3,0.057,807831.2,807831.2,3307,0,0,0,L,1151911521,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475413233,1074142.00
10/02/2016 09:00,2,0.439,ACTIVE,212.61,341.15,59.981,1475413203,"201051344000867","219011344069620",27.99,16.00,0,334.54,347.76,12.5,10.1,0.066,561555.7,561555.7,3338,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475413234,1074143.00
10/02/2016 09:00,2,0.467,ACTIVE,212.16,340.55,59.944,1475413203,"201051344001093","219011344069620",28.49,16.30,0,332.43,346.56,13.5,11.1,0.071,567977.5,567977.5,3338,0,0,0,L,1122011218,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475413235,1074144.00
10/02/2016 09:00,2,0.389,ACTIVE,212.16,342.05,59.975,1475413203,"201051344000900","219011344069620",28.15,15.50,0,334.24,347.46,11.1,8.8,0.071,578367.6,578367.6,3340,0,0,0,L,1122011218,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475413236,1074145.00
10/02/2016 09:00,2,0.443,ACTIVE,212.38,341.75,60.023,1475413203,"201051344000648","219011344069620",28.03,15.30,0,335.14,348.66,12.6,10.3,0.071,566970.4,566970.4,3329,0,0,0,L,1122011218,0,120.65,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475413237,1074146.00
10/02/2016 09:00,2,0.426,ACTIVE,212.38,341.75,59.981,1475413203,"201051344000569","219011344069620",29.14,16.00,0,335.44,347.46,12.6,10.2,0.071,578317.5,578317.5,3334,0,0,0,L,1122011218,0,120.65,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475413238,1074147.00
10/02/2016 09:00,2,0.434,ACTIVE,212.38,340.85,59.981,1475413203,"201051344000983","219011344069620",28.57,15.80,0,334.24,347.16,12.6,10.2,0.075,570915.1,570915.1,3340,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475413239,1074148.00
10/02/2016 09:00,2,0.416,ACTIVE,212.38,341.45,59.975,1475413203,"201051344001158","219011344069620",28.84,15.30,0,334.24,348.06,12.2,9.8,0.071,562381.6,562381.6,3333,0,0,0,L,1122011218,0,120.88,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475413240,1074149.00
10/02/2016 09:00,2,0.436,ACTIVE,212.83,342.95,59.981,1475413203,"201051344000576","219011344069620",28.49,15.30,0,335.14,348.06,12.6,10.3,0.071,569926.4,569926.4,3339,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475413241,1074150.00
10/02/2016 09:00,2,0.350,ACTIVE,211.25,339.65,59.986,1475413203,"274151322000087","219011344069620",27.12,18.30,0,333.63,343.55,9.7,7.4,0.049,779816.8,779816.8,3346,0,0,0,L,1151911521,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475413241,1074151.00
10/02/2016 09:15,2,0.426,ACTIVE,212.83,342.35,59.981,1475414103,"201051344000645","219011344069620",28.51,16.00,0,335.14,349.26,12.3,10.0,0.071,569401.7,569401.7,3339,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475414104,1074152.00
10/02/2016 09:15,2,0.355,ACTIVE,211.03,339.34,60.012,1475414103,"274151322000085","219011344069620",27.02,18.00,0,335.14,343.85,9.7,7.5,0.049,807311.7,807311.7,3311,0,0,0,L,1151911521,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475414105,1074153.00
10/02/2016 09:15,2,0.441,ACTIVE,212.83,343.55,59.970,1475414103,"201051344000633","219011344069620",28.53,16.00,0,334.84,350.77,12.8,10.4,0.080,561082.8,561082.8,3338,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475414106,1074154.00
10/02/2016 09:15,2,0.463,ACTIVE,212.38,342.35,59.996,1475414103,"201051344000469","219011344069620",27.39,15.30,0,333.63,348.96,12.9,10.5,0.071,563712.8,563712.8,3341,0,0,0,L,1122011218,0,120.65,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475414107,1074155.00
10/02/2016 09:15,2,0.467,ACTIVE,211.25,340.25,59.975,1475414103,"201051344000646","219011344069620",26.84,16.00,0,332.73,347.46,12.7,10.4,0.062,564117.7,564117.7,3331,0,0,0,L,1122011218,0,121.78,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475414108,1074156.00
10/02/2016 09:15,2,0.385,ACTIVE,210.57,339.04,59.975,1475414103,"274151322000052","219011344069620",27.79,18.70,0,334.24,344.45,10.8,8.5,0.062,830328.1,830328.1,3317,0,0,0,L,1151911521,0,120.65,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475414109,1074157.00
10/02/2016 09:15,2,0.471,ACTIVE,211.93,340.85,59.933,1475414103,"201051344000585","219011344069620",28.09,16.30,0,333.33,347.76,13.4,11.0,0.075,574322.7,574322.7,3335,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475414109,1074158.00
10/02/2016 09:15,2,0.420,ACTIVE,211.48,339.04,59.975,1475414103,"201051344001230","219011344069620",29.02,16.30,0,331.83,346.26,12.4,10.0,0.071,566972.4,566972.4,3342,0,0,0,L,1122011218,0,121.78,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475414110,1074159.00
10/02/2016 09:15,2,0.436,ACTIVE,212.16,340.25,59.959,1475414103,"201051344000582","219011344069620",28.57,15.80,0,333.33,347.76,12.6,10.3,0.066,559743.2,559743.2,3330,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475414111,1074160.00
10/02/2016 09:15,2,0.469,ACTIVE,211.25,339.65,59.975,1475414103,"201051344000955","219011344069620",28.13,16.30,0,332.13,346.86,13.4,11.0,0.075,573904.5,573904.5,3330,0,0,0,L,1122011218,0,121.10,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475414112,1074161.00
10/02/2016 09:15,2,0.232,ACTIVE,210.80,391.64,59.981,1475414103,"274151322000094","219011344069620",36.72,19.30,0,336.04,410.28,8.7,6.4,0.049,683962.5,683962.5,3387,0,0,0,L,1151911521,0,120.88,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475414113,1074162.00
10/02/2016 09:15,2,0.475,ACTIVE,212.38,341.45,59.981,1475414103,"201051344000579","219011344069620",28.43,16.30,0,335.44,348.36,13.7,11.3,0.071,578246.5,578246.5,3328,0,0,0,L,1122011218,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475414114,1074163.00
10/02/2016 09:15,2,0.465,ACTIVE,211.48,339.65,59.981,1475414103,"201051344000890","219011344069620",28.31,16.30,0,333.03,348.06,13.4,11.0,0.075,571141.2,571141.2,3333,0,0,0,L,1122011218,0,121.78,120.20,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475414115,1074164.00
10/02/2016 09:15,2,0.453,ACTIVE,211.70,340.25,59.986,1475414103,"201051344000438","219011344069620",28.63,16.00,0,333.63,348.36,13.2,10.8,0.071,572581.6,572581.6,3333,0,0,0,L,1122011218,0,121.78,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475414116,1074165.00
10/02/2016 09:15,2,0.477,ACTIVE,211.70,339.95,59.986,1475414103,"201051344000417","219011344069620",28.51,16.30,0,333.03,348.36,13.8,11.4,0.075,563502.1,563502.1,3339,0,0,0,L,1122011218,0,121.33,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475414117,1074166.00
10/02/2016 09:15,2,0.359,ACTIVE,210.57,339.65,59.981,1475414103,"274151322000083","219011344069620",27.81,18.30,0,335.14,344.15,10.1,7.8,0.062,822733.0,822733.0,3321,0,0,0,L,1151911521,0,120.65,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475414118,1074167.00
10/02/2016 09:15,2,0.367,ACTIVE,211.25,338.44,59.981,1475414103,"274151322000076","219011344069620",28.84,18.30,0,335.74,345.06,10.8,8.5,0.062,878364.7,878364.7,3329,0,0,0,L,1151911521,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475414118,1074168.00
10/02/2016 09:15,2,0.447,ACTIVE,212.16,341.75,59.981,1475414103,"201051344000868","219011344069620",28.05,15.50,0,334.84,348.96,12.7,10.4,0.071,562471.0,562471.0,3337,0,0,0,L,1122011218,0,120.88,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475414119,1074169.00
10/02/2016 09:15,2,0.363,ACTIVE,210.80,340.25,59.986,1475414103,"274151322000095","219011344069620",27.81,17.80,0,335.14,343.55,10.2,8.0,0.053,869493.7,869493.7,3333,0,0,0,L,1151911521,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475414120,1074170.00
10/02/2016 09:15,2,0.412,ACTIVE,212.16,341.75,59.986,1475414103,"201051344000988","219011344069620",18.41,15.80,0,333.93,348.06,7.7,5.5,0.040,540279.5,540279.5,3323,0,0,0,L,1122011218,0,120.88,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475414121,1074171.00
10/02/2016 09:15,2,0.430,ACTIVE,211.48,339.34,59.986,1475414103,"201051344001025","219011344069620",29.00,16.00,0,333.03,347.16,12.7,10.3,0.071,572857.1,572857.1,3328,0,0,0,L,1122011218,0,121.33,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475414122,1074172.00
10/02/2016 09:15,2,0.438,ACTIVE,212.16,340.85,59.981,1475414103,"201051344000458","219011344069620",28.57,16.70,0,335.44,348.66,12.7,10.3,0.066,569875.7,569875.7,3341,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475414123,1074173.00
10/02/2016 09:15,2,0.416,ACTIVE,212.83,342.65,59.991,1475414103,"201051344000853","219011344069620",28.98,16.00,0,336.64,349.86,12.3,9.9,0.071,569148.3,569148.3,3346,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475414124,1074174.00
10/02/2016 09:15,2,0.430,ACTIVE,211.93,340.85,59.981,1475414103,"201051344000685","219011344069620",27.73,16.30,0,333.93,349.26,12.1,9.7,0.071,571719.8,571719.8,3341,0,0,0,L,1122011218,0,122.23,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475414125,1074175.00
10/02/2016 09:15,2,0.432,ACTIVE,211.70,340.25,59.991,1475414103,"201051344000917","219011344069620",27.95,17.00,0,332.43,347.76,12.2,9.9,0.075,568638.8,568638.8,3333,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475414126,1074176.00
10/02/2016 09:15,2,0.422,ACTIVE,211.70,340.25,59.986,1475414103,"201051344001145","219011344069620",28.63,16.00,0,333.93,347.76,12.2,9.9,0.071,573877.3,573877.3,3340,0,0,0,L,1122011218,0,121.55,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475414126,1074177.00
10/02/2016 09:15,2,0.449,ACTIVE,211.70,340.25,59.938,1475414103,"201051344000651","219011344069620",27.33,15.50,0,334.24,347.46,12.5,10.1,0.071,567083.7,567083.7,3329,0,0,0,L,1122011218,0,122.01,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475414127,1074178.00
10/02/2016 09:15,2,0.332,ACTIVE,210.35,339.34,59.986,1475414103,"274151322000088","219011344069620",27.00,18.30,0,333.93,343.25,9.1,6.8,0.049,791597.7,791597.7,3312,0,0,0,L,1151911521,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475414128,1074179.00
10/02/2016 09:15,2,0.242,ACTIVE,211.48,394.95,59.975,1475414103,"274151322000068","219011344069620",37.21,20.30,0,336.34,413.89,9.2,7.0,0.044,684516.5,684516.5,3386,0,0,0,L,1151911521,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475414129,1074180.00
10/02/2016 09:15,2,0.443,ACTIVE,211.25,338.74,59.981,1475414103,"201051344001135","219011344069620",28.33,16.00,0,332.43,346.56,12.8,10.4,0.066,563236.9,563236.9,3324,0,0,0,L,1122011218,0,121.33,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475414130,1074181.00
10/02/2016 09:15,2,0.436,ACTIVE,211.93,341.15,59.981,1475414103,"201051344000594","219011344069620",28.21,16.70,0,333.63,348.36,12.4,10.1,0.075,574346.5,574346.5,3334,0,0,0,L,1122011218,0,120.88,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475414131,1074182.00
10/02/2016 09:15,2,0.438,ACTIVE,211.70,339.65,59.986,1475414103,"201051344001203","219011344069620",27.97,16.30,0,333.63,348.06,12.4,10.0,0.071,571464.6,571464.6,3334,0,0,0,L,1122011218,0,122.01,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475414132,1074183.00
10/02/2016 09:15,2,0.336,ACTIVE,210.57,338.44,59.986,1475414103,"274151322000054","219011344069620",27.91,18.70,0,334.54,344.15,9.4,7.2,0.053,807833.1,807833.1,3308,0,0,0,L,1151911521,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475414133,1074184.00
10/02/2016 09:15,2,0.426,ACTIVE,212.61,340.55,59.986,1475414103,"201051344000867","219011344069620",28.47,16.30,0,335.14,348.36,12.3,9.9,0.062,561558.3,561558.3,3339,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475414134,1074185.00
10/02/2016 09:15,2,0.449,ACTIVE,211.48,339.95,59.975,1475414103,"201051344001093","219011344069620",28.41,16.70,0,333.03,347.16,13.0,10.6,0.062,567980.3,567980.3,3339,0,0,0,L,1122011218,0,121.55,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475414135,1074186.00
10/02/2016 09:15,2,0.387,ACTIVE,212.16,341.45,59.986,1475414103,"201051344000900","219011344069620",27.83,15.80,0,334.24,348.36,10.9,8.6,0.066,578369.8,578369.8,3341,0,0,0,L,1122011218,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475414136,1074187.00
10/02/2016 09:15,2,0.432,ACTIVE,212.61,341.45,60.002,1475414103,"201051344000648","219011344069620",28.27,15.50,0,334.54,348.96,12.4,10.0,0.066,566973.0,566973.0,3330,0,0,0,L,1122011218,0,120.88,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475414137,1074188.00
10/02/2016 09:15,2,0.436,ACTIVE,212.38,341.75,59.975,1475414103,"201051344000569","219011344069620",28.07,16.30,0,335.14,348.36,12.4,10.0,0.071,578320.1,578320.1,3335,0,0,0,L,1122011218,0,120.65,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475414138,1074189.00
10/02/2016 09:15,2,0.424,ACTIVE,212.38,340.85,60.007,1475414103,"201051344000983","219011344069620",28.80,16.00,0,334.54,347.76,12.4,10.0,0.071,570917.7,570917.7,3341,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475414139,1074190.00
