ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/02/2016 09:15,2,0.412,ACTIVE,212.38,341.75,59.981,1475414103,"201051344001158","219011344069620",28.47,15.50,0,335.14,348.36,11.9,9.6,0.075,562384.1,562384.1,3334,0,0,0,L,1122011218,0,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475414140,1074191.00
10/02/2016 09:15,2,0.426,ACTIVE,212.83,342.35,59.991,1475414103,"201051344000576","219011344069620",28.45,15.50,0,335.14,349.26,12.3,10.0,0.066,569929.0,569929.0,3340,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475414141,1074192.00
10/02/2016 09:15,2,0.346,ACTIVE,211.03,339.95,59.975,1475414103,"274151322000087","219011344069620",27.19,19.30,0,334.84,344.15,9.6,7.3,0.049,779818.7,779818.7,3347,0,0,0,L,1151911521,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475414141,1074193.00
10/02/2016 09:30,2,0.381,ACTIVE,212.38,341.15,59.949,1475415004,"201051344000645","219011344069620",27.99,16.30,0,335.74,349.26,10.8,8.5,0.057,569404.0,569404.0,3340,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415005,1074194.00
10/02/2016 09:30,2,0.303,ACTIVE,210.57,337.54,59.949,1475415004,"274151322000085","219011344069620",27.35,18.30,0,334.24,342.95,8.5,6.2,0.044,807313.4,807313.4,3312,0,0,0,L,1151911521,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415006,1074195.00
10/02/2016 09:30,2,0.396,ACTIVE,212.38,342.05,59.981,1475415004,"201051344000633","219011344069620",28.25,16.00,0,334.54,350.77,11.4,9.0,0.062,561085.3,561085.3,3339,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415007,1074196.00
10/02/2016 09:30,2,0.406,ACTIVE,212.16,340.85,59.954,1475415004,"201051344000469","219011344069620",27.69,15.30,0,334.24,348.66,11.4,9.1,0.062,563715.3,563715.3,3342,0,0,0,L,1122011218,0,120.65,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415007,1074197.00
10/02/2016 09:30,2,0.387,ACTIVE,211.03,338.44,59.959,1475415004,"201051344000646","219011344069620",29.20,16.70,0,332.73,346.86,11.5,9.2,0.062,564120.2,564120.2,3332,0,0,0,L,1122011218,0,121.55,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415008,1074198.00
10/02/2016 09:30,2,0.338,ACTIVE,210.12,337.84,59.970,1475415004,"274151322000052","219011344069620",27.49,19.30,0,333.63,343.55,9.5,7.2,0.049,830330.1,830330.1,3318,0,0,0,L,1151911521,0,120.42,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415009,1074199.00
10/02/2016 09:30,2,0.420,ACTIVE,211.70,340.25,59.959,1475415004,"201051344000585","219011344069620",28.33,16.70,0,333.33,347.46,12.1,9.7,0.062,574325.2,574325.2,3336,0,0,0,L,1122011218,0,121.10,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415010,1074200.00
10/02/2016 09:30,2,0.391,ACTIVE,211.25,338.74,59.959,1475415004,"201051344001230","219011344069620",27.89,16.30,0,331.83,345.66,11.1,8.8,0.062,566974.7,566974.7,3343,0,0,0,L,1122011218,0,121.55,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415011,1074201.00
10/02/2016 09:30,2,0.385,ACTIVE,211.70,339.04,59.944,1475415004,"201051344000582","219011344069620",28.65,16.00,0,333.03,347.76,11.2,8.9,0.057,559745.6,559745.6,3331,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415012,1074202.00
10/02/2016 09:30,2,0.428,ACTIVE,211.03,338.74,59.954,1475415004,"201051344000955","219011344069620",27.89,16.70,0,331.83,346.56,12.1,9.8,0.062,573907.1,573907.1,3331,0,0,0,L,1122011218,0,120.88,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415013,1074203.00
10/02/2016 09:30,2,0.193,ACTIVE,210.35,400.06,59.949,1475415004,"274151322000094","219011344069620",37.67,20.00,0,334.84,422.30,7.4,5.2,0.035,683964.0,683964.0,3388,0,0,0,L,1151911521,0,120.65,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415014,1074204.00
10/02/2016 09:30,2,0.436,ACTIVE,212.16,340.55,59.944,1475415004,"201051344000579","219011344069620",27.95,16.70,0,334.84,348.66,12.4,10.0,0.062,578249.1,578249.1,3329,0,0,0,L,1122011218,0,120.88,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415015,1074205.00
10/02/2016 09:30,2,0.422,ACTIVE,211.25,338.44,59.949,1475415004,"201051344000890","219011344069620",28.09,17.00,0,332.43,347.16,12.0,9.7,0.057,571143.8,571143.8,3334,0,0,0,L,1122011218,0,121.55,119.97,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415016,1074206.00
10/02/2016 09:30,2,0.400,ACTIVE,211.25,339.34,59.949,1475415004,"201051344000438","219011344069620",28.88,16.30,0,333.33,347.16,11.8,9.4,0.057,572584.1,572584.1,3334,0,0,0,L,1122011218,0,121.55,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415017,1074207.00
10/02/2016 09:30,2,0.438,ACTIVE,211.48,339.65,59.959,1475415004,"201051344000417","219011344069620",28.07,17.00,0,332.73,346.86,12.4,10.1,0.062,563504.7,563504.7,3340,0,0,0,L,1122011218,0,121.33,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415018,1074208.00
10/02/2016 09:30,2,0.316,ACTIVE,210.57,338.74,59.959,1475415004,"274151322000083","219011344069620",27.41,19.00,0,334.24,343.55,8.8,6.6,0.040,822734.8,822734.8,3322,0,0,0,L,1151911521,0,120.65,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415019,1074209.00
10/02/2016 09:30,2,0.330,ACTIVE,210.80,337.54,59.944,1475415004,"274151322000076","219011344069620",27.85,19.00,0,335.14,343.55,9.3,7.1,0.044,878366.6,878366.6,3330,0,0,0,L,1151911521,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415020,1074210.00
10/02/2016 09:30,2,0.404,ACTIVE,211.93,340.55,59.938,1475415004,"201051344000868","219011344069620",28.25,15.80,0,334.24,349.26,11.6,9.2,0.057,562473.5,562473.5,3338,0,0,0,L,1122011218,0,120.88,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415021,1074211.00
10/02/2016 09:30,2,0.309,ACTIVE,210.35,337.24,59.954,1475415004,"274151322000095","219011344069620",27.93,18.30,0,334.24,342.95,8.7,6.5,0.049,869495.5,869495.5,3334,0,0,0,L,1151911521,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415021,1074212.00
10/02/2016 09:30,2,0.377,ACTIVE,211.70,341.15,59.949,1475415004,"201051344000988","219011344069620",18.69,15.80,0,333.63,347.46,7.1,5.0,0.040,540280.8,540280.8,3324,0,0,0,L,1122011218,0,120.65,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415022,1074213.00
10/02/2016 09:30,2,0.398,ACTIVE,211.03,338.14,59.959,1475415004,"201051344001025","219011344069620",28.63,16.00,0,332.43,346.86,11.6,9.3,0.062,572859.5,572859.5,3329,0,0,0,L,1122011218,0,121.10,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415023,1074214.00
10/02/2016 09:30,2,0.408,ACTIVE,211.93,340.85,59.954,1475415004,"201051344000458","219011344069620",28.13,17.00,0,334.84,347.76,11.7,9.4,0.062,569878.2,569878.2,3342,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415024,1074215.00
10/02/2016 09:30,2,0.404,ACTIVE,212.61,342.35,59.959,1475415004,"201051344000853","219011344069620",27.71,16.00,0,336.04,348.96,11.4,9.1,0.062,569150.7,569150.7,3347,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415025,1074216.00
10/02/2016 09:30,2,0.393,ACTIVE,211.70,340.55,59.949,1475415004,"201051344000685","219011344069620",27.97,16.30,0,332.13,348.36,11.1,8.8,0.057,571722.1,571722.1,3342,0,0,0,L,1122011218,0,122.01,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415026,1074217.00
10/02/2016 09:30,2,0.402,ACTIVE,211.25,339.95,59.944,1475415004,"201051344000917","219011344069620",27.77,17.30,0,331.53,348.06,11.4,9.1,0.071,568641.1,568641.1,3334,0,0,0,L,1122011218,0,121.33,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415027,1074218.00
10/02/2016 09:30,2,0.396,ACTIVE,211.48,339.95,59.933,1475415004,"201051344001145","219011344069620",28.37,16.00,0,333.63,347.16,11.4,9.1,0.066,573879.6,573879.6,3341,0,0,0,L,1122011218,0,121.55,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415028,1074219.00
10/02/2016 09:30,2,0.420,ACTIVE,211.25,339.65,59.938,1475415004,"201051344000651","219011344069620",27.53,15.80,0,333.33,346.56,11.8,9.4,0.066,567086.1,567086.1,3330,0,0,0,L,1122011218,0,121.78,120.20,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415029,1074220.00
10/02/2016 09:30,2,0.303,ACTIVE,210.12,338.44,59.954,1475415004,"274151322000088","219011344069620",26.94,18.70,0,333.33,342.65,8.3,6.1,0.044,791599.3,791599.3,3313,0,0,0,L,1151911521,0,121.10,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415029,1074221.00
10/02/2016 09:30,2,0.225,ACTIVE,211.03,397.66,59.949,1475415004,"274151322000068","219011344069620",37.33,21.00,0,335.74,409.98,8.5,6.3,0.040,684518.2,684518.2,3387,0,0,0,L,1151911521,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415030,1074222.00
10/02/2016 09:30,2,0.434,ACTIVE,210.80,337.84,59.959,1475415004,"201051344001135","219011344069620",28.21,16.30,0,332.73,345.96,12.4,10.0,0.066,563239.4,563239.4,3325,0,0,0,L,1122011218,0,121.33,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415031,1074223.00
10/02/2016 09:30,2,0.426,ACTIVE,211.70,341.15,59.959,1475415004,"201051344000594","219011344069620",27.57,17.00,0,333.03,348.06,11.9,9.6,0.066,574348.9,574348.9,3335,0,0,0,L,1122011218,0,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415032,1074224.00
10/02/2016 09:30,2,0.432,ACTIVE,211.25,339.04,59.954,1475415004,"201051344001203","219011344069620",27.91,16.70,0,333.63,347.46,12.2,9.9,0.071,571467.0,571467.0,3335,0,0,0,L,1122011218,0,121.78,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415033,1074225.00
10/02/2016 09:30,2,0.324,ACTIVE,210.35,338.44,59.944,1475415004,"274151322000054","219011344069620",27.71,19.30,0,333.63,343.25,9.1,6.9,0.053,807834.9,807834.9,3309,0,0,0,L,1151911521,0,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415034,1074226.00
10/02/2016 09:30,2,0.422,ACTIVE,212.38,340.25,59.944,1475415004,"201051344000867","219011344069620",28.33,16.70,0,334.54,347.76,12.1,9.8,0.062,561560.7,561560.7,3340,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415035,1074227.00
10/02/2016 09:30,2,0.449,ACTIVE,211.25,339.95,59.986,1475415004,"201051344001093","219011344069620",28.17,17.00,0,333.03,345.96,12.9,10.5,0.066,567982.8,567982.8,3340,0,0,0,L,1122011218,0,121.33,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415036,1074228.00
10/02/2016 09:30,2,0.375,ACTIVE,211.93,341.45,59.949,1475415004,"201051344000900","219011344069620",28.03,15.80,0,334.54,347.76,10.7,8.4,0.075,578371.9,578371.9,3342,0,0,0,L,1122011218,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415037,1074229.00
10/02/2016 09:30,2,0.428,ACTIVE,212.16,341.15,59.959,1475415004,"201051344000648","219011344069620",28.25,15.50,0,335.44,348.36,12.3,9.9,0.071,566975.5,566975.5,3331,0,0,0,L,1122011218,0,120.65,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415038,1074230.00
10/02/2016 09:30,2,0.430,ACTIVE,211.93,340.55,59.949,1475415004,"201051344000569","219011344069620",27.95,16.30,0,334.84,347.76,12.2,9.9,0.071,578322.5,578322.5,3336,0,0,0,L,1122011218,0,120.42,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415039,1074231.00
10/02/2016 09:30,2,0.426,ACTIVE,212.16,340.25,59.938,1475415004,"201051344000983","219011344069620",28.23,16.30,0,334.24,348.66,12.2,9.8,0.071,570920.1,570920.1,3342,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415040,1074232.00
10/02/2016 09:30,2,0.406,ACTIVE,212.16,340.85,59.907,1475415004,"201051344001158","219011344069620",28.63,15.80,0,334.24,348.06,11.8,9.5,0.071,562386.4,562386.4,3335,0,0,0,L,1122011218,0,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415041,1074233.00
10/02/2016 09:30,2,0.414,ACTIVE,212.38,342.05,59.944,1475415004,"201051344000576","219011344069620",28.69,15.80,0,335.44,348.66,12.1,9.7,0.066,569931.4,569931.4,3341,0,0,0,L,1122011218,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415042,1074234.00
10/02/2016 09:30,2,0.342,ACTIVE,210.57,336.94,59.944,1475415004,"274151322000087","219011344069620",27.31,19.80,0,334.24,343.25,9.5,7.2,0.044,779820.5,779820.5,3348,0,0,0,L,1151911521,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415042,1074235.00
10/02/2016 09:45,2,0.869,ACTIVE,213.06,346.86,59.996,1475415904,"201051344000645","219011344069620",29.92,16.70,0,335.44,356.78,26.4,23.5,0.194,569407.2,569407.2,3341,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415906,1074236.00
10/02/2016 09:45,2,0.828,ACTIVE,210.80,339.65,60.023,1475415904,"274151322000085","219011344069620",28.39,19.00,0,332.43,349.56,23.9,21.1,0.150,807316.0,807316.0,3313,0,0,0,L,1151911521,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415907,1074237.00
10/02/2016 09:45,2,0.891,ACTIVE,212.83,347.76,60.002,1475415904,"201051344000633","219011344069620",29.78,16.30,0,333.93,357.98,26.9,24.0,0.203,561088.5,561088.5,3340,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415907,1074238.00
10/02/2016 09:45,2,0.912,ACTIVE,212.61,346.86,59.991,1475415904,"201051344000469","219011344069620",29.70,15.50,0,333.33,357.08,27.5,24.6,0.217,563718.6,563718.6,3343,0,0,0,L,1122011218,0,120.65,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415908,1074239.00
10/02/2016 09:45,2,0.891,ACTIVE,211.25,343.85,59.954,1475415904,"201051344000646","219011344069620",29.68,16.70,0,331.53,354.97,26.8,23.9,0.203,564123.5,564123.5,3333,0,0,0,L,1122011218,0,121.78,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415909,1074240.00
10/02/2016 09:45,2,0.887,ACTIVE,210.35,345.36,59.996,1475415904,"274151322000052","219011344069620",29.32,19.50,0,330.63,350.77,26.3,23.5,0.172,830333.0,830333.0,3319,0,0,0,L,1151911521,0,120.20,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415910,1074241.00
10/02/2016 09:45,2,0.918,ACTIVE,211.70,344.76,60.002,1475415904,"201051344000585","219011344069620",29.64,17.00,0,332.73,354.97,27.6,24.7,0.199,574328.7,574328.7,3337,0,0,0,L,1122011218,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415911,1074242.00
10/02/2016 09:45,2,0.896,ACTIVE,211.48,344.15,60.002,1475415904,"201051344001230","219011344069620",29.36,16.70,0,331.53,354.07,26.7,23.9,0.203,566977.9,566977.9,3344,0,0,0,L,1122011218,0,121.55,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415912,1074243.00
10/02/2016 09:45,2,0.902,ACTIVE,211.93,345.36,60.012,1475415904,"201051344000582","219011344069620",29.38,16.30,0,332.13,355.28,26.9,24.1,0.194,559748.8,559748.8,3332,0,0,0,L,1122011218,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415913,1074244.00
10/02/2016 09:45,2,0.932,ACTIVE,211.25,344.15,59.938,1475415904,"201051344000955","219011344069620",29.98,17.00,0,330.63,354.37,28.3,25.4,0.212,573910.6,573910.6,3332,0,0,0,L,1122011218,0,121.10,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415914,1074245.00
10/02/2016 09:45,2,0.596,ACTIVE,210.80,409.68,59.991,1475415904,"274151322000094","219011344069620",38.59,21.00,0,334.54,456.27,23.3,20.6,0.155,683965.9,683965.9,3389,0,0,0,L,1151911521,0,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415915,1074246.00
10/02/2016 09:45,2,0.971,ACTIVE,212.38,347.16,60.002,1475415904,"201051344000579","219011344069620",29.76,17.00,0,334.84,358.58,29.3,26.4,0.221,578252.7,578252.7,3330,0,0,0,L,1122011218,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415916,1074247.00
10/02/2016 09:45,2,0.943,ACTIVE,211.48,344.45,59.949,1475415904,"201051344000890","219011344069620",30.10,17.00,0,332.13,355.58,28.8,25.9,0.217,571147.2,571147.2,3335,0,0,0,L,1122011218,0,121.55,120.20,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415916,1074248.00
10/02/2016 09:45,2,0.945,ACTIVE,211.70,345.96,59.991,1475415904,"201051344000438","219011344069620",29.94,16.70,0,332.73,356.48,28.7,25.8,0.221,572587.4,572587.4,3335,0,0,0,L,1122011218,0,121.78,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415917,1074249.00
10/02/2016 09:45,2,0.973,ACTIVE,211.70,345.36,59.991,1475415904,"201051344000417","219011344069620",29.64,17.30,0,333.03,356.48,29.2,26.3,0.217,563508.3,563508.3,3341,0,0,0,L,1122011218,0,121.33,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415918,1074250.00
10/02/2016 09:45,2,0.916,ACTIVE,210.80,345.06,59.996,1475415904,"274151322000083","219011344069620",29.00,19.30,0,332.43,351.67,26.9,24.0,0.181,822737.5,822737.5,3323,0,0,0,L,1151911521,0,120.88,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415919,1074251.00
10/02/2016 09:45,2,0.963,ACTIVE,211.25,344.76,59.986,1475415904,"274151322000076","219011344069620",29.80,19.50,0,333.03,353.17,29.1,26.2,0.199,878369.6,878369.6,3331,0,0,0,L,1151911521,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415920,1074252.00
10/02/2016 09:45,2,1.006,ACTIVE,212.16,346.86,59.959,1475415904,"201051344000868","219011344069620",29.38,15.80,0,333.93,358.28,30.0,27.0,0.225,562476.8,562476.8,3339,0,0,0,L,1122011218,0,120.88,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415921,1074253.00
10/02/2016 09:45,2,0.975,ACTIVE,210.57,344.76,59.959,1475415904,"274151322000095","219011344069620",29.02,19.00,0,332.43,351.67,28.7,25.7,0.186,869498.2,869498.2,3335,0,0,0,L,1151911521,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415922,1074254.00
10/02/2016 09:45,2,0.994,ACTIVE,212.38,345.36,59.991,1475415904,"201051344000988","219011344069620",19.50,16.00,0,333.63,354.07,19.6,17.0,0.155,540282.7,540282.7,3325,0,0,0,L,1122011218,0,120.88,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415923,1074255.00
10/02/2016 09:45,2,0.992,ACTIVE,211.48,345.06,59.991,1475415904,"201051344001025","219011344069620",29.58,16.70,0,331.83,357.38,29.8,26.8,0.225,572862.8,572862.8,3330,0,0,0,L,1122011218,0,121.10,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415924,1074256.00
10/02/2016 09:45,2,1.014,ACTIVE,212.38,346.86,59.996,1475415904,"201051344000458","219011344069620",29.62,17.00,0,334.84,358.88,30.4,27.4,0.243,569881.5,569881.5,3343,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415925,1074257.00
10/02/2016 09:45,2,1.021,ACTIVE,213.06,348.36,59.986,1475415904,"201051344000853","219011344069620",29.66,16.00,0,335.74,360.38,30.7,27.7,0.239,569154.0,569154.0,3348,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415926,1074258.00
10/02/2016 09:45,2,1.008,ACTIVE,211.70,346.56,59.996,1475415904,"201051344000685","219011344069620",29.68,16.70,0,332.73,358.28,30.3,27.4,0.243,571725.3,571725.3,3343,0,0,0,L,1122011218,0,122.23,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415926,1074259.00
10/02/2016 09:45,2,0.986,ACTIVE,211.93,346.56,59.996,1475415904,"201051344000917","219011344069620",30.04,17.30,0,331.53,358.28,30.1,27.1,0.230,568644.4,568644.4,3335,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415927,1074260.00
10/02/2016 09:45,2,1.020,ACTIVE,211.70,346.56,59.975,1475415904,"201051344001145","219011344069620",30.12,16.30,0,333.03,358.58,31.2,28.2,0.243,573882.9,573882.9,3342,0,0,0,L,1122011218,0,121.55,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415928,1074261.00
10/02/2016 09:45,2,1.055,ACTIVE,211.93,346.26,59.986,1475415904,"201051344000651","219011344069620",29.70,16.00,0,333.03,358.88,31.8,28.7,0.243,567089.4,567089.4,3331,0,0,0,L,1122011218,0,122.01,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415929,1074262.00
10/02/2016 09:45,2,1.031,ACTIVE,210.12,344.15,59.959,1475415904,"274151322000088","219011344069620",28.94,19.30,0,331.53,352.57,30.2,27.2,0.190,791601.9,791601.9,3314,0,0,0,L,1151911521,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415930,1074263.00
10/02/2016 09:45,2,0.746,ACTIVE,211.25,416.29,59.986,1475415904,"274151322000068","219011344069620",39.14,22.00,0,335.74,433.42,29.7,26.7,0.186,684520.8,684520.8,3388,0,0,0,L,1151911521,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415931,1074264.00
10/02/2016 09:45,2,1.109,ACTIVE,211.70,345.96,59.986,1475415904,"201051344001135","219011344069620",29.90,16.70,0,332.13,359.18,33.6,30.5,0.265,563242.9,563242.9,3326,0,0,0,L,1122011218,0,121.55,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415932,1074265.00
10/02/2016 09:45,2,1.105,ACTIVE,212.16,347.46,59.965,1475415904,"201051344000594","219011344069620",30.06,17.30,0,333.63,360.99,33.7,30.6,0.261,574352.3,574352.3,3336,0,0,0,L,1122011218,0,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415933,1074266.00
10/02/2016 09:45,2,1.127,ACTIVE,211.93,346.86,59.981,1475415904,"201051344001203","219011344069620",29.66,16.70,0,333.03,360.99,34.0,30.8,0.274,571470.4,571470.4,3336,0,0,0,L,1122011218,0,122.23,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415934,1074267.00
10/02/2016 09:45,2,1.141,ACTIVE,210.80,349.86,59.981,1475415904,"274151322000054","219011344069620",29.00,19.50,0,332.43,354.97,33.5,30.4,0.221,807837.6,807837.6,3310,0,0,0,L,1151911521,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415935,1074268.00
10/02/2016 09:45,2,1.184,ACTIVE,212.83,348.66,59.996,1475415904,"201051344000867","219011344069620",29.52,16.70,0,333.93,362.19,35.4,32.2,0.274,561564.2,561564.2,3341,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415936,1074269.00
10/02/2016 09:45,2,1.182,ACTIVE,211.93,348.36,59.981,1475415904,"201051344001093","219011344069620",30.34,17.30,0,332.13,361.89,36.4,33.2,0.283,567986.4,567986.4,3341,0,0,0,L,1122011218,0,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415937,1074270.00
10/02/2016 09:45,2,1.152,ACTIVE,212.61,349.56,59.959,1475415904,"201051344000900","219011344069620",29.80,16.00,0,333.93,363.09,34.8,31.6,0.287,578375.0,578375.0,3343,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415938,1074271.00
10/02/2016 09:45,2,1.227,ACTIVE,212.83,349.26,59.954,1475415904,"201051344000648","219011344069620",29.70,15.80,0,335.14,364.29,37.0,33.8,0.292,566979.0,566979.0,3332,0,0,0,L,1122011218,0,120.88,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415939,1074272.00
10/02/2016 09:45,2,1.254,ACTIVE,213.06,350.17,59.981,1475415904,"201051344000569","219011344069620",30.10,16.70,0,334.24,364.89,38.3,35.0,0.305,578326.0,578326.0,3337,0,0,0,L,1122011218,0,120.88,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415940,1074273.00
10/02/2016 09:45,2,1.275,ACTIVE,213.06,350.17,59.975,1475415904,"201051344000983","219011344069620",30.24,16.70,0,333.93,365.49,39.1,35.8,0.323,570923.6,570923.6,3343,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415941,1074274.00
10/02/2016 09:45,2,1.318,ACTIVE,212.83,349.56,59.986,1475415904,"201051344001158","219011344069620",29.90,16.00,0,333.93,366.40,40.0,36.7,0.323,562389.8,562389.8,3336,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415941,1074275.00
10/02/2016 09:45,2,1.311,ACTIVE,213.29,351.67,59.933,1475415904,"201051344000576","219011344069620",29.94,16.00,0,335.14,366.40,39.8,36.5,0.318,569934.8,569934.8,3342,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415942,1074276.00
10/02/2016 09:45,2,1.273,ACTIVE,211.03,351.07,59.954,1475415904,"274151322000087","219011344069620",29.42,20.30,0,331.83,356.78,38.0,34.7,0.239,779823.3,779823.3,3349,0,0,0,L,1151911521,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475415943,1074277.00
10/02/2016 10:00,2,2.420,ACTIVE,214.64,364.29,59.965,1475416803,"201051344000645","219011344069620",30.00,18.70,0,321.31,397.66,73.5,69.0,0.605,569423.8,569423.8,3342,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475416804,1074278.00
10/02/2016 10:00,2,2.336,ACTIVE,211.25,357.68,59.970,1475416803,"274151322000085","219011344069620",29.10,21.80,0,328.22,380.22,68.8,64.5,0.482,807331.3,807331.3,3314,0,0,0,L,1151911521,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475416805,1074279.00
10/02/2016 10:00,2,2.449,ACTIVE,214.19,364.89,59.965,1475416803,"201051344000633","219011344069620",29.94,18.70,0,320.71,397.05,74.4,69.9,0.619,561105.1,561105.1,3341,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475416806,1074280.00
10/02/2016 10:00,2,2.504,ACTIVE,214.64,362.19,60.023,1475416803,"201051344000469","219011344069620",29.94,17.50,0,318.61,397.35,76.0,71.4,0.628,563735.4,563735.4,3344,0,0,0,L,1122011218,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475416807,1074281.00
10/02/2016 10:00,2,2.479,ACTIVE,212.61,360.08,59.944,1475416803,"201051344000646","219011344069620",29.88,19.30,0,317.10,391.94,75.0,70.5,0.628,564139.4,564139.4,3334,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475416808,1074282.00
10/02/2016 10:00,2,2.582,ACTIVE,210.80,364.29,59.954,1475416803,"274151322000052","219011344069620",29.28,22.80,0,327.02,379.62,76.6,72.0,0.548,830349.0,830349.0,3320,0,0,0,L,1151911521,0,120.65,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475416809,1074283.00
10/02/2016 10:00,2,2.535,ACTIVE,213.29,361.59,59.954,1475416803,"201051344000585","219011344069620",30.16,19.50,0,316.80,395.85,77.4,72.8,0.641,574344.7,574344.7,3338,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475416810,1074284.00
10/02/2016 10:00,2,2.535,ACTIVE,212.61,358.58,60.012,1475416803,"201051344001230","219011344069620",29.96,19.30,0,317.70,389.84,76.9,72.3,0.645,566993.7,566993.7,3345,0,0,0,L,1122011218,0,122.23,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475416810,1074285.00
10/02/2016 10:00,2,2.549,ACTIVE,213.51,361.59,59.922,1475416803,"201051344000582","219011344069620",30.20,18.30,0,317.40,396.45,78.0,73.3,0.632,559764.6,559764.6,3333,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475416811,1074286.00
10/02/2016 10:00,2,2.695,ACTIVE,212.61,348.96,59.970,1475416803,"201051344000955","219011344069620",30.18,20.00,0,316.80,391.04,82.5,77.7,0.384,573926.9,573926.9,3333,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475416812,1074287.00
10/02/2016 10:00,2,1.738,ACTIVE,211.70,435.53,59.981,1475416803,"274151322000094","219011344069620",40.41,23.50,0,397.96,469.79,71.4,67.0,0.495,683980.3,683980.3,3390,0,0,0,L,1151911521,0,121.10,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475416813,1074288.00
10/02/2016 10:00,2,2.871,ACTIVE,215.09,352.27,59.986,1475416803,"201051344000579","219011344069620",30.14,19.00,0,319.21,396.15,87.7,82.7,0.420,578269.6,578269.6,3331,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475416814,1074289.00
10/02/2016 10:00,2,2.754,ACTIVE,212.83,348.36,59.991,1475416803,"201051344000890","219011344069620",29.86,19.80,0,318.91,391.94,83.3,78.5,0.384,571163.5,571163.5,3336,0,0,0,L,1122011218,0,122.68,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475416815,1074290.00
10/02/2016 10:00,2,2.707,ACTIVE,213.51,348.96,59.954,1475416803,"201051344000438","219011344069620",30.40,19.80,0,317.10,395.25,83.3,78.5,0.393,572603.7,572603.7,3336,0,0,0,L,1122011218,0,122.91,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475416816,1074291.00
10/02/2016 10:00,2,2.746,ACTIVE,213.29,348.36,59.959,1475416803,"201051344000417","219011344069620",29.74,19.30,0,317.40,391.64,82.7,77.9,0.393,563524.3,563524.3,3342,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475416817,1074292.00
10/02/2016 10:00,2,2.637,ACTIVE,211.48,351.07,59.954,1475416803,"274151322000083","219011344069620",29.34,22.50,0,327.92,379.02,78.4,73.7,0.566,822753.3,822753.3,3324,0,0,0,L,1151911521,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475416818,1074293.00
10/02/2016 10:00,2,2.887,ACTIVE,211.93,345.96,59.959,1475416803,"274151322000076","219011344069620",30.28,23.30,0,329.73,380.52,88.4,83.4,0.345,878386.9,878386.9,3332,0,0,0,L,1151911521,0,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475416819,1074294.00
10/02/2016 10:00,2,2.994,ACTIVE,214.64,352.57,59.965,1475416803,"201051344000868","219011344069620",30.00,17.50,0,318.30,396.45,91.0,85.9,0.420,562493.8,562493.8,3340,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475416820,1074295.00
10/02/2016 10:00,2,2.912,ACTIVE,211.48,350.17,59.959,1475416803,"274151322000095","219011344069620",30.08,22.80,0,328.22,379.62,88.7,83.7,0.336,869515.2,869515.2,3336,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475416821,1074296.00
10/02/2016 10:00,2,2.938,ACTIVE,215.09,357.38,59.944,1475416803,"201051344000988","219011344069620",19.60,17.50,0,334.54,388.94,58.4,54.4,0.486,540293.7,540293.7,3326,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475416821,1074297.00
10/02/2016 10:00,2,2.828,ACTIVE,213.74,347.76,59.954,1475416803,"201051344001025","219011344069620",30.28,19.00,0,318.30,392.25,86.8,81.8,0.398,572879.1,572879.1,3331,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475416822,1074298.00
10/02/2016 10:00,2,2.887,ACTIVE,215.09,351.67,59.991,1475416803,"201051344000458","219011344069620",30.34,19.50,0,318.30,396.75,88.7,83.7,0.420,569898.4,569898.4,3344,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475416823,1074299.00
10/02/2016 10:00,2,2.934,ACTIVE,215.77,353.47,59.959,1475416803,"201051344000853","219011344069620",30.04,18.70,0,321.61,395.85,89.3,84.3,0.407,569171.0,569171.0,3349,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475416824,1074300.00
10/02/2016 10:00,2,2.781,ACTIVE,213.29,349.56,59.965,1475416803,"201051344000685","219011344069620",30.22,19.00,0,317.40,391.94,85.1,80.2,0.411,571741.5,571741.5,3344,0,0,0,L,1122011218,0,123.14,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475416825,1074301.00
10/02/2016 10:00,2,2.732,ACTIVE,213.74,349.26,59.986,1475416803,"201051344000917","219011344069620",30.24,19.30,0,319.51,393.45,83.7,78.8,0.389,568660.2,568660.2,3336,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475416826,1074302.00
10/02/2016 10:00,2,2.762,ACTIVE,213.29,349.56,59.928,1475416803,"201051344001145","219011344069620",29.86,19.00,0,318.91,392.85,83.5,78.6,0.384,573898.9,573898.9,3343,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475416827,1074303.00
10/02/2016 10:00,2,2.734,ACTIVE,213.96,349.26,59.949,1475416803,"201051344000651","219011344069620",30.16,18.70,0,318.61,396.15,83.5,78.7,0.380,567105.8,567105.8,3332,0,0,0,L,1122011218,0,123.14,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475416828,1074304.00
10/02/2016 10:00,2,2.732,ACTIVE,211.25,348.66,59.954,1475416803,"274151322000088","219011344069620",28.78,22.30,0,328.22,379.32,79.7,75.0,0.305,791617.4,791617.4,3315,0,0,0,L,1151911521,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475416829,1074305.00
10/02/2016 10:00,2,1.781,ACTIVE,212.16,438.53,59.949,1475416803,"274151322000068","219011344069620",40.97,24.50,0,404.27,469.49,73.7,69.2,0.513,684535.5,684535.5,3389,0,0,0,L,1151911521,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475416830,1074306.00
10/02/2016 10:00,2,2.711,ACTIVE,213.29,347.46,59.933,1475416803,"201051344001135","219011344069620",29.86,18.70,0,318.30,392.85,82.0,77.2,0.376,563259.2,563259.2,3327,0,0,0,L,1122011218,0,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475416830,1074307.00
10/02/2016 10:00,2,2.754,ACTIVE,213.96,350.47,59.917,1475416803,"201051344000594","219011344069620",30.43,20.00,0,318.30,395.25,84.9,80.1,0.384,574369.4,574369.4,3337,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475416831,1074308.00
10/02/2016 10:00,2,2.686,ACTIVE,213.74,348.36,59.959,1475416803,"201051344001203","219011344069620",30.20,19.30,0,317.40,395.85,82.2,77.4,0.393,571486.8,571486.8,3337,0,0,0,L,1122011218,0,123.14,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475416832,1074309.00
10/02/2016 10:00,2,2.672,ACTIVE,211.70,348.96,59.959,1475416803,"274151322000054","219011344069620",28.96,22.30,0,328.52,380.22,78.4,73.7,0.309,807853.4,807853.4,3311,0,0,0,L,1151911521,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475416833,1074310.00
10/02/2016 10:00,2,2.756,ACTIVE,214.87,349.86,59.981,1475416803,"201051344000867","219011344069620",30.06,19.30,0,320.71,395.85,83.9,79.0,0.384,561581.3,561581.3,3342,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475416834,1074311.00
10/02/2016 10:00,2,2.621,ACTIVE,213.51,348.96,59.970,1475416803,"201051344001093","219011344069620",30.30,19.80,0,316.80,395.85,80.4,75.7,0.362,568002.7,568002.7,3342,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475416835,1074312.00
10/02/2016 10:00,2,2.684,ACTIVE,214.87,351.37,59.949,1475416803,"201051344000900","219011344069620",30.32,18.30,0,316.80,397.35,82.3,77.5,0.380,578392.0,578392.0,3344,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475416836,1074313.00
10/02/2016 10:00,2,2.682,ACTIVE,215.09,351.97,59.944,1475416803,"201051344000648","219011344069620",30.22,18.30,0,317.70,397.96,82.1,77.3,0.376,566995.9,566995.9,3333,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475416837,1074314.00
10/02/2016 10:00,2,2.691,ACTIVE,214.87,351.07,59.938,1475416803,"201051344000569","219011344069620",30.26,19.30,0,319.81,397.35,82.5,77.7,0.384,578343.1,578343.1,3338,0,0,0,L,1122011218,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475416838,1074315.00
10/02/2016 10:00,2,2.682,ACTIVE,215.09,351.67,59.938,1475416803,"201051344000983","219011344069620",30.38,19.30,0,320.41,397.96,82.5,77.7,0.389,570940.7,570940.7,3344,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475416839,1074316.00
10/02/2016 10:00,2,2.691,ACTIVE,214.87,350.47,59.944,1475416803,"201051344001158","219011344069620",30.18,18.30,0,319.21,396.75,82.2,77.4,0.384,562406.8,562406.8,3337,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475416840,1074317.00
10/02/2016 10:00,2,2.672,ACTIVE,215.09,351.97,59.959,1475416803,"201051344000576","219011344069620",30.18,18.70,0,321.01,397.05,81.7,76.9,0.376,569951.9,569951.9,3343,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475416841,1074318.00
10/02/2016 10:00,2,2.486,ACTIVE,211.93,363.69,59.954,1475416803,"274151322000087","219011344069620",28.98,25.80,0,330.03,379.02,73.0,68.5,0.464,779838.9,779838.9,3350,0,0,0,L,1151911521,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475416842,1074319.00
10/02/2016 10:15,2,4.488,ACTIVE,216.67,359.18,59.928,1475417703,"201051344000645","219011344069620",29.90,22.30,0,319.51,415.39,136.0,129.4,0.623,569452.2,569452.2,3343,0,0,0,L,1122011218,0,123.59,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475417704,1074320.00
10/02/2016 10:15,2,3.674,ACTIVE,212.38,348.96,59.970,1475417703,"274151322000085","219011344069620",28.23,26.80,0,329.13,385.93,105.0,99.4,0.402,807358.3,807358.3,3315,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475417705,1074321.00
10/02/2016 10:15,2,4.811,ACTIVE,216.45,360.38,59.965,1475417703,"201051344000633","219011344069620",30.42,22.50,0,321.31,412.08,148.2,141.1,0.716,561133.5,561133.5,3342,0,0,0,L,1122011218,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475417706,1074322.00
10/02/2016 10:15,2,4.725,ACTIVE,217.13,360.69,59.965,1475417703,"201051344000469","219011344069620",30.32,21.00,0,318.30,413.89,145.0,138.0,0.681,563764.0,563764.0,3345,0,0,0,L,1122011218,0,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475417707,1074323.00
10/02/2016 10:15,2,3.766,ACTIVE,213.96,352.57,59.981,1475417703,"201051344000646","219011344069620",30.43,23.50,0,318.00,402.77,116.2,110.3,0.552,564165.6,564165.6,3335,0,0,0,L,1122011218,0,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475417708,1074324.00
10/02/2016 10:15,2,4.305,ACTIVE,212.38,354.37,59.959,1475417703,"274151322000052","219011344069620",29.16,29.30,0,327.62,388.04,127.3,121.0,0.495,830377.4,830377.4,3321,0,0,0,L,1151911521,0,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475417708,1074325.00
10/02/2016 10:15,2,4.025,ACTIVE,215.09,354.97,59.965,1475417703,"201051344000585","219011344069620",30.12,23.80,0,317.10,400.36,122.7,116.5,0.579,574370.9,574370.9,3339,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475417709,1074326.00
10/02/2016 10:15,2,3.959,ACTIVE,214.19,352.87,59.970,1475417703,"201051344001230","219011344069620",30.40,23.30,0,317.10,402.16,122.2,116.0,0.583,567020.1,567020.1,3346,0,0,0,L,1122011218,0,123.14,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475417710,1074327.00
10/02/2016 10:15,2,4.357,ACTIVE,215.54,355.88,59.954,1475417703,"201051344000582","219011344069620",30.02,22.50,0,316.80,402.46,132.5,126.0,0.605,559790.8,559790.8,3334,0,0,0,L,1122011218,0,123.36,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475417711,1074328.00
10/02/2016 10:15,2,3.580,ACTIVE,213.96,350.77,59.996,1475417703,"201051344000955","219011344069620",29.88,23.80,0,318.00,402.77,108.3,102.6,0.504,573953.9,573953.9,3334,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475417712,1074329.00
10/02/2016 10:15,2,2.316,ACTIVE,212.38,417.49,59.959,1475417703,"274151322000094","219011344069620",38.84,29.50,0,358.58,470.69,90.8,85.7,0.354,684006.3,684006.3,3391,0,0,0,L,1151911521,0,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475417713,1074330.00
10/02/2016 10:15,2,4.869,ACTIVE,217.80,360.99,59.991,1475417703,"201051344000579","219011344069620",30.16,24.00,0,323.72,412.38,148.5,141.4,0.685,578298.3,578298.3,3332,0,0,0,L,1122011218,0,123.81,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475417714,1074331.00
10/02/2016 10:15,2,4.623,ACTIVE,214.19,353.77,59.975,1475417703,"201051344000890","219011344069620",27.73,24.00,0,316.80,402.77,130.1,123.6,0.614,571190.4,571190.4,3337,0,0,0,L,1122011218,0,123.14,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475417715,1074332.00
10/02/2016 10:15,2,5.055,ACTIVE,215.32,357.68,59.965,1475417703,"201051344000438","219011344069620",30.10,23.00,0,317.70,402.77,154.1,146.8,0.712,572630.7,572630.7,3337,0,0,0,L,1122011218,0,123.59,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475417716,1074333.00
