ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/02/2016 10:15,2,4.918,ACTIVE,215.09,358.28,59.965,1475417703,"201051344000417","219011344069620",29.70,24.50,0,315.90,402.16,147.9,140.9,0.698,563550.7,563550.7,3343,0,0,0,L,1122011218,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475417717,1074334.00
10/02/2016 10:15,2,4.627,ACTIVE,212.61,355.58,59.933,1475417703,"274151322000083","219011344069620",29.04,29.30,0,328.22,387.14,135.8,129.1,0.530,822781.2,822781.2,3325,0,0,0,L,1151911521,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475417718,1074335.00
10/02/2016 10:15,2,4.654,ACTIVE,213.51,367.60,59.959,1475417703,"274151322000076","219011344069620",30.18,30.30,0,330.63,392.85,142.0,135.2,0.557,878418.1,878418.1,3333,0,0,0,L,1151911521,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475417719,1074336.00
10/02/2016 10:15,2,5.641,ACTIVE,216.67,362.19,59.959,1475417703,"201051344000868","219011344069620",29.86,21.00,0,318.30,412.08,170.7,162.8,0.778,562522.6,562522.6,3341,0,0,0,L,1122011218,0,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475417719,1074337.00
10/02/2016 10:15,2,4.625,ACTIVE,212.61,346.56,59.970,1475417703,"274151322000095","219011344069620",30.12,30.00,0,329.43,391.04,141.0,134.2,0.526,869545.8,869545.8,3337,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475417720,1074338.00
10/02/2016 10:15,2,5.844,ACTIVE,218.03,360.38,59.965,1475417703,"201051344000988","219011344069620",19.42,20.30,0,317.40,397.05,115.0,109.1,0.530,540312.6,540312.6,3327,0,0,0,L,1122011218,0,123.81,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475417721,1074339.00
10/02/2016 10:15,2,5.520,ACTIVE,216.00,360.99,59.954,1475417703,"201051344001025","219011344069620",30.16,23.80,0,318.91,402.77,168.7,160.9,0.769,572905.8,572905.8,3332,0,0,0,L,1122011218,0,123.59,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475417722,1074340.00
10/02/2016 10:15,2,6.270,ACTIVE,218.48,366.40,59.965,1475417703,"201051344000458","219011344069620",30.12,23.00,0,319.81,414.19,191.2,182.7,0.919,569927.1,569927.1,3345,0,0,0,L,1122011218,0,124.27,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475417723,1074341.00
10/02/2016 10:15,2,6.232,ACTIVE,218.93,367.00,59.954,1475417703,"201051344000853","219011344069620",30.02,22.50,0,323.11,414.49,189.5,181.0,0.871,569199.8,569199.8,3350,0,0,0,L,1122011218,0,124.49,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475417724,1074342.00
10/02/2016 10:15,2,5.459,ACTIVE,215.32,360.08,59.975,1475417703,"201051344000685","219011344069620",30.06,23.00,0,316.80,402.77,166.2,158.5,0.800,571768.4,571768.4,3345,0,0,0,L,1122011218,0,124.04,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475417725,1074343.00
10/02/2016 10:15,2,5.287,ACTIVE,216.22,361.89,59.965,1475417703,"201051344000917","219011344069620",30.53,23.30,0,317.70,401.56,163.5,155.9,0.773,568686.6,568686.6,3337,0,0,0,L,1122011218,0,123.81,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475417726,1074344.00
10/02/2016 10:15,2,5.465,ACTIVE,215.32,359.18,59.959,1475417703,"201051344001145","219011344069620",29.96,22.50,0,319.21,403.07,165.9,158.2,0.769,573925.5,573925.5,3344,0,0,0,L,1122011218,0,123.36,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475417727,1074345.00
10/02/2016 10:15,2,5.299,ACTIVE,216.22,361.59,59.959,1475417703,"201051344000651","219011344069620",30.10,22.80,0,317.40,401.86,161.4,153.9,0.720,567132.9,567132.9,3333,0,0,0,L,1122011218,0,124.27,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475417727,1074346.00
10/02/2016 10:15,2,5.311,ACTIVE,212.61,356.18,59.959,1475417703,"274151322000088","219011344069620",28.41,27.50,0,328.82,386.53,152.7,145.5,0.579,791644.7,791644.7,3316,0,0,0,L,1151911521,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475417728,1074347.00
10/02/2016 10:15,2,3.949,ACTIVE,213.96,429.82,59.959,1475417703,"274151322000068","219011344069620",39.74,31.80,0,352.87,472.20,158.3,150.9,0.605,684561.8,684561.8,3390,0,0,0,L,1151911521,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475417729,1074348.00
10/02/2016 10:15,2,5.146,ACTIVE,216.00,358.88,59.970,1475417703,"201051344001135","219011344069620",29.76,23.50,0,318.30,402.16,155.1,147.8,0.716,563286.0,563286.0,3328,0,0,0,L,1122011218,0,123.81,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475417730,1074349.00
10/02/2016 10:15,2,5.885,ACTIVE,216.45,363.09,59.965,1475417703,"201051344000594","219011344069620",30.28,24.00,0,317.70,408.18,180.3,172.1,0.826,574398.5,574398.5,3338,0,0,0,L,1122011218,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475417731,1074350.00
10/02/2016 10:15,2,5.316,ACTIVE,216.22,360.69,59.965,1475417703,"201051344001203","219011344069620",30.14,23.80,0,317.10,403.37,162.3,154.7,0.760,571514.0,571514.0,3338,0,0,0,L,1122011218,0,124.27,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475417732,1074351.00
10/02/2016 10:15,2,6.082,ACTIVE,213.51,357.68,59.954,1475417703,"274151322000054","219011344069620",28.13,29.00,0,328.22,387.44,173.2,165.3,0.667,807881.2,807881.2,3312,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475417733,1074352.00
10/02/2016 10:15,2,5.797,ACTIVE,217.13,361.59,59.965,1475417703,"201051344000867","219011344069620",30.14,22.80,0,320.11,411.18,176.8,168.8,0.809,561610.4,561610.4,3343,0,0,0,L,1122011218,0,123.81,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475417734,1074353.00
10/02/2016 10:15,2,5.234,ACTIVE,216.00,361.59,59.922,1475417703,"201051344001093","219011344069620",30.61,23.80,0,317.40,402.46,162.2,154.7,0.742,568029.8,568029.8,3343,0,0,0,L,1122011218,0,123.81,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475417735,1074354.00
10/02/2016 10:15,2,5.064,ACTIVE,216.90,362.19,59.970,1475417703,"201051344000900","219011344069620",30.10,21.30,0,321.31,415.99,154.3,147.0,0.707,578421.3,578421.3,3345,0,0,0,L,1122011218,0,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475417736,1074355.00
10/02/2016 10:15,2,4.844,ACTIVE,216.67,360.08,59.965,1475417703,"201051344000648","219011344069620",30.12,22.00,0,318.61,414.19,147.7,140.7,0.672,567024.8,567024.8,3334,0,0,0,L,1122011218,0,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475417737,1074356.00
10/02/2016 10:15,2,4.287,ACTIVE,216.90,360.38,59.965,1475417703,"201051344000569","219011344069620",29.80,22.30,0,321.01,413.89,129.4,123.0,0.601,578372.1,578372.1,3339,0,0,0,L,1122011218,0,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475417738,1074357.00
10/02/2016 10:15,2,4.225,ACTIVE,216.67,357.68,59.959,1475417703,"201051344000983","219011344069620",29.96,22.30,0,321.01,413.89,128.4,122.0,0.623,570969.9,570969.9,3345,0,0,0,L,1122011218,0,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475417739,1074358.00
10/02/2016 10:15,2,4.961,ACTIVE,217.13,361.29,59.965,1475417703,"201051344001158","219011344069620",29.96,22.80,0,319.51,412.38,150.4,143.3,0.707,562435.9,562435.9,3338,0,0,0,L,1122011218,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475417740,1074359.00
10/02/2016 10:15,2,4.746,ACTIVE,217.13,360.69,59.959,1475417703,"201051344000576","219011344069620",29.78,21.50,0,320.41,415.99,143.2,136.2,0.658,569981.0,569981.0,3344,0,0,0,L,1122011218,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475417741,1074360.00
10/02/2016 10:15,2,5.646,ACTIVE,213.29,367.60,59.954,1475417703,"274151322000087","219011344069620",27.83,35.40,0,328.52,384.13,159.2,151.8,0.579,779866.5,779866.5,3351,0,0,0,L,1151911521,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475417742,1074361.00
10/02/2016 10:30,2,6.035,ACTIVE,218.26,364.89,59.996,1475418603,"201051344000645","219011344069620",28.73,24.50,0,320.41,413.29,175.5,167.5,0.795,569488.4,569488.4,3344,0,0,0,L,1122011218,0,124.27,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475418604,1074362.00
10/02/2016 10:30,2,5.852,ACTIVE,213.29,365.19,59.986,1475418603,"274151322000085","219011344069620",26.66,32.40,0,329.43,385.33,157.8,150.4,0.605,807390.9,807390.9,3316,0,0,0,L,1151911521,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475418605,1074363.00
10/02/2016 10:30,2,5.865,ACTIVE,217.35,364.29,60.012,1475418603,"201051344000633","219011344069620",29.28,25.30,0,319.81,412.68,173.8,165.8,0.822,561169.5,561169.5,3343,0,0,0,L,1122011218,0,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475418606,1074364.00
10/02/2016 10:30,2,5.967,ACTIVE,218.48,364.59,59.996,1475418603,"201051344000469","219011344069620",29.20,22.80,0,316.20,413.89,176.5,168.4,0.831,563800.2,563800.2,3346,0,0,0,L,1122011218,0,123.59,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475418607,1074365.00
10/02/2016 10:30,2,5.361,ACTIVE,215.32,357.68,59.954,1475418603,"201051344000646","219011344069620",29.06,27.00,0,318.30,403.97,157.8,150.4,0.747,564198.2,564198.2,3336,0,0,0,L,1122011218,0,123.81,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475418608,1074366.00
10/02/2016 10:30,2,5.852,ACTIVE,213.29,353.77,59.991,1475418603,"274151322000052","219011344069620",28.29,35.00,0,326.42,388.34,167.6,159.8,0.658,830411.8,830411.8,3322,0,0,0,L,1151911521,0,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475418609,1074367.00
10/02/2016 10:30,2,5.283,ACTIVE,216.45,360.38,59.996,1475418603,"201051344000585","219011344069620",29.68,27.00,0,318.61,401.26,158.8,151.4,0.734,574403.6,574403.6,3340,0,0,0,L,1122011218,0,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475418610,1074368.00
10/02/2016 10:30,2,5.311,ACTIVE,215.09,357.08,59.996,1475418603,"201051344001230","219011344069620",29.58,27.30,0,317.70,403.37,159.1,151.6,0.747,567052.8,567052.8,3347,0,0,0,L,1122011218,0,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475418611,1074369.00
10/02/2016 10:30,2,5.287,ACTIVE,216.67,360.38,59.996,1475418603,"201051344000582","219011344069620",29.54,25.30,0,317.10,403.97,158.1,150.7,0.725,559823.3,559823.3,3335,0,0,0,L,1122011218,0,124.04,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475418612,1074370.00
10/02/2016 10:30,2,5.398,ACTIVE,215.32,357.68,59.965,1475418603,"201051344000955","219011344069620",29.58,27.50,0,317.40,404.27,161.8,154.2,0.769,573987.2,573987.2,3335,0,0,0,L,1122011218,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475418613,1074371.00
10/02/2016 10:30,2,3.945,ACTIVE,213.06,432.22,59.996,1475418603,"274151322000094","219011344069620",38.90,34.80,0,337.24,463.18,155.5,148.1,0.605,684038.2,684038.2,3392,0,0,0,L,1151911521,0,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475418613,1074372.00
10/02/2016 10:30,2,5.943,ACTIVE,218.48,364.29,59.996,1475418603,"201051344000579","219011344069620",29.08,27.30,0,319.21,412.68,175.0,167.0,0.818,578334.3,578334.3,3333,0,0,0,L,1122011218,0,124.04,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475418614,1074373.00
10/02/2016 10:30,2,5.139,ACTIVE,215.09,355.88,59.996,1475418603,"201051344000890","219011344069620",27.87,28.30,0,317.10,403.97,145.8,138.8,0.703,571223.5,571223.5,3338,0,0,0,L,1122011218,0,123.59,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475418615,1074374.00
10/02/2016 10:30,2,4.975,ACTIVE,215.54,357.68,60.002,1475418603,"201051344000438","219011344069620",29.46,27.50,0,317.40,404.27,148.6,141.5,0.698,572663.9,572663.9,3338,0,0,0,L,1122011218,0,123.81,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475418616,1074375.00
10/02/2016 10:30,2,5.131,ACTIVE,215.54,357.68,59.991,1475418603,"201051344000417","219011344069620",28.86,28.50,0,318.61,402.77,150.1,142.9,0.716,563583.1,563583.1,3344,0,0,0,L,1122011218,0,123.36,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475418617,1074376.00
10/02/2016 10:30,2,5.719,ACTIVE,212.83,350.77,59.986,1475418603,"274151322000083","219011344069620",28.05,34.80,0,328.22,386.83,162.3,154.7,0.650,822815.1,822815.1,3326,0,0,0,L,1151911521,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475418618,1074377.00
10/02/2016 10:30,2,6.211,ACTIVE,213.96,362.79,59.970,1475418603,"274151322000076","219011344069620",29.08,35.40,0,331.53,395.25,182.8,174.5,0.716,878456.0,878456.0,3334,0,0,0,L,1151911521,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475418619,1074378.00
10/02/2016 10:30,2,6.113,ACTIVE,212.83,351.07,59.986,1475418603,"274151322000095","219011344069620",28.78,35.20,0,328.52,389.84,178.2,170.1,0.676,869582.9,869582.9,3338,0,0,0,L,1151911521,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475418621,1074379.00
10/02/2016 10:30,2,5.965,ACTIVE,218.26,360.08,59.991,1475418603,"201051344000988","219011344069620",19.10,23.30,0,319.51,396.75,115.4,109.5,0.539,540336.2,540336.2,3328,0,0,0,L,1122011218,0,123.81,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475418622,1074380.00
10/02/2016 10:30,2,5.357,ACTIVE,216.22,358.58,59.981,1475418603,"201051344001025","219011344069620",29.52,27.50,0,317.40,403.07,160.1,152.6,0.725,572939.0,572939.0,3333,0,0,0,L,1122011218,0,123.59,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475418623,1074381.00
10/02/2016 10:30,2,5.955,ACTIVE,218.26,363.69,59.986,1475418603,"201051344000458","219011344069620",29.26,25.80,0,319.51,412.98,176.5,168.4,0.835,569963.1,569963.1,3346,0,0,0,L,1122011218,0,124.04,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475418624,1074382.00
10/02/2016 10:30,2,6.006,ACTIVE,218.93,369.10,60.002,1475418603,"201051344000853","219011344069620",29.32,24.50,0,324.02,412.98,178.4,170.2,0.826,569236.0,569236.0,3351,0,0,0,L,1122011218,0,124.49,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475418625,1074383.00
10/02/2016 10:30,2,5.344,ACTIVE,215.32,357.98,59.986,1475418603,"201051344000685","219011344069620",29.56,26.00,0,315.60,403.07,160.0,152.5,0.773,571801.4,571801.4,3346,0,0,0,L,1122011218,0,124.04,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475418626,1074384.00
10/02/2016 10:30,2,5.324,ACTIVE,216.22,358.88,60.023,1475418603,"201051344000917","219011344069620",29.36,26.50,0,318.00,403.37,158.3,150.9,0.747,568719.2,568719.2,3338,0,0,0,L,1122011218,0,123.59,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475418627,1074385.00
10/02/2016 10:30,2,5.291,ACTIVE,215.54,358.28,59.986,1475418603,"201051344001145","219011344069620",29.48,25.50,0,318.30,403.67,157.9,150.5,0.729,573958.0,573958.0,3345,0,0,0,L,1122011218,0,123.59,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475418627,1074386.00
10/02/2016 10:30,2,5.408,ACTIVE,216.45,361.29,59.981,1475418603,"201051344000651","219011344069620",29.40,25.80,0,319.51,402.77,161.0,153.5,0.738,567166.2,567166.2,3334,0,0,0,L,1122011218,0,124.49,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475418628,1074387.00
10/02/2016 10:30,2,5.824,ACTIVE,213.06,363.99,59.991,1475418603,"274151322000088","219011344069620",26.82,32.40,0,329.13,385.03,158.3,150.9,0.601,791677.6,791677.6,3317,0,0,0,L,1151911521,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475418629,1074388.00
10/02/2016 10:30,2,3.910,ACTIVE,213.96,435.23,59.981,1475418603,"274151322000068","219011344069620",39.44,36.00,0,338.74,466.49,155.7,148.3,0.597,684594.0,684594.0,3391,0,0,0,L,1151911521,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475418630,1074389.00
10/02/2016 10:30,2,5.309,ACTIVE,216.00,358.58,60.002,1475418603,"201051344001135","219011344069620",29.48,26.30,0,317.10,403.07,158.6,151.1,0.742,563318.7,563318.7,3329,0,0,0,L,1122011218,0,123.81,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475418631,1074390.00
10/02/2016 10:30,2,6.072,ACTIVE,216.67,364.59,59.986,1475418603,"201051344000594","219011344069620",28.51,28.50,0,319.21,408.18,175.3,167.3,0.831,574434.6,574434.6,3339,0,0,0,L,1122011218,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475418632,1074391.00
10/02/2016 10:30,2,5.434,ACTIVE,216.45,358.88,59.975,1475418603,"201051344001203","219011344069620",29.40,27.50,0,315.60,403.37,161.8,154.2,0.760,571547.5,571547.5,3339,0,0,0,L,1122011218,0,124.49,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475418633,1074392.00
10/02/2016 10:30,2,5.814,ACTIVE,213.29,351.37,59.986,1475418603,"274151322000054","219011344069620",27.17,34.00,0,327.32,386.53,159.9,152.4,0.614,807914.4,807914.4,3313,0,0,0,L,1151911521,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475418634,1074393.00
10/02/2016 10:30,2,5.945,ACTIVE,217.58,362.19,59.986,1475418603,"201051344000867","219011344069620",29.28,25.50,0,319.51,409.98,176.4,168.3,0.804,561646.6,561646.6,3344,0,0,0,L,1122011218,0,124.04,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475418635,1074394.00
10/02/2016 10:30,2,5.289,ACTIVE,216.45,358.88,59.981,1475418603,"201051344001093","219011344069620",29.92,27.00,0,319.51,402.77,160.3,152.8,0.734,568063.0,568063.0,3344,0,0,0,L,1122011218,0,124.04,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475418636,1074395.00
10/02/2016 10:30,2,6.061,ACTIVE,218.03,364.59,60.002,1475418603,"201051344000900","219011344069620",29.38,24.30,0,320.11,414.19,180.4,172.2,0.818,578457.8,578457.8,3346,0,0,0,L,1122011218,0,124.04,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475418637,1074396.00
10/02/2016 10:30,2,5.990,ACTIVE,218.03,364.89,59.986,1475418603,"201051344000648","219011344069620",28.96,24.30,0,321.31,413.29,175.7,167.7,0.813,567060.7,567060.7,3335,0,0,0,L,1122011218,0,123.36,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475418638,1074397.00
10/02/2016 10:30,2,6.047,ACTIVE,218.26,365.80,59.991,1475418603,"201051344000569","219011344069620",29.00,25.00,0,320.11,412.38,177.6,169.5,0.831,578408.2,578408.2,3340,0,0,0,L,1122011218,0,123.59,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475418639,1074398.00
10/02/2016 10:30,2,5.949,ACTIVE,218.48,364.29,59.981,1475418603,"201051344000983","219011344069620",29.50,24.80,0,318.61,412.98,177.6,169.5,0.840,571006.1,571006.1,3346,0,0,0,L,1122011218,0,124.04,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475418640,1074399.00
10/02/2016 10:30,2,5.977,ACTIVE,218.48,364.59,59.986,1475418603,"201051344001158","219011344069620",28.78,25.00,0,318.61,412.38,174.2,166.2,0.813,562471.8,562471.8,3339,0,0,0,L,1122011218,0,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475418641,1074400.00
10/02/2016 10:30,2,5.953,ACTIVE,218.48,366.10,59.965,1475418603,"201051344000576","219011344069620",29.52,23.80,0,318.61,414.49,177.9,169.8,0.813,570017.2,570017.2,3345,0,0,0,L,1122011218,0,124.04,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475418642,1074401.00
10/02/2016 10:30,2,5.740,ACTIVE,213.06,360.38,59.959,1475418603,"274151322000087","219011344069620",27.08,44.00,0,329.73,382.93,157.3,149.9,0.575,779899.3,779899.3,3352,0,0,0,L,1151911521,0,122.23,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475418643,1074402.00
10/02/2016 10:30,2,6.006,ACTIVE,217.35,363.39,59.986,1475418603,"201051344000868","219011344069620",29.16,23.50,0,319.81,411.18,177.5,169.4,0.809,562560.0,562560.0,3342,0,0,0,L,1122011218,1,123.36,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475418643,1074403.00
10/02/2016 10:45,2,6.379,ACTIVE,218.48,368.20,59.981,1475419503,"201051344000645","219011344069620",28.73,26.30,0,342.05,408.48,185.5,177.2,0.840,569531.4,569531.4,3345,0,0,0,L,1122011218,0,124.27,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475419504,1074404.00
10/02/2016 10:45,2,6.180,ACTIVE,213.29,351.07,60.007,1475419503,"274151322000085","219011344069620",25.82,37.00,0,333.33,381.42,161.7,154.1,0.623,807428.7,807428.7,3317,0,0,0,L,1151911521,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475419505,1074405.00
10/02/2016 10:45,2,6.338,ACTIVE,217.58,365.80,59.965,1475419503,"201051344000633","219011344069620",28.43,29.00,0,338.14,406.97,182.5,174.2,0.866,561211.8,561211.8,3344,0,0,0,L,1122011218,0,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475419506,1074406.00
10/02/2016 10:45,2,6.312,ACTIVE,218.48,366.40,59.970,1475419503,"201051344000469","219011344069620",29.08,24.80,0,339.04,409.68,185.8,177.5,0.879,563843.3,563843.3,3347,0,0,0,L,1122011218,0,123.81,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475419507,1074407.00
10/02/2016 10:45,2,5.578,ACTIVE,215.09,360.08,59.975,1475419503,"201051344000646","219011344069620",28.73,31.30,0,334.54,396.75,162.2,154.7,0.769,564236.0,564236.0,3337,0,0,0,L,1122011218,0,123.81,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475419508,1074408.00
10/02/2016 10:45,2,6.131,ACTIVE,213.29,363.39,59.975,1475419503,"274151322000052","219011344069620",27.93,39.00,0,332.13,384.43,173.2,165.3,0.681,830452.2,830452.2,3323,0,0,0,L,1151911521,0,121.78,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475419509,1074409.00
10/02/2016 10:45,2,5.646,ACTIVE,216.22,359.48,59.965,1475419503,"201051344000585","219011344069620",28.63,30.50,0,337.54,397.05,163.8,156.2,0.760,574441.7,574441.7,3341,0,0,0,L,1122011218,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475419510,1074410.00
10/02/2016 10:45,2,5.594,ACTIVE,214.87,358.88,59.959,1475419503,"201051344001230","219011344069620",28.96,31.00,0,332.73,392.85,164.1,156.5,0.773,567090.9,567090.9,3348,0,0,0,L,1122011218,0,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475419511,1074411.00
10/02/2016 10:45,2,5.598,ACTIVE,216.22,362.49,59.991,1475419503,"201051344000582","219011344069620",28.75,29.00,0,338.14,398.56,163.0,155.4,0.738,559861.1,559861.1,3336,0,0,0,L,1122011218,0,123.81,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475419512,1074412.00
10/02/2016 10:45,2,5.697,ACTIVE,215.09,358.28,59.970,1475419503,"201051344000955","219011344069620",28.57,30.80,0,333.93,396.45,164.8,157.2,0.791,574025.6,574025.6,3336,0,0,0,L,1122011218,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475419513,1074413.00
10/02/2016 10:45,2,4.146,ACTIVE,213.06,414.79,59.981,1475419503,"274151322000094","219011344069620",38.39,38.40,0,368.20,453.86,160.6,153.1,0.623,684075.7,684075.7,3393,0,0,0,L,1151911521,0,122.01,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475419514,1074414.00
10/02/2016 10:45,2,6.303,ACTIVE,218.71,365.80,59.970,1475419503,"201051344000579","219011344069620",28.59,30.80,0,342.95,408.78,182.2,174.0,0.853,578376.6,578376.6,3334,0,0,0,L,1122011218,0,124.27,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475419515,1074415.00
10/02/2016 10:45,2,5.705,ACTIVE,214.87,357.98,59.970,1475419503,"201051344000890","219011344069620",28.43,32.00,0,333.63,397.05,164.2,156.6,0.756,571261.8,571261.8,3339,0,0,0,L,1122011218,0,123.59,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475419515,1074416.00
10/02/2016 10:45,2,5.680,ACTIVE,215.77,360.08,59.970,1475419503,"201051344000438","219011344069620",28.57,30.80,0,338.14,397.66,164.3,156.7,0.773,572702.3,572702.3,3339,0,0,0,L,1122011218,0,124.04,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475419516,1074417.00
10/02/2016 10:45,2,5.607,ACTIVE,215.54,360.08,59.981,1475419503,"201051344000417","219011344069620",28.29,32.80,0,337.54,395.55,160.7,153.2,0.751,563620.5,563620.5,3345,0,0,0,L,1122011218,0,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475419517,1074418.00
10/02/2016 10:45,2,6.072,ACTIVE,212.61,370.30,59.959,1475419503,"274151322000083","219011344069620",27.79,39.30,0,331.83,383.53,170.8,162.9,0.676,822854.7,822854.7,3327,0,0,0,L,1151911521,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475419518,1074419.00
10/02/2016 10:45,2,6.506,ACTIVE,213.74,374.81,59.975,1475419503,"274151322000076","219011344069620",28.49,39.50,0,333.93,390.14,187.6,179.1,0.742,878499.8,878499.8,3335,0,0,0,L,1151911521,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475419519,1074420.00
10/02/2016 10:45,2,6.383,ACTIVE,217.35,364.89,59.970,1475419503,"201051344000868","219011344069620",28.71,25.50,0,337.24,404.57,185.6,177.2,0.849,562601.8,562601.8,3343,0,0,0,L,1122011218,0,123.59,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475419520,1074421.00
10/02/2016 10:45,2,6.342,ACTIVE,212.83,360.08,59.959,1475419503,"274151322000095","219011344069620",28.67,40.00,0,330.93,386.23,184.1,175.8,0.698,869625.9,869625.9,3339,0,0,0,L,1151911521,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475419521,1074422.00
10/02/2016 10:45,2,6.379,ACTIVE,218.71,360.69,59.944,1475419503,"201051344000988","219011344069620",18.71,26.00,0,343.25,389.84,120.8,114.7,0.566,540364.1,540364.1,3329,0,0,0,L,1122011218,0,124.04,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475419522,1074423.00
10/02/2016 10:45,2,5.672,ACTIVE,216.22,360.38,59.933,1475419503,"201051344001025","219011344069620",28.84,31.30,0,338.74,398.26,165.8,158.1,0.756,572977.6,572977.6,3334,0,0,0,L,1122011218,0,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475419523,1074424.00
10/02/2016 10:45,2,6.332,ACTIVE,218.71,366.40,59.975,1475419503,"201051344000458","219011344069620",28.94,27.80,0,340.55,409.08,185.4,177.0,0.879,570006.1,570006.1,3347,0,0,0,L,1122011218,0,124.49,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475419524,1074425.00
10/02/2016 10:45,2,6.348,ACTIVE,218.93,367.60,59.944,1475419503,"201051344000853","219011344069620",29.02,26.00,0,342.95,409.98,186.7,178.2,0.866,569279.4,569279.4,3352,0,0,0,L,1122011218,0,124.72,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475419525,1074426.00
10/02/2016 10:45,2,5.709,ACTIVE,215.09,359.78,59.959,1475419503,"201051344000685","219011344069620",28.41,30.00,0,337.84,397.05,164.3,156.7,0.800,571839.7,571839.7,3347,0,0,0,L,1122011218,0,124.04,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475419526,1074427.00
10/02/2016 10:45,2,5.559,ACTIVE,216.22,359.18,59.959,1475419503,"201051344000917","219011344069620",29.12,29.50,0,338.14,397.66,163.8,156.2,0.756,568757.3,568757.3,3339,0,0,0,L,1122011218,0,123.59,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475419527,1074428.00
10/02/2016 10:45,2,5.654,ACTIVE,215.09,360.38,59.970,1475419503,"201051344001145","219011344069620",28.51,28.80,0,336.64,397.05,163.5,155.9,0.760,573996.0,573996.0,3346,0,0,0,L,1122011218,0,123.36,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475419527,1074429.00
10/02/2016 10:45,2,5.699,ACTIVE,216.45,361.89,59.981,1475419503,"201051344000651","219011344069620",28.75,28.80,0,338.14,397.96,165.9,158.2,0.769,567204.8,567204.8,3335,0,0,0,L,1122011218,0,124.49,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475419528,1074430.00
10/02/2016 10:45,2,6.117,ACTIVE,212.83,358.28,59.954,1475419503,"274151322000088","219011344069620",26.24,37.50,0,331.53,381.73,162.6,155.0,0.619,791715.5,791715.5,3318,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475419529,1074431.00
10/02/2016 10:45,2,4.104,ACTIVE,213.74,427.71,59.959,1475419503,"274151322000068","219011344069620",38.82,39.30,0,395.85,456.27,160.7,153.2,0.614,684631.5,684631.5,3392,0,0,0,L,1151911521,0,122.23,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475419530,1074432.00
10/02/2016 10:45,2,5.635,ACTIVE,216.00,358.58,59.991,1475419503,"201051344001135","219011344069620",28.69,29.50,0,338.14,397.96,163.8,156.2,0.765,563356.8,563356.8,3330,0,0,0,L,1122011218,0,123.81,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475419531,1074433.00
10/02/2016 10:45,2,6.287,ACTIVE,216.67,361.59,59.975,1475419503,"201051344000594","219011344069620",28.73,32.20,0,336.34,403.37,182.9,174.6,0.844,574477.0,574477.0,3340,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475419532,1074434.00
10/02/2016 10:45,2,5.723,ACTIVE,216.22,360.08,59.986,1475419503,"201051344001203","219011344069620",28.90,30.50,0,338.44,398.86,167.4,159.7,0.791,571586.4,571586.4,3340,0,0,0,L,1122011218,0,124.49,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475419533,1074435.00
10/02/2016 10:45,2,6.105,ACTIVE,213.29,351.37,59.959,1475419503,"274151322000054","219011344069620",26.64,38.00,0,331.83,383.53,164.5,156.9,0.632,807952.8,807952.8,3314,0,0,0,L,1151911521,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475419534,1074436.00
10/02/2016 10:45,2,6.357,ACTIVE,217.80,365.49,59.965,1475419503,"201051344000867","219011344069620",28.67,28.80,0,336.94,403.07,184.5,176.2,0.849,561689.2,561689.2,3345,0,0,0,L,1122011218,0,124.04,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475419535,1074437.00
10/02/2016 10:45,2,5.678,ACTIVE,216.00,360.38,59.954,1475419503,"201051344001093","219011344069620",29.08,30.50,0,337.54,398.56,167.3,159.6,0.747,568101.7,568101.7,3345,0,0,0,L,1122011218,0,123.81,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475419536,1074438.00
10/02/2016 10:45,2,6.381,ACTIVE,218.26,367.60,59.986,1475419503,"201051344000900","219011344069620",29.28,25.80,0,337.24,409.98,189.2,180.7,0.862,578501.6,578501.6,3347,0,0,0,L,1122011218,0,124.27,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475419536,1074439.00
10/02/2016 10:45,2,6.312,ACTIVE,218.03,365.49,59.954,1475419503,"201051344000648","219011344069620",28.78,26.00,0,338.74,408.78,184.0,175.7,0.849,567103.2,567103.2,3336,0,0,0,L,1122011218,0,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475419537,1074440.00
10/02/2016 10:45,2,6.252,ACTIVE,218.03,366.70,59.954,1475419503,"201051344000569","219011344069620",29.50,26.50,0,339.34,408.78,186.6,178.2,0.857,578451.4,578451.4,3341,0,0,0,L,1122011218,0,123.59,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475419538,1074441.00
10/02/2016 10:45,2,6.334,ACTIVE,218.48,366.10,59.959,1475419503,"201051344000983","219011344069620",29.06,26.50,0,339.04,408.78,186.5,178.1,0.875,571049.2,571049.2,3347,0,0,0,L,1122011218,0,124.27,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475419539,1074442.00
10/02/2016 10:45,2,6.309,ACTIVE,218.71,365.19,59.970,1475419503,"201051344001158","219011344069620",28.55,28.00,0,342.95,408.18,182.2,173.9,0.849,562513.9,562513.9,3340,0,0,0,L,1122011218,0,124.27,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475419540,1074443.00
10/02/2016 10:45,2,6.314,ACTIVE,218.48,367.30,59.944,1475419503,"201051344000576","219011344069620",29.18,25.50,0,342.35,409.68,186.6,178.2,0.857,570060.4,570060.4,3346,0,0,0,L,1122011218,0,124.27,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475419541,1074444.00
10/02/2016 10:45,2,6.078,ACTIVE,213.06,368.50,59.954,1475419503,"274151322000087","219011344069620",26.40,51.00,0,332.43,380.22,162.6,155.0,0.597,779937.1,779937.1,3353,0,0,0,L,1151911521,0,122.23,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475419542,1074445.00
10/02/2016 11:00,2,6.805,ACTIVE,218.71,366.40,59.965,1475420403,"201051344000645","219011344069620",28.13,28.50,0,343.25,411.48,193.8,185.1,0.853,569576.6,569576.6,3346,0,0,0,L,1122011218,0,124.49,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475420404,1074446.00
10/02/2016 11:00,2,6.441,ACTIVE,213.51,369.70,59.959,1475420403,"274151322000085","219011344069620",25.78,40.60,0,332.73,382.93,168.0,160.3,0.636,807468.0,807468.0,3318,0,0,0,L,1151911521,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475420405,1074447.00
10/02/2016 11:00,2,6.682,ACTIVE,217.80,366.40,59.959,1475420403,"201051344000633","219011344069620",28.13,32.00,0,337.24,409.68,190.2,181.7,0.893,561256.3,561256.3,3345,0,0,0,L,1122011218,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475420406,1074448.00
10/02/2016 11:00,2,6.699,ACTIVE,219.16,368.50,59.965,1475420403,"201051344000469","219011344069620",28.61,27.30,0,342.65,412.08,194.1,185.4,0.897,563888.6,563888.6,3348,0,0,0,L,1122011218,0,124.04,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475420407,1074449.00
10/02/2016 11:00,2,6.031,ACTIVE,215.32,359.78,59.965,1475420403,"201051344000646","219011344069620",27.95,34.50,0,336.64,399.76,170.7,162.8,0.809,564275.6,564275.6,3338,0,0,0,L,1122011218,0,123.81,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475420407,1074450.00
10/02/2016 11:00,2,6.484,ACTIVE,213.29,354.97,59.965,1475420403,"274151322000052","219011344069620",27.63,43.00,0,331.53,385.93,181.2,173.0,0.716,830494.4,830494.4,3324,0,0,0,L,1151911521,0,121.78,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475420408,1074451.00
10/02/2016 11:00,2,6.025,ACTIVE,216.45,360.69,59.959,1475420403,"201051344000585","219011344069620",28.29,33.50,0,337.54,399.76,172.6,164.6,0.804,574481.7,574481.7,3342,0,0,0,L,1122011218,0,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475420409,1074452.00
10/02/2016 11:00,2,5.969,ACTIVE,215.09,359.18,59.965,1475420403,"201051344001230","219011344069620",28.53,34.30,0,332.43,395.55,172.5,164.6,0.809,567131.1,567131.1,3349,0,0,0,L,1122011218,0,123.59,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475420410,1074453.00
10/02/2016 11:00,2,5.965,ACTIVE,216.67,363.09,59.975,1475420403,"201051344000582","219011344069620",28.31,31.80,0,338.14,401.26,171.1,163.2,0.804,559900.9,559900.9,3337,0,0,0,L,1122011218,0,124.04,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475420411,1074454.00
10/02/2016 11:00,2,6.117,ACTIVE,215.54,359.78,59.970,1475420403,"201051344000955","219011344069620",27.95,33.30,0,336.64,396.15,173.2,165.2,0.826,574065.8,574065.8,3337,0,0,0,L,1122011218,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475420412,1074455.00
10/02/2016 11:00,2,4.338,ACTIVE,213.29,432.82,59.965,1475420403,"274151322000094","219011344069620",38.68,43.40,0,389.54,450.86,169.1,161.2,0.650,684115.1,684115.1,3394,0,0,0,L,1151911521,0,121.78,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475420413,1074456.00
10/02/2016 11:00,2,6.627,ACTIVE,218.93,367.30,59.991,1475420403,"201051344000579","219011344069620",28.33,33.00,0,343.25,410.58,190.0,181.4,0.888,578421.0,578421.0,3335,0,0,0,L,1122011218,0,124.27,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475420414,1074457.00
10/02/2016 11:00,2,6.111,ACTIVE,215.09,359.18,59.949,1475420403,"201051344000890","219011344069620",27.85,35.20,0,337.54,398.86,172.4,164.5,0.809,571301.9,571301.9,3340,0,0,0,L,1122011218,0,123.59,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475420415,1074458.00
10/02/2016 11:00,2,6.090,ACTIVE,215.77,360.38,59.970,1475420403,"201051344000438","219011344069620",28.01,33.30,0,337.84,400.66,172.7,164.7,0.822,572742.5,572742.5,3340,0,0,0,L,1122011218,0,124.04,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475420416,1074459.00
10/02/2016 11:00,2,6.053,ACTIVE,215.32,359.48,59.965,1475420403,"201051344000417","219011344069620",27.49,35.60,0,337.54,398.56,168.4,160.6,0.800,563659.7,563659.7,3346,0,0,0,L,1122011218,0,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475420417,1074460.00
10/02/2016 11:00,2,6.463,ACTIVE,212.61,363.99,59.959,1475420403,"274151322000083","219011344069620",27.37,43.20,0,330.93,385.63,178.9,170.8,0.729,822896.4,822896.4,3328,0,0,0,L,1151911521,0,121.55,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475420418,1074461.00
10/02/2016 11:00,2,6.881,ACTIVE,213.74,376.01,59.970,1475420403,"274151322000076","219011344069620",28.13,44.00,0,334.84,391.04,196.1,187.3,0.765,878545.5,878545.5,3336,0,0,0,L,1151911521,0,122.23,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475420419,1074462.00
10/02/2016 11:00,2,6.715,ACTIVE,217.58,364.89,59.954,1475420403,"201051344000868","219011344069620",28.53,27.50,0,336.34,406.97,193.9,185.3,0.875,562647.1,562647.1,3344,0,0,0,L,1122011218,0,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475420420,1074463.00
10/02/2016 11:00,2,6.809,ACTIVE,212.83,354.97,59.965,1475420403,"274151322000095","219011344069620",28.05,45.00,0,330.33,388.34,193.3,184.7,0.729,869671.0,869671.0,3340,0,0,0,L,1151911521,0,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475420421,1074464.00
10/02/2016 11:00,2,6.818,ACTIVE,218.93,361.29,59.965,1475420403,"201051344000988","219011344069620",18.23,28.30,0,343.25,391.04,125.9,119.6,0.575,540393.3,540393.3,3330,0,0,0,L,1122011218,0,124.27,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475420422,1074465.00
10/02/2016 11:00,2,6.109,ACTIVE,216.00,359.18,59.975,1475420403,"201051344001025","219011344069620",28.19,34.80,0,338.44,400.36,174.3,166.3,0.795,573018.0,573018.0,3335,0,0,0,L,1122011218,0,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475420422,1074466.00
10/02/2016 11:00,2,6.668,ACTIVE,218.71,366.40,59.975,1475420403,"201051344000458","219011344069620",28.69,30.00,0,340.25,411.48,193.7,185.0,0.915,570051.3,570051.3,3348,0,0,0,L,1122011218,0,124.27,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475420423,1074467.00
10/02/2016 11:00,2,6.730,ACTIVE,219.39,366.70,59.949,1475420403,"201051344000853","219011344069620",28.75,28.50,0,342.95,412.08,196.1,187.4,0.915,569325.0,569325.0,3353,0,0,0,L,1122011218,0,124.72,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475420424,1074468.00
10/02/2016 11:00,2,6.098,ACTIVE,215.09,358.28,59.965,1475420403,"201051344000685","219011344069620",28.05,32.40,0,337.54,398.86,173.2,165.2,0.840,571879.9,571879.9,3348,0,0,0,L,1122011218,0,124.04,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475420425,1074469.00
10/02/2016 11:00,2,6.029,ACTIVE,216.22,360.08,60.007,1475420403,"201051344000917","219011344069620",28.23,32.00,0,338.14,400.36,172.4,164.5,0.822,568797.4,568797.4,3340,0,0,0,L,1122011218,0,123.81,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475420426,1074470.00
10/02/2016 11:00,2,6.041,ACTIVE,215.09,358.88,59.965,1475420403,"201051344001145","219011344069620",28.15,31.30,0,338.14,399.16,172.3,164.3,0.795,574035.9,574035.9,3347,0,0,0,L,1122011218,0,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475420427,1074471.00
10/02/2016 11:00,2,6.080,ACTIVE,216.45,361.29,59.965,1475420403,"201051344000651","219011344069620",28.29,32.20,0,337.54,400.36,174.2,166.2,0.800,567245.3,567245.3,3336,0,0,0,L,1122011218,0,124.49,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475420428,1074472.00
10/02/2016 11:00,2,6.475,ACTIVE,212.61,371.81,59.965,1475420403,"274151322000088","219011344069620",25.90,41.00,0,330.93,383.53,169.7,161.9,0.641,791755.1,791755.1,3319,0,0,0,L,1151911521,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475420429,1074473.00
10/02/2016 11:00,2,4.416,ACTIVE,213.96,410.88,59.938,1475420403,"274151322000068","219011344069620",37.85,43.00,0,390.74,454.46,168.9,161.1,0.654,684670.8,684670.8,3393,0,0,0,L,1151911521,0,122.46,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475420430,1074474.00
10/02/2016 11:00,2,6.100,ACTIVE,216.22,360.38,59.975,1475420403,"201051344001135","219011344069620",27.83,32.60,0,338.44,399.76,172.0,164.1,0.804,563396.7,563396.7,3331,0,0,0,L,1122011218,0,123.81,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475420431,1074475.00
