ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/02/2016 11:00,2,6.730,ACTIVE,216.90,364.59,59.981,1475420403,"201051344000594","219011344069620",28.03,35.40,0,335.44,406.07,190.9,182.4,0.879,574521.5,574521.5,3341,0,0,0,L,1122011218,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475420431,1074476.00
10/02/2016 11:00,2,6.143,ACTIVE,216.22,359.78,59.970,1475420403,"201051344001203","219011344069620",28.25,33.80,0,337.84,401.56,175.7,167.7,0.826,571627.3,571627.3,3341,0,0,0,L,1122011218,0,124.49,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475420432,1074477.00
10/02/2016 11:00,2,6.504,ACTIVE,213.29,355.28,59.970,1475420403,"274151322000054","219011344069620",25.98,42.30,0,330.93,384.43,171.0,163.1,0.663,807992.8,807992.8,3315,0,0,0,L,1151911521,0,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475420433,1074478.00
10/02/2016 11:00,2,6.742,ACTIVE,217.80,363.69,59.970,1475420403,"201051344000867","219011344069620",28.21,31.00,0,336.94,405.77,192.7,184.0,0.875,561734.1,561734.1,3346,0,0,0,L,1122011218,0,124.04,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475420434,1074479.00
10/02/2016 11:00,2,6.041,ACTIVE,216.22,361.59,59.970,1475420403,"201051344001093","219011344069620",28.61,33.00,0,337.84,400.96,175.1,167.0,0.787,568142.5,568142.5,3346,0,0,0,L,1122011218,0,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475420435,1074480.00
10/02/2016 11:00,2,6.678,ACTIVE,218.26,368.20,59.975,1475420403,"201051344000900","219011344069620",29.32,27.30,0,336.94,412.98,198.4,189.5,0.897,578547.8,578547.8,3348,0,0,0,L,1122011218,0,124.27,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475420436,1074481.00
10/02/2016 11:00,2,6.572,ACTIVE,218.26,365.80,59.970,1475420403,"201051344000648","219011344069620",28.78,28.50,0,342.65,411.48,191.4,182.9,0.875,567148.0,567148.0,3337,0,0,0,L,1122011218,0,123.59,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475420437,1074482.00
10/02/2016 11:00,2,6.746,ACTIVE,218.71,367.30,59.970,1475420403,"201051344000569","219011344069620",28.67,29.00,0,339.34,412.38,195.8,187.0,0.910,578496.9,578496.9,3342,0,0,0,L,1122011218,0,123.81,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475420438,1074483.00
10/02/2016 11:00,2,6.732,ACTIVE,218.93,367.00,60.012,1475420403,"201051344000983","219011344069620",28.63,29.30,0,337.84,411.78,195.2,186.5,0.915,571094.7,571094.7,3348,0,0,0,L,1122011218,0,124.49,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475420439,1074484.00
10/02/2016 11:00,2,6.715,ACTIVE,218.93,367.00,59.986,1475420403,"201051344001158","219011344069620",27.87,30.80,0,342.65,410.88,189.4,180.9,0.875,562558.2,562558.2,3341,0,0,0,L,1122011218,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475420440,1074485.00
10/02/2016 11:00,2,6.645,ACTIVE,218.71,367.60,59.975,1475420403,"201051344000576","219011344069620",29.06,28.00,0,342.35,412.38,195.4,186.7,0.915,570105.9,570105.9,3347,0,0,0,L,1122011218,0,124.27,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475420441,1074486.00
10/02/2016 11:00,2,6.436,ACTIVE,213.29,370.90,59.954,1475420403,"274151322000087","219011344069620",25.98,56.00,0,332.13,384.73,169.2,161.4,0.654,779976.6,779976.6,3354,0,0,0,L,1151911521,0,122.46,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475420442,1074487.00
10/02/2016 11:15,2,7.135,ACTIVE,219.16,368.20,59.965,1475421303,"201051344000645","219011344069620",28.01,30.50,0,342.95,413.89,202.2,193.2,0.915,569624.0,569624.0,3347,0,0,0,L,1122011218,0,124.94,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475421304,1074488.00
10/02/2016 11:15,2,6.766,ACTIVE,214.41,371.21,59.959,1475421303,"274151322000085","219011344069620",25.41,44.30,0,332.73,389.54,174.0,166.0,0.667,807508.9,807508.9,3319,0,0,0,L,1151911521,0,123.36,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475421305,1074489.00
10/02/2016 11:15,2,7.004,ACTIVE,218.26,368.50,59.965,1475421303,"201051344000633","219011344069620",28.01,34.30,0,341.75,412.98,198.5,189.7,0.928,561302.8,561302.8,3346,0,0,0,L,1122011218,0,124.27,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475421306,1074490.00
10/02/2016 11:15,2,7.000,ACTIVE,219.61,370.60,60.002,1475421303,"201051344000469","219011344069620",28.57,28.80,0,341.75,415.09,202.6,193.6,0.941,563936.1,563936.1,3349,0,0,0,L,1122011218,0,124.27,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475421307,1074491.00
10/02/2016 11:15,2,6.393,ACTIVE,216.22,361.59,59.959,1475421303,"201051344000646","219011344069620",27.57,37.00,0,336.94,402.46,178.4,170.3,0.840,564317.3,564317.3,3339,0,0,0,L,1122011218,0,124.27,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475421308,1074492.00
10/02/2016 11:15,2,6.910,ACTIVE,214.41,376.01,59.928,1475421303,"274151322000052","219011344069620",27.08,46.00,0,331.53,393.15,189.4,180.9,0.738,830538.6,830538.6,3325,0,0,0,L,1151911521,0,122.46,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475421308,1074493.00
10/02/2016 11:15,2,6.400,ACTIVE,217.58,361.29,59.970,1475421303,"201051344000585","219011344069620",27.95,36.30,0,336.34,401.56,181.2,173.0,0.840,574523.8,574523.8,3343,0,0,0,L,1122011218,0,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475421309,1074494.00
10/02/2016 11:15,2,6.367,ACTIVE,216.00,360.08,59.965,1475421303,"201051344001230","219011344069620",28.01,36.30,0,332.73,402.77,180.6,172.4,0.853,567173.2,567173.2,3350,0,0,0,L,1122011218,0,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475421310,1074495.00
10/02/2016 11:15,2,6.361,ACTIVE,217.58,364.89,59.965,1475421303,"201051344000582","219011344069620",27.79,33.50,0,336.34,403.07,179.1,170.9,0.822,559942.6,559942.6,3338,0,0,0,L,1122011218,0,124.49,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475421311,1074496.00
10/02/2016 11:15,2,6.494,ACTIVE,216.22,361.29,59.975,1475421303,"201051344000955","219011344069620",27.47,36.00,0,337.54,402.46,180.7,172.5,0.857,574108.1,574108.1,3338,0,0,0,L,1122011218,0,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475421312,1074497.00
10/02/2016 11:15,2,4.613,ACTIVE,214.19,410.58,59.970,1475421303,"274151322000094","219011344069620",37.99,45.00,0,387.14,452.96,178.7,170.6,0.694,684156.4,684156.4,3395,0,0,0,L,1151911521,0,122.68,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475421313,1074498.00
10/02/2016 11:15,2,6.982,ACTIVE,219.84,369.40,59.991,1475421303,"201051344000579","219011344069620",28.05,35.60,0,342.65,413.29,198.3,189.5,0.924,578467.5,578467.5,3336,0,0,0,L,1122011218,0,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475421314,1074499.00
10/02/2016 11:15,2,6.406,ACTIVE,216.22,360.69,59.975,1475421303,"201051344000890","219011344069620",27.75,37.80,0,337.84,403.37,180.0,171.8,0.831,571344.0,571344.0,3341,0,0,0,L,1122011218,0,124.27,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475421315,1074500.00
10/02/2016 11:15,2,6.318,ACTIVE,217.13,364.29,59.970,1475421303,"201051344000438","219011344069620",28.25,35.60,0,337.24,403.07,180.7,172.4,0.857,572784.6,572784.6,3341,0,0,0,L,1122011218,0,124.49,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475421316,1074501.00
10/02/2016 11:15,2,6.820,ACTIVE,213.74,372.41,59.970,1475421303,"274151322000083","219011344069620",27.06,46.80,0,330.93,392.55,186.8,178.3,0.742,822940.0,822940.0,3329,0,0,0,L,1151911521,0,122.46,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475421318,1074502.00
10/02/2016 11:15,2,7.238,ACTIVE,215.09,381.42,59.975,1475421303,"274151322000076","219011344069620",27.87,46.80,0,337.54,396.45,204.3,195.3,0.787,878593.2,878593.2,3337,0,0,0,L,1151911521,0,122.91,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475421319,1074503.00
10/02/2016 11:15,2,7.133,ACTIVE,218.26,368.20,60.007,1475421303,"201051344000868","219011344069620",27.89,29.00,0,335.74,413.29,201.4,192.5,0.910,562694.5,562694.5,3345,0,0,0,L,1122011218,0,124.04,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475421320,1074504.00
10/02/2016 11:15,2,7.211,ACTIVE,213.74,365.19,59.975,1475421303,"274151322000095","219011344069620",27.63,49.00,0,331.23,396.15,201.7,192.8,0.751,869718.1,869718.1,3341,0,0,0,L,1151911521,0,122.91,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475421321,1074505.00
10/02/2016 11:15,2,7.061,ACTIVE,219.61,364.29,59.975,1475421303,"201051344000988","219011344069620",18.25,29.80,0,343.25,392.85,130.6,124.2,0.588,540423.9,540423.9,3331,0,0,0,L,1122011218,0,124.49,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475421322,1074506.00
10/02/2016 11:15,2,6.504,ACTIVE,217.35,360.69,60.007,1475421303,"201051344001025","219011344069620",27.65,36.30,0,336.94,402.77,182.2,173.9,0.844,573060.6,573060.6,3336,0,0,0,L,1122011218,0,124.04,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475421323,1074507.00
10/02/2016 11:15,2,6.990,ACTIVE,219.39,370.60,60.007,1475421303,"201051344000458","219011344069620",28.61,31.80,0,342.35,415.39,202.4,193.4,0.977,570098.7,570098.7,3349,0,0,0,L,1122011218,0,124.72,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475421324,1074508.00
10/02/2016 11:15,2,7.057,ACTIVE,219.84,369.10,59.938,1475421303,"201051344000853","219011344069620",28.71,29.30,0,341.75,414.79,205.1,196.1,0.950,569372.9,569372.9,3354,0,0,0,L,1122011218,0,125.17,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475421325,1074509.00
10/02/2016 11:15,2,6.418,ACTIVE,216.22,363.09,59.975,1475421303,"201051344000685","219011344069620",27.95,34.80,0,337.54,402.46,181.5,173.3,0.871,571922.2,571922.2,3349,0,0,0,L,1122011218,0,124.49,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475421326,1074510.00
10/02/2016 11:15,2,6.354,ACTIVE,217.58,362.49,59.986,1475421303,"201051344000917","219011344069620",28.11,34.30,0,336.64,402.77,180.9,172.6,0.862,568839.6,568839.6,3341,0,0,0,L,1122011218,0,124.27,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475421326,1074511.00
10/02/2016 11:15,2,6.332,ACTIVE,216.45,361.89,59.944,1475421303,"201051344001145","219011344069620",28.21,33.50,0,337.24,402.46,180.9,172.7,0.831,574078.1,574078.1,3348,0,0,0,L,1122011218,0,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475421327,1074512.00
10/02/2016 11:15,2,6.449,ACTIVE,217.80,364.59,59.981,1475421303,"201051344000651","219011344069620",27.91,34.00,0,336.64,402.46,182.2,174.0,0.826,567287.8,567287.8,3337,0,0,0,L,1122011218,0,124.94,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475421328,1074513.00
10/02/2016 11:15,2,6.779,ACTIVE,213.96,367.90,59.965,1475421303,"274151322000088","219011344069620",25.62,44.30,0,331.23,390.14,176.0,167.9,0.667,791796.3,791796.3,3320,0,0,0,L,1151911521,0,123.59,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475421329,1074514.00
10/02/2016 11:15,2,4.641,ACTIVE,214.87,409.68,59.970,1475421303,"274151322000068","219011344069620",37.95,45.30,0,389.24,454.76,177.9,169.8,0.681,684712.2,684712.2,3394,0,0,0,L,1151911521,0,123.14,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475421330,1074515.00
10/02/2016 11:15,2,6.439,ACTIVE,217.35,361.29,59.970,1475421303,"201051344001135","219011344069620",27.67,35.00,0,336.94,402.16,180.4,172.2,0.853,563438.7,563438.7,3332,0,0,0,L,1122011218,0,124.49,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475421331,1074516.00
10/02/2016 11:15,2,7.047,ACTIVE,217.35,366.70,59.996,1475421303,"201051344000594","219011344069620",27.87,38.20,0,335.14,408.48,198.9,190.0,0.910,574568.2,574568.2,3342,0,0,0,L,1122011218,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475421332,1074517.00
10/02/2016 11:15,2,6.498,ACTIVE,217.35,362.49,59.933,1475421303,"201051344001203","219011344069620",27.95,36.30,0,337.24,402.77,183.9,175.6,0.866,571670.3,571670.3,3342,0,0,0,L,1122011218,0,124.94,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475421333,1074518.00
10/02/2016 11:15,2,6.834,ACTIVE,214.19,359.48,59.965,1475421303,"274151322000054","219011344069620",25.56,44.80,0,331.83,391.04,176.8,168.7,0.681,808034.3,808034.3,3316,0,0,0,L,1151911521,0,122.91,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475421334,1074519.00
10/02/2016 11:15,2,7.100,ACTIVE,218.48,366.40,59.959,1475421303,"201051344000867","219011344069620",27.89,32.60,0,337.54,412.38,200.6,191.7,0.919,561781.2,561781.2,3347,0,0,0,L,1122011218,0,124.49,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475421335,1074520.00
10/02/2016 11:15,2,6.404,ACTIVE,217.35,365.19,59.970,1475421303,"201051344001093","219011344069620",28.13,35.80,0,336.34,402.46,182.5,174.2,0.813,568185.2,568185.2,3347,0,0,0,L,1122011218,0,124.49,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475421335,1074521.00
10/02/2016 11:15,2,7.146,ACTIVE,218.93,370.00,59.970,1475421303,"201051344000900","219011344069620",28.67,28.50,0,341.45,416.29,207.5,198.4,0.946,578596.4,578596.4,3349,0,0,0,L,1122011218,0,124.72,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475421336,1074522.00
10/02/2016 11:15,2,7.109,ACTIVE,219.16,369.40,60.007,1475421303,"201051344000648","219011344069620",27.79,30.00,0,342.65,414.49,200.1,191.2,0.928,567194.9,567194.9,3338,0,0,0,L,1122011218,0,124.04,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475421337,1074523.00
10/02/2016 11:15,2,7.039,ACTIVE,219.39,369.70,59.975,1475421303,"201051344000569","219011344069620",28.78,30.00,0,341.45,415.99,205.2,196.1,0.924,578544.9,578544.9,3343,0,0,0,L,1122011218,0,124.27,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475421338,1074524.00
10/02/2016 11:15,2,7.000,ACTIVE,219.61,369.70,59.975,1475421303,"201051344000983","219011344069620",28.80,30.00,0,340.85,415.39,204.0,194.9,0.972,571142.5,571142.5,3349,0,0,0,L,1122011218,0,124.72,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475421339,1074525.00
10/02/2016 11:15,2,7.115,ACTIVE,219.61,371.81,59.975,1475421303,"201051344001158","219011344069620",27.37,33.80,0,342.65,412.98,197.2,188.4,0.928,562604.5,562604.5,3342,0,0,0,L,1122011218,0,124.49,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475421340,1074526.00
10/02/2016 11:15,2,7.033,ACTIVE,219.61,370.30,59.981,1475421303,"201051344000576","219011344069620",28.67,28.50,0,341.45,415.09,203.9,194.9,0.946,570153.7,570153.7,3348,0,0,0,L,1122011218,0,124.72,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475421341,1074527.00
10/02/2016 11:15,2,6.791,ACTIVE,214.19,353.77,59.959,1475421303,"274151322000087","219011344069620",25.56,59.50,0,325.22,388.94,175.8,167.8,0.663,780017.7,780017.7,3355,0,0,0,L,1151911521,0,122.91,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475421342,1074528.00
10/02/2016 11:15,2,6.363,ACTIVE,216.67,359.78,59.970,1475421303,"201051344000417","219011344069620",27.43,38.20,0,336.94,401.86,176.8,168.7,0.831,563702.1,563702.1,3347,0,0,0,L,1122011218,1,123.81,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475421343,1074529.00
10/02/2016 11:30,2,7.402,ACTIVE,219.39,368.20,59.981,1475422203,"201051344000645","219011344069620",27.81,32.00,0,341.75,415.99,208.3,199.2,0.919,569673.0,569673.0,3348,0,0,0,L,1122011218,0,124.94,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475422205,1074530.00
10/02/2016 11:30,2,7.066,ACTIVE,214.19,379.32,59.975,1475422203,"274151322000085","219011344069620",24.87,46.80,0,338.14,391.04,177.8,169.7,0.672,807550.9,807550.9,3320,0,0,0,L,1151911521,0,123.14,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475422205,1074531.00
10/02/2016 11:30,2,7.307,ACTIVE,218.26,367.90,59.970,1475422203,"201051344000633","219011344069620",27.63,36.50,0,341.75,414.49,204.4,195.4,0.963,561350.9,561350.9,3347,0,0,0,L,1122011218,0,124.49,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475422206,1074532.00
10/02/2016 11:30,2,7.305,ACTIVE,219.61,369.70,59.975,1475422203,"201051344000469","219011344069620",28.15,30.50,0,341.45,416.89,208.1,198.9,0.972,563985.2,563985.2,3350,0,0,0,L,1122011218,0,124.27,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475422207,1074533.00
10/02/2016 11:30,2,6.637,ACTIVE,216.45,364.59,59.981,1475422203,"201051344000646","219011344069620",27.63,39.00,0,336.34,404.57,185.7,177.3,0.884,564360.7,564360.7,3340,0,0,0,L,1122011218,0,124.27,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475422208,1074534.00
10/02/2016 11:30,2,7.146,ACTIVE,214.19,376.92,59.981,1475422203,"274151322000052","219011344069620",26.94,50.00,0,336.64,394.65,194.9,186.2,0.773,830584.4,830584.4,3326,0,0,0,L,1151911521,0,122.23,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475422209,1074535.00
10/02/2016 11:30,2,6.672,ACTIVE,217.35,364.89,59.975,1475422203,"201051344000585","219011344069620",27.77,38.40,0,336.04,403.37,187.5,179.1,0.875,574567.8,574567.8,3344,0,0,0,L,1122011218,0,124.04,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475422210,1074536.00
10/02/2016 11:30,2,6.629,ACTIVE,216.00,362.19,59.986,1475422203,"201051344001230","219011344069620",27.93,38.40,0,337.54,404.87,187.6,179.1,0.884,567217.0,567217.0,3351,0,0,0,L,1122011218,0,124.04,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475422211,1074537.00
10/02/2016 11:30,2,6.582,ACTIVE,217.58,364.89,59.970,1475422203,"201051344000582","219011344069620",27.89,36.30,0,335.74,405.17,185.8,177.4,0.853,559986.1,559986.1,3339,0,0,0,L,1122011218,0,124.27,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475422212,1074538.00
10/02/2016 11:30,2,6.672,ACTIVE,216.22,361.89,59.965,1475422203,"201051344000955","219011344069620",27.79,38.40,0,337.84,404.57,187.7,179.3,0.893,574152.0,574152.0,3339,0,0,0,L,1122011218,0,123.59,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475422213,1074539.00
10/02/2016 11:30,2,4.873,ACTIVE,214.19,422.00,59.975,1475422203,"274151322000094","219011344069620",36.98,47.80,0,385.33,450.86,182.5,174.2,0.707,684199.3,684199.3,3396,0,0,0,L,1151911521,0,122.46,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475422214,1074540.00
10/02/2016 11:30,2,7.186,ACTIVE,219.61,368.50,59.991,1475422203,"201051344000579","219011344069620",27.97,38.40,0,342.05,415.09,203.5,194.5,0.955,578515.5,578515.5,3337,0,0,0,L,1122011218,0,124.72,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475422215,1074541.00
10/02/2016 11:30,2,6.682,ACTIVE,216.22,361.89,59.970,1475422203,"201051344000890","219011344069620",27.65,39.80,0,337.84,405.47,186.9,178.5,0.857,571387.8,571387.8,3342,0,0,0,L,1122011218,0,124.04,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475422216,1074542.00
10/02/2016 11:30,2,6.662,ACTIVE,216.90,363.39,59.986,1475422203,"201051344000438","219011344069620",27.81,37.50,0,336.64,405.17,187.6,179.1,0.884,572828.5,572828.5,3342,0,0,0,L,1122011218,0,124.49,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475422217,1074543.00
10/02/2016 11:30,2,6.633,ACTIVE,216.45,363.39,59.975,1475422203,"201051344000417","219011344069620",27.25,40.20,0,337.54,403.97,183.0,174.7,0.871,563743.6,563743.6,3348,0,0,0,L,1122011218,0,123.59,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475422218,1074544.00
10/02/2016 11:30,2,7.141,ACTIVE,213.51,357.68,59.986,1475422203,"274151322000083","219011344069620",26.58,50.00,0,337.24,393.45,192.2,183.6,0.769,822985.1,822985.1,3330,0,0,0,L,1151911521,0,122.01,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475422218,1074545.00
10/02/2016 11:30,2,7.516,ACTIVE,214.87,374.21,59.975,1475422203,"274151322000076","219011344069620",27.67,49.50,0,336.34,397.35,210.4,201.2,0.826,878642.7,878642.7,3338,0,0,0,L,1151911521,0,123.14,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475422219,1074546.00
10/02/2016 11:30,2,7.379,ACTIVE,218.26,368.80,59.981,1475422203,"201051344000868","219011344069620",27.83,30.80,0,337.54,415.09,208.0,198.8,0.937,562743.6,562743.6,3346,0,0,0,L,1122011218,0,124.04,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475422220,1074547.00
10/02/2016 11:30,2,7.463,ACTIVE,213.96,370.30,59.965,1475422203,"274151322000095","219011344069620",27.55,52.80,0,336.04,397.05,208.0,198.8,0.782,869766.9,869766.9,3342,0,0,0,L,1151911521,0,122.68,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475422221,1074548.00
10/02/2016 11:30,2,7.330,ACTIVE,219.61,364.89,59.986,1475422203,"201051344000988","219011344069620",18.13,32.00,0,343.25,394.05,134.7,128.0,0.628,540455.4,540455.4,3332,0,0,0,L,1122011218,0,124.72,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475422222,1074549.00
10/02/2016 11:30,2,6.803,ACTIVE,217.13,363.09,60.002,1475422203,"201051344001025","219011344069620",27.45,40.00,0,336.34,405.77,189.0,180.5,0.857,573104.8,573104.8,3337,0,0,0,L,1122011218,0,124.04,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475422223,1074550.00
10/02/2016 11:30,2,7.412,ACTIVE,219.61,368.50,59.981,1475422203,"201051344000458","219011344069620",27.73,33.50,0,342.35,416.59,208.0,198.9,0.990,570147.8,570147.8,3350,0,0,0,L,1122011218,0,124.94,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475422224,1074551.00
10/02/2016 11:30,2,7.373,ACTIVE,220.06,372.11,59.991,1475422203,"201051344000853","219011344069620",28.23,30.80,0,341.75,416.29,210.8,201.5,0.981,569422.6,569422.6,3355,0,0,0,L,1122011218,0,125.40,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475422225,1074552.00
10/02/2016 11:30,2,6.686,ACTIVE,216.22,363.99,59.959,1475422203,"201051344000685","219011344069620",27.85,36.50,0,337.84,404.87,188.6,180.1,0.897,571966.2,571966.2,3350,0,0,0,L,1122011218,0,124.49,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475422226,1074553.00
10/02/2016 11:30,2,6.680,ACTIVE,217.35,363.99,59.996,1475422203,"201051344000917","219011344069620",27.77,35.80,0,336.34,404.57,187.9,179.4,0.875,568883.5,568883.5,3342,0,0,0,L,1122011218,0,124.27,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475422227,1074554.00
10/02/2016 11:30,2,6.674,ACTIVE,216.22,359.78,59.949,1475422203,"201051344001145","219011344069620",27.79,35.40,0,336.34,404.57,187.8,179.4,0.849,574121.9,574121.9,3349,0,0,0,L,1122011218,0,123.81,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475422228,1074555.00
10/02/2016 11:30,2,6.711,ACTIVE,217.80,364.59,59.975,1475422203,"201051344000651","219011344069620",27.79,36.30,0,336.64,403.97,188.8,180.4,0.862,567331.9,567331.9,3338,0,0,0,L,1122011218,0,124.94,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475422228,1074556.00
10/02/2016 11:30,2,7.047,ACTIVE,214.19,374.21,59.981,1475422203,"274151322000088","219011344069620",25.25,46.20,0,337.84,391.34,180.0,171.8,0.685,791838.5,791838.5,3321,0,0,0,L,1151911521,0,123.36,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475422229,1074557.00
10/02/2016 11:30,2,4.844,ACTIVE,215.09,426.51,59.975,1475422203,"274151322000068","219011344069620",37.45,47.50,0,384.43,454.46,181.2,172.9,0.689,684755.0,684755.0,3395,0,0,0,L,1151911521,0,123.14,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475422230,1074558.00
10/02/2016 11:30,2,6.609,ACTIVE,217.13,362.19,59.986,1475422203,"201051344001135","219011344069620",27.91,37.00,0,336.34,404.27,186.8,178.4,0.866,563482.4,563482.4,3333,0,0,0,L,1122011218,0,124.27,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475422231,1074559.00
10/02/2016 11:30,2,7.279,ACTIVE,217.58,367.90,60.007,1475422203,"201051344000594","219011344069620",27.77,41.00,0,335.74,410.28,204.7,195.7,0.941,574616.4,574616.4,3343,0,0,0,L,1122011218,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475422232,1074560.00
10/02/2016 11:30,2,6.781,ACTIVE,217.58,363.69,59.975,1475422203,"201051344001203","219011344069620",27.71,39.00,0,336.64,404.87,190.3,181.8,0.919,571714.9,571714.9,3343,0,0,0,L,1122011218,0,124.94,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475422234,1074561.00
10/02/2016 11:30,2,7.100,ACTIVE,214.19,368.50,59.991,1475422203,"274151322000054","219011344069620",25.27,47.80,0,336.94,392.55,181.7,173.4,0.694,808076.9,808076.9,3317,0,0,0,L,1151911521,0,122.91,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475422234,1074562.00
10/02/2016 11:30,2,7.227,ACTIVE,218.71,367.00,59.986,1475422203,"201051344000867","219011344069620",28.15,34.30,0,338.14,415.09,205.8,196.7,0.937,561829.9,561829.9,3348,0,0,0,L,1122011218,0,124.49,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475422236,1074563.00
10/02/2016 11:30,2,6.648,ACTIVE,217.35,364.59,59.954,1475422203,"201051344001093","219011344069620",28.13,37.50,0,336.04,404.57,189.5,181.0,0.862,568229.5,568229.5,3348,0,0,0,L,1122011218,0,124.27,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475422237,1074564.00
10/02/2016 11:30,2,7.406,ACTIVE,219.16,369.70,59.981,1475422203,"201051344000900","219011344069620",28.41,30.80,0,341.15,417.49,213.0,203.7,0.932,578646.7,578646.7,3350,0,0,0,L,1122011218,0,124.72,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475422237,1074565.00
10/02/2016 11:30,2,7.377,ACTIVE,219.16,370.00,59.975,1475422203,"201051344000648","219011344069620",27.49,32.80,0,342.65,416.59,205.5,196.4,0.937,567243.5,567243.5,3339,0,0,0,L,1122011218,0,124.27,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475422238,1074566.00
10/02/2016 11:30,2,7.283,ACTIVE,219.39,368.80,59.981,1475422203,"201051344000569","219011344069620",28.53,31.80,0,340.85,417.79,210.4,201.1,0.977,578594.5,578594.5,3344,0,0,0,L,1122011218,0,124.27,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475422239,1074567.00
10/02/2016 11:30,2,7.344,ACTIVE,219.61,370.00,59.981,1475422203,"201051344000983","219011344069620",28.15,32.00,0,341.75,416.89,209.4,200.2,0.994,571192.0,571192.0,3350,0,0,0,L,1122011218,0,124.94,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475422240,1074568.00
10/02/2016 11:30,2,7.330,ACTIVE,219.61,368.50,59.975,1475422203,"201051344001158","219011344069620",27.31,35.80,0,341.75,414.79,202.7,193.7,0.941,562652.3,562652.3,3343,0,0,0,L,1122011218,0,124.72,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475422241,1074569.00
10/02/2016 11:30,2,7.291,ACTIVE,219.61,370.90,59.959,1475422203,"201051344000576","219011344069620",28.35,30.80,0,341.75,416.89,209.3,200.1,0.937,570203.2,570203.2,3349,0,0,0,L,1122011218,0,124.94,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475422242,1074570.00
10/02/2016 11:30,2,7.061,ACTIVE,213.96,358.88,59.970,1475422203,"274151322000087","219011344069620",25.13,63.70,0,333.93,391.94,179.7,171.5,0.672,780060.0,780060.0,3356,0,0,0,L,1151911521,0,122.68,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475422243,1074571.00
10/02/2016 11:45,2,7.590,ACTIVE,219.61,371.51,59.970,1475423103,"201051344000645","219011344069620",27.71,33.80,0,342.05,416.59,212.8,203.5,0.963,569723.2,569723.2,3349,0,0,0,L,1122011218,0,125.17,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475423104,1074572.00
10/02/2016 11:45,2,7.336,ACTIVE,214.19,356.78,59.965,1475423103,"274151322000085","219011344069620",24.71,49.00,0,337.54,392.55,183.6,175.3,0.703,807593.9,807593.9,3321,0,0,0,L,1151911521,0,123.14,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475423105,1074573.00
10/02/2016 11:45,2,7.592,ACTIVE,218.48,367.90,59.938,1475423103,"201051344000633","219011344069620",27.27,38.80,0,339.65,416.29,209.8,200.6,0.994,561400.3,561400.3,3348,0,0,0,L,1122011218,0,124.72,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475423106,1074574.00
10/02/2016 11:45,2,7.586,ACTIVE,219.84,372.41,59.965,1475423103,"201051344000469","219011344069620",27.71,32.20,0,340.85,417.79,213.0,203.6,0.990,564035.5,564035.5,3351,0,0,0,L,1122011218,0,124.49,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475423107,1074575.00
10/02/2016 11:45,2,6.898,ACTIVE,216.22,363.69,59.959,1475423103,"201051344000646","219011344069620",27.59,40.00,0,336.34,407.57,192.8,184.1,0.902,564405.8,564405.8,3341,0,0,0,L,1122011218,0,124.04,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475423108,1074576.00
10/02/2016 11:45,2,7.375,ACTIVE,214.64,376.62,59.959,1475423103,"274151322000052","219011344069620",27.33,50.60,0,331.23,396.75,204.0,195.0,0.795,830632.1,830632.1,3327,0,0,0,L,1151911521,0,122.46,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475423109,1074577.00
10/02/2016 11:45,2,6.990,ACTIVE,217.58,364.89,59.975,1475423103,"201051344000585","219011344069620",27.41,39.50,0,335.44,406.67,194.1,185.4,0.902,574613.3,574613.3,3345,0,0,0,L,1122011218,0,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475423109,1074578.00
10/02/2016 11:45,2,6.848,ACTIVE,215.77,361.59,59.965,1475423103,"201051344001230","219011344069620",27.93,40.20,0,337.54,407.27,193.7,185.1,0.893,567262.5,567262.5,3352,0,0,0,L,1122011218,0,123.81,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475423110,1074579.00
10/02/2016 11:45,2,6.895,ACTIVE,217.58,366.10,59.965,1475423103,"201051344000582","219011344069620",27.53,38.00,0,335.74,406.67,192.2,183.6,0.871,560031.2,560031.2,3340,0,0,0,L,1122011218,0,124.49,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475423111,1074580.00
10/02/2016 11:45,2,6.877,ACTIVE,216.45,362.79,59.959,1475423103,"201051344000955","219011344069620",28.03,39.80,0,337.84,407.27,195.1,186.4,0.928,574197.7,574197.7,3340,0,0,0,L,1122011218,0,123.81,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475423112,1074581.00
10/02/2016 11:45,2,5.018,ACTIVE,214.19,425.01,59.959,1475423103,"274151322000094","219011344069620",37.61,48.50,0,385.63,452.06,191.0,182.5,0.747,684243.8,684243.8,3397,0,0,0,L,1151911521,0,122.46,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475423113,1074582.00
10/02/2016 11:45,2,7.553,ACTIVE,220.06,371.21,59.959,1475423103,"201051344000579","219011344069620",27.41,40.00,0,342.05,416.29,209.8,200.6,1.008,578564.9,578564.9,3338,0,0,0,L,1122011218,0,124.94,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475423114,1074583.00
10/02/2016 11:45,2,6.977,ACTIVE,216.22,363.69,59.954,1475423103,"201051344000890","219011344069620",27.35,40.40,0,337.54,406.97,193.3,184.7,0.893,571433.1,571433.1,3343,0,0,0,L,1122011218,0,124.04,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475423115,1074584.00
10/02/2016 11:45,2,6.930,ACTIVE,216.90,364.29,59.965,1475423103,"201051344000438","219011344069620",27.79,38.80,0,336.34,407.57,195.0,186.3,0.906,572874.2,572874.2,3343,0,0,0,L,1122011218,0,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475423116,1074585.00
10/02/2016 11:45,2,6.873,ACTIVE,216.45,362.49,59.965,1475423103,"201051344000417","219011344069620",27.27,40.80,0,336.64,406.07,189.9,181.3,0.888,563788.1,563788.1,3349,0,0,0,L,1122011218,0,123.81,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475423117,1074586.00
10/02/2016 11:45,2,7.375,ACTIVE,213.51,358.28,59.949,1475423103,"274151322000083","219011344069620",26.74,52.00,0,331.83,395.25,199.8,190.9,0.800,823032.0,823032.0,3331,0,0,0,L,1151911521,0,122.01,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475423118,1074587.00
10/02/2016 11:45,2,7.756,ACTIVE,215.09,361.89,59.949,1475423103,"274151322000076","219011344069620",28.03,51.30,0,336.64,400.66,220.1,210.5,0.871,878694.1,878694.1,3339,0,0,0,L,1151911521,0,122.91,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475423118,1074588.00
10/02/2016 11:45,2,7.693,ACTIVE,218.48,370.00,59.975,1475423103,"201051344000868","219011344069620",27.35,33.30,0,336.94,416.89,213.0,203.7,0.986,562793.8,562793.8,3347,0,0,0,L,1122011218,0,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475423119,1074589.00
10/02/2016 11:45,2,7.758,ACTIVE,213.74,354.97,59.959,1475423103,"274151322000095","219011344069620",27.63,55.00,0,331.23,399.46,216.9,207.5,0.813,869817.6,869817.6,3343,0,0,0,L,1151911521,0,122.46,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475423120,1074590.00
10/02/2016 11:45,2,7.584,ACTIVE,219.84,363.69,59.959,1475423103,"201051344000988","219011344069620",17.89,34.00,0,342.65,394.65,137.3,130.6,0.641,540487.7,540487.7,3333,0,0,0,L,1122011218,0,124.94,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475423121,1074591.00
10/02/2016 11:45,2,6.990,ACTIVE,217.13,362.79,59.965,1475423103,"201051344001025","219011344069620",27.55,41.00,0,336.34,406.97,194.9,186.2,0.871,573150.6,573150.6,3338,0,0,0,L,1122011218,0,124.27,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475423122,1074592.00
10/02/2016 11:45,2,7.646,ACTIVE,220.06,370.90,60.002,1475423103,"201051344000458","219011344069620",27.65,34.80,0,341.75,418.09,214.0,204.6,1.003,570198.2,570198.2,3351,0,0,0,L,1122011218,0,125.17,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475423123,1074593.00
10/02/2016 11:45,2,7.688,ACTIVE,220.52,372.71,59.959,1475423103,"201051344000853","219011344069620",27.81,33.00,0,341.15,418.09,216.7,207.2,1.008,569473.5,569473.5,3356,0,0,0,L,1122011218,0,125.62,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475423124,1074594.00
10/02/2016 11:45,2,6.957,ACTIVE,216.22,363.99,59.965,1475423103,"201051344000685","219011344069620",27.81,37.80,0,336.64,406.97,195.8,187.1,0.937,572012.1,572012.1,3351,0,0,0,L,1122011218,0,124.49,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475423125,1074595.00
10/02/2016 11:45,2,6.980,ACTIVE,217.35,363.39,59.959,1475423103,"201051344000917","219011344069620",27.51,38.20,0,335.44,406.37,194.4,185.8,0.928,568929.0,568929.0,3343,0,0,0,L,1122011218,0,124.27,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475423126,1074596.00
10/02/2016 11:45,2,6.840,ACTIVE,216.22,364.59,59.928,1475423103,"201051344001145","219011344069620",28.17,36.80,0,336.94,406.97,195.2,186.5,0.919,574167.6,574167.6,3350,0,0,0,L,1122011218,0,123.81,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475423127,1074597.00
10/02/2016 11:45,2,6.979,ACTIVE,217.80,365.80,59.965,1475423103,"201051344000651","219011344069620",27.59,38.60,0,336.94,406.07,195.1,186.4,0.884,567377.6,567377.6,3339,0,0,0,L,1122011218,0,125.17,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475423128,1074598.00
10/02/2016 11:45,2,7.320,ACTIVE,213.96,358.28,59.954,1475423103,"274151322000088","219011344069620",25.29,47.30,0,335.74,392.85,187.4,178.9,0.712,791882.2,791882.2,3322,0,0,0,L,1151911521,0,123.14,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475423129,1074599.00
10/02/2016 11:45,2,5.047,ACTIVE,215.09,415.69,59.965,1475423103,"274151322000068","219011344069620",37.57,48.50,0,386.83,453.86,191.8,183.2,0.738,684799.7,684799.7,3396,0,0,0,L,1151911521,0,123.14,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475423130,1074600.00
10/02/2016 11:45,2,6.951,ACTIVE,217.35,364.29,59.954,1475423103,"201051344001135","219011344069620",27.43,38.80,0,336.34,406.37,193.2,184.5,0.906,563527.8,563527.8,3334,0,0,0,L,1122011218,0,124.49,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475423130,1074601.00
10/02/2016 11:45,2,7.723,ACTIVE,217.80,367.30,59.965,1475423103,"201051344000594","219011344069620",26.88,43.20,0,334.24,416.29,210.0,200.8,0.972,574666.0,574666.0,3344,0,0,0,L,1122011218,0,124.04,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475423132,1074602.00
10/02/2016 11:45,2,7.025,ACTIVE,217.58,364.59,59.965,1475423103,"201051344001203","219011344069620",27.57,40.60,0,336.64,406.97,196.3,187.5,0.915,571761.0,571761.0,3344,0,0,0,L,1122011218,0,124.94,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475423133,1074603.00
10/02/2016 11:45,2,7.330,ACTIVE,214.19,373.91,59.959,1475423103,"274151322000054","219011344069620",25.41,49.30,0,336.64,393.75,188.4,179.9,0.720,808121.0,808121.0,3318,0,0,0,L,1151911521,0,122.68,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475423133,1074604.00
10/02/2016 11:45,2,7.629,ACTIVE,218.93,368.20,59.949,1475423103,"201051344000867","219011344069620",27.43,37.50,0,338.14,416.29,211.9,202.6,0.955,561879.7,561879.7,3349,0,0,0,L,1122011218,0,124.72,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475423134,1074605.00
10/02/2016 11:45,2,6.904,ACTIVE,217.58,366.40,59.959,1475423103,"201051344001093","219011344069620",27.81,39.30,0,335.74,406.37,194.4,185.7,0.897,568275.2,568275.2,3349,0,0,0,L,1122011218,0,124.72,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475423135,1074606.00
10/02/2016 11:45,2,7.645,ACTIVE,219.61,370.30,59.970,1475423103,"201051344000900","219011344069620",28.41,32.00,0,340.85,419.30,219.8,210.2,0.963,578698.4,578698.4,3351,0,0,0,L,1122011218,0,124.94,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475423136,1074607.00
10/02/2016 11:45,2,7.613,ACTIVE,219.39,371.51,59.981,1475423103,"201051344000648","219011344069620",27.41,34.80,0,342.05,418.39,211.3,202.0,0.963,567293.2,567293.2,3340,0,0,0,L,1122011218,0,124.27,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475423137,1074608.00
10/02/2016 11:45,2,7.551,ACTIVE,219.84,372.11,59.965,1475423103,"201051344000569","219011344069620",28.35,33.00,0,340.55,419.00,216.8,207.3,1.003,578645.4,578645.4,3345,0,0,0,L,1122011218,0,124.49,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475423138,1074609.00
10/02/2016 11:45,2,7.645,ACTIVE,220.06,370.00,59.938,1475423103,"201051344000983","219011344069620",27.85,34.00,0,340.85,418.39,215.5,206.1,0.977,571242.7,571242.7,3351,0,0,0,L,1122011218,0,124.94,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475423139,1074610.00
10/02/2016 11:45,2,7.625,ACTIVE,220.06,371.21,59.965,1475423103,"201051344001158","219011344069620",26.92,38.20,0,341.45,416.29,207.8,198.6,0.963,562701.3,562701.3,3344,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475423140,1074611.00
10/02/2016 11:45,2,7.572,ACTIVE,220.06,371.21,59.970,1475423103,"201051344000576","219011344069620",28.03,32.60,0,340.55,418.70,215.0,205.6,0.990,570253.9,570253.9,3350,0,0,0,L,1122011218,0,124.94,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475423141,1074612.00
10/02/2016 11:45,2,7.326,ACTIVE,213.96,363.69,59.959,1475423103,"274151322000087","219011344069620",25.09,64.50,0,332.13,391.64,186.0,177.6,0.707,780103.5,780103.5,3357,0,0,0,L,1151911521,0,122.68,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475423142,1074613.00
10/02/2016 12:00,2,7.797,ACTIVE,219.61,368.80,59.991,1475424003,"201051344000645","219011344069620",27.33,36.50,0,341.75,418.09,215.8,206.4,0.977,569774.4,569774.4,3350,0,0,0,L,1122011218,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424004,1074614.00
10/02/2016 12:00,2,7.500,ACTIVE,213.74,369.10,59.975,1475424003,"274151322000085","219011344069620",24.73,49.80,0,335.14,392.55,187.7,179.2,0.720,807638.3,807638.3,3322,0,0,0,L,1151911521,0,122.91,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424005,1074615.00
10/02/2016 12:00,2,7.775,ACTIVE,218.26,368.50,59.970,1475424003,"201051344000633","219011344069620",27.15,42.30,0,340.85,417.19,213.8,204.4,1.012,561450.8,561450.8,3349,0,0,0,L,1122011218,0,124.27,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424006,1074616.00
10/02/2016 12:00,2,7.740,ACTIVE,219.84,370.60,59.949,1475424003,"201051344000469","219011344069620",27.49,35.60,0,340.55,418.70,215.6,206.2,1.012,564086.6,564086.6,3352,0,0,0,L,1122011218,0,124.27,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424007,1074617.00
