ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/02/2016 12:00,2,7.172,ACTIVE,216.22,362.49,59.928,1475424003,"201051344000646","219011344069620",27.53,39.80,0,335.44,409.08,199.8,191.0,0.941,564452.6,564452.6,3342,0,0,0,L,1122011218,0,124.04,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424008,1074618.00
10/02/2016 12:00,2,7.557,ACTIVE,213.74,379.02,59.959,1475424003,"274151322000052","219011344069620",27.29,50.80,0,333.63,397.66,209.0,199.8,0.813,830681.4,830681.4,3328,0,0,0,L,1151911521,0,122.23,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424009,1074619.00
10/02/2016 12:00,2,7.252,ACTIVE,217.58,365.19,59.975,1475424003,"201051344000585","219011344069620",27.37,40.00,0,335.74,407.27,200.9,192.0,0.946,574660.3,574660.3,3346,0,0,0,L,1122011218,0,124.27,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424010,1074620.00
10/02/2016 12:00,2,7.111,ACTIVE,216.00,364.29,59.965,1475424003,"201051344001230","219011344069620",27.79,40.40,0,336.94,408.78,200.2,191.3,0.932,567309.5,567309.5,3353,0,0,0,L,1122011218,0,124.04,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424011,1074621.00
10/02/2016 12:00,2,7.186,ACTIVE,217.58,367.00,59.965,1475424003,"201051344000582","219011344069620",27.33,39.80,0,335.44,409.08,198.9,190.1,0.932,560077.7,560077.7,3341,0,0,0,L,1122011218,0,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424012,1074622.00
10/02/2016 12:00,2,7.193,ACTIVE,216.22,363.39,59.970,1475424003,"201051344000955","219011344069620",27.77,40.20,0,337.24,409.08,202.2,193.3,0.959,574245.1,574245.1,3341,0,0,0,L,1122011218,0,123.59,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424013,1074623.00
10/02/2016 12:00,2,5.059,ACTIVE,213.96,425.31,59.991,1475424003,"274151322000094","219011344069620",38.21,50.40,0,387.14,451.76,195.8,187.0,0.760,684289.9,684289.9,3398,0,0,0,L,1151911521,0,122.01,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424013,1074624.00
10/02/2016 12:00,2,7.812,ACTIVE,219.84,367.90,59.970,1475424003,"201051344000579","219011344069620",27.19,42.00,0,341.15,417.79,215.2,205.8,1.030,578615.5,578615.5,3339,0,0,0,L,1122011218,0,124.72,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424014,1074625.00
10/02/2016 12:00,2,7.201,ACTIVE,216.22,363.39,59.970,1475424003,"201051344000890","219011344069620",27.39,41.00,0,336.94,409.08,199.9,191.1,0.924,571479.9,571479.9,3344,0,0,0,L,1122011218,0,124.04,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424015,1074626.00
10/02/2016 12:00,2,7.109,ACTIVE,217.13,365.19,59.965,1475424003,"201051344000438","219011344069620",28.03,40.20,0,335.74,410.28,201.7,192.8,0.959,572921.5,572921.5,3344,0,0,0,L,1122011218,0,124.49,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424016,1074627.00
10/02/2016 12:00,2,7.154,ACTIVE,216.45,364.89,59.959,1475424003,"201051344000417","219011344069620",27.06,42.00,0,336.34,408.48,196.0,187.2,0.915,563834.0,563834.0,3350,0,0,0,L,1122011218,0,123.81,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424017,1074628.00
10/02/2016 12:00,2,7.551,ACTIVE,213.29,358.28,59.959,1475424003,"274151322000083","219011344069620",26.88,54.00,0,331.53,396.15,205.4,196.3,0.818,823080.5,823080.5,3332,0,0,0,L,1151911521,0,122.01,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424018,1074629.00
10/02/2016 12:00,2,8.021,ACTIVE,214.41,354.97,59.954,1475424003,"274151322000076","219011344069620",27.73,52.00,0,336.94,402.16,225.2,215.4,0.884,878747.3,878747.3,3340,0,0,0,L,1151911521,0,122.91,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424019,1074630.00
10/02/2016 12:00,2,7.885,ACTIVE,218.26,368.50,59.970,1475424003,"201051344000868","219011344069620",27.14,35.80,0,340.85,417.49,216.5,207.1,0.981,562845.0,562845.0,3348,0,0,0,L,1122011218,0,123.81,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424020,1074631.00
10/02/2016 12:00,2,7.971,ACTIVE,213.29,371.81,59.959,1475424003,"274151322000095","219011344069620",27.55,56.30,0,330.03,398.86,222.4,212.7,0.835,869870.1,869870.1,3344,0,0,0,L,1151911521,0,122.68,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424021,1074632.00
10/02/2016 12:00,2,7.654,ACTIVE,219.61,365.19,59.959,1475424003,"201051344000988","219011344069620",17.89,36.80,0,342.95,395.25,138.8,132.0,0.636,540520.4,540520.4,3334,0,0,0,L,1122011218,0,124.49,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424022,1074633.00
10/02/2016 12:00,2,7.230,ACTIVE,217.13,362.49,59.970,1475424003,"201051344001025","219011344069620",27.51,42.50,0,334.84,409.38,201.5,192.5,0.915,573197.8,573197.8,3339,0,0,0,L,1122011218,0,124.04,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424023,1074634.00
10/02/2016 12:00,2,7.883,ACTIVE,219.61,369.70,59.965,1475424003,"201051344000458","219011344069620",27.17,37.80,0,342.05,419.00,216.9,207.4,0.994,570249.6,570249.6,3352,0,0,0,L,1122011218,0,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424023,1074635.00
10/02/2016 12:00,2,7.895,ACTIVE,220.29,373.91,59.959,1475424003,"201051344000853","219011344069620",27.49,35.00,0,340.25,419.30,219.8,210.2,1.016,569525.6,569525.6,3357,0,0,0,L,1122011218,0,125.17,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424024,1074636.00
10/02/2016 12:00,2,7.115,ACTIVE,216.00,363.39,59.959,1475424003,"201051344000685","219011344069620",28.11,38.80,0,336.64,409.08,202.5,193.6,0.972,572059.6,572059.6,3352,0,0,0,L,1122011218,0,124.49,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424025,1074637.00
10/02/2016 12:00,2,7.137,ACTIVE,217.35,365.49,59.954,1475424003,"201051344000917","219011344069620",27.79,39.30,0,335.74,407.87,200.7,191.8,0.955,568976.1,568976.1,3344,0,0,0,L,1122011218,0,124.27,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424026,1074638.00
10/02/2016 12:00,2,7.195,ACTIVE,216.22,361.89,59.938,1475424003,"201051344001145","219011344069620",27.71,37.80,0,336.04,409.38,202.1,193.1,0.924,574214.9,574214.9,3351,0,0,0,L,1122011218,0,124.04,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424027,1074639.00
10/02/2016 12:00,2,7.238,ACTIVE,217.80,366.40,59.959,1475424003,"201051344000651","219011344069620",27.47,40.20,0,336.34,408.48,201.5,192.5,0.919,567424.8,567424.8,3340,0,0,0,L,1122011218,0,124.94,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424028,1074640.00
10/02/2016 12:00,2,7.506,ACTIVE,213.51,359.18,59.949,1475424003,"274151322000088","219011344069620",25.19,47.50,0,332.73,393.45,191.3,182.8,0.729,791927.5,791927.5,3323,0,0,0,L,1151911521,0,122.91,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424029,1074641.00
10/02/2016 12:00,2,5.131,ACTIVE,214.64,415.09,59.954,1475424003,"274151322000068","219011344069620",37.83,49.00,0,388.64,454.46,195.5,186.8,0.747,684845.9,684845.9,3397,0,0,0,L,1151911521,0,123.14,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424030,1074642.00
10/02/2016 12:00,2,7.152,ACTIVE,217.13,365.19,59.944,1475424003,"201051344001135","219011344069620",27.63,40.20,0,336.04,408.18,200.0,191.1,0.915,563574.6,563574.6,3335,0,0,0,L,1122011218,0,124.49,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424031,1074643.00
10/02/2016 12:00,2,7.895,ACTIVE,217.58,367.30,59.949,1475424003,"201051344000594","219011344069620",27.02,45.30,0,334.84,416.89,216.1,206.6,0.999,574716.7,574716.7,3345,0,0,0,L,1122011218,0,123.59,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424032,1074644.00
10/02/2016 12:00,2,7.289,ACTIVE,217.58,364.89,59.954,1475424003,"201051344001203","219011344069620",27.41,40.80,0,335.74,408.48,202.3,193.4,0.950,571808.5,571808.5,3345,0,0,0,L,1122011218,0,124.94,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424033,1074645.00
10/02/2016 12:00,2,7.508,ACTIVE,213.51,366.70,59.981,1475424003,"274151322000054","219011344069620",25.33,50.60,0,336.94,394.65,192.6,183.9,0.738,808166.5,808166.5,3319,0,0,0,L,1151911521,0,122.68,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424033,1074646.00
10/02/2016 12:00,2,7.910,ACTIVE,218.71,367.90,59.949,1475424003,"201051344000867","219011344069620",26.92,39.50,0,341.45,416.59,215.6,206.2,1.016,561930.6,561930.6,3350,0,0,0,L,1122011218,0,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424034,1074647.00
10/02/2016 12:00,2,7.076,ACTIVE,217.58,365.49,59.981,1475424003,"201051344001093","219011344069620",27.91,40.60,0,335.74,407.87,200.0,191.1,0.910,568322.1,568322.1,3350,0,0,0,L,1122011218,0,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424035,1074648.00
10/02/2016 12:00,2,7.982,ACTIVE,219.39,371.51,59.959,1475424003,"201051344000900","219011344069620",27.69,34.80,0,340.25,420.80,223.7,214.0,1.030,578751.4,578751.4,3352,0,0,0,L,1122011218,0,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424036,1074649.00
10/02/2016 12:00,2,7.758,ACTIVE,219.16,368.20,59.954,1475424003,"201051344000648","219011344069620",27.31,37.30,0,341.75,419.30,214.6,205.2,0.981,567344.0,567344.0,3341,0,0,0,L,1122011218,0,124.04,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424037,1074650.00
10/02/2016 12:00,2,7.846,ACTIVE,219.61,372.11,59.949,1475424003,"201051344000569","219011344069620",27.73,34.80,0,340.55,420.50,220.2,210.6,1.012,578697.6,578697.6,3346,0,0,0,L,1122011218,0,124.27,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424038,1074651.00
10/02/2016 12:00,2,7.861,ACTIVE,219.84,371.51,59.938,1475424003,"201051344000983","219011344069620",27.45,36.30,0,340.85,419.60,218.5,208.9,1.021,571294.4,571294.4,3352,0,0,0,L,1122011218,0,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424039,1074652.00
10/02/2016 12:00,2,7.793,ACTIVE,220.06,370.30,59.949,1475424003,"201051344001158","219011344069620",26.82,41.00,0,340.85,416.89,211.8,202.5,0.990,562751.3,562751.3,3345,0,0,0,L,1122011218,0,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424040,1074653.00
10/02/2016 12:00,2,7.814,ACTIVE,219.84,372.11,59.944,1475424003,"201051344000576","219011344069620",27.59,34.80,0,340.55,419.90,218.2,208.6,1.025,570305.6,570305.6,3351,0,0,0,L,1122011218,0,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424041,1074654.00
10/02/2016 12:00,2,7.428,ACTIVE,213.96,371.21,59.917,1475424003,"274151322000087","219011344069620",25.29,64.50,0,333.03,391.94,190.0,181.5,0.720,780148.4,780148.4,3358,0,0,0,L,1151911521,0,122.91,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424042,1074655.00
10/02/2016 12:15,2,8.125,ACTIVE,220.29,369.40,59.991,1475424903,"201051344000645","219011344069620",26.56,38.80,0,332.43,426.81,218.6,209.1,0.986,569826.4,569826.4,3351,0,0,0,L,1122011218,0,125.17,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424904,1074656.00
10/02/2016 12:15,2,7.691,ACTIVE,214.19,353.17,59.959,1475424903,"274151322000085","219011344069620",24.21,51.50,0,318.91,394.05,188.6,180.1,0.729,807683.3,807683.3,3323,0,0,0,L,1151911521,0,123.14,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424905,1074657.00
10/02/2016 12:15,2,8.055,ACTIVE,219.16,371.81,59.965,1475424903,"201051344000633","219011344069620",26.46,43.80,0,332.73,426.51,215.7,206.3,1.008,561502.1,561502.1,3350,0,0,0,L,1122011218,0,124.72,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424906,1074658.00
10/02/2016 12:15,2,7.889,ACTIVE,220.74,370.30,59.975,1475424903,"201051344000469","219011344069620",27.29,37.30,0,332.13,425.01,218.0,208.5,1.030,564138.5,564138.5,3353,0,0,0,L,1122011218,0,124.72,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424907,1074659.00
10/02/2016 12:15,2,7.383,ACTIVE,216.67,365.80,59.970,1475424903,"201051344000646","219011344069620",27.06,41.50,0,327.32,416.59,202.2,193.3,0.946,564500.6,564500.6,3343,0,0,0,L,1122011218,0,124.72,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424908,1074660.00
10/02/2016 12:15,2,7.742,ACTIVE,214.19,355.58,59.975,1475424903,"274151322000052","219011344069620",26.94,52.50,0,316.80,398.56,211.2,201.9,0.831,830731.6,830731.6,3329,0,0,0,L,1151911521,0,122.23,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424909,1074661.00
10/02/2016 12:15,2,7.434,ACTIVE,218.03,366.10,59.970,1475424903,"201051344000585","219011344069620",27.00,41.80,0,325.82,408.78,203.3,194.3,0.955,574708.6,574708.6,3347,0,0,0,L,1122011218,0,124.49,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424910,1074662.00
10/02/2016 12:15,2,7.357,ACTIVE,216.45,365.80,59.975,1475424903,"201051344001230","219011344069620",27.17,41.30,0,325.52,413.29,202.4,193.4,0.941,567357.7,567357.7,3354,0,0,0,L,1122011218,0,124.49,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424911,1074663.00
10/02/2016 12:15,2,7.283,ACTIVE,218.03,366.40,59.975,1475424903,"201051344000582","219011344069620",27.23,41.00,0,325.22,414.19,201.1,192.1,0.919,560125.5,560125.5,3342,0,0,0,L,1122011218,0,124.94,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424912,1074664.00
10/02/2016 12:15,2,7.291,ACTIVE,216.90,366.70,59.975,1475424903,"201051344000955","219011344069620",27.67,41.80,0,327.02,417.49,204.2,195.2,0.959,574293.7,574293.7,3342,0,0,0,L,1122011218,0,124.04,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424913,1074665.00
10/02/2016 12:15,2,5.139,ACTIVE,214.41,431.62,59.965,1475424903,"274151322000094","219011344069620",38.09,50.80,0,384.13,452.96,196.2,187.5,0.756,684337.0,684337.0,3399,0,0,0,L,1151911521,0,122.46,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424914,1074666.00
10/02/2016 12:15,2,7.994,ACTIVE,220.74,371.81,59.959,1475424903,"201051344000579","219011344069620",26.74,44.30,0,331.83,423.20,216.6,207.1,1.008,578667.0,578667.0,3340,0,0,0,L,1122011218,0,125.17,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424914,1074667.00
10/02/2016 12:15,2,7.283,ACTIVE,216.45,362.19,59.975,1475424903,"201051344000890","219011344069620",27.35,42.00,0,328.22,411.78,201.7,192.8,0.924,571527.9,571527.9,3345,0,0,0,L,1122011218,0,124.49,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424916,1074668.00
10/02/2016 12:15,2,7.377,ACTIVE,217.35,366.70,59.970,1475424903,"201051344000438","219011344069620",27.29,41.50,0,325.52,411.18,203.9,194.9,0.937,572970.0,572970.0,3345,0,0,0,L,1122011218,0,124.94,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424917,1074669.00
10/02/2016 12:15,2,7.293,ACTIVE,217.13,363.99,59.965,1475424903,"201051344000417","219011344069620",26.88,42.30,0,327.02,409.68,198.5,189.6,0.932,563881.3,563881.3,3351,0,0,0,L,1122011218,0,124.27,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424918,1074670.00
10/02/2016 12:15,2,7.670,ACTIVE,213.96,379.32,59.954,1475424903,"274151322000083","219011344069620",26.74,55.50,0,316.50,398.26,207.6,198.5,0.826,823129.9,823129.9,3333,0,0,0,L,1151911521,0,122.46,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424919,1074671.00
10/02/2016 12:15,2,8.184,ACTIVE,215.32,352.57,59.959,1475424903,"274151322000076","219011344069620",27.49,53.80,0,326.72,407.87,227.8,218.0,0.862,878801.7,878801.7,3341,0,0,0,L,1151911521,0,123.36,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424920,1074672.00
10/02/2016 12:15,2,8.111,ACTIVE,219.16,369.40,59.970,1475424903,"201051344000868","219011344069620",26.66,38.20,0,330.33,420.20,219.0,209.5,0.986,562897.0,562897.0,3349,0,0,0,L,1122011218,0,124.49,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424920,1074673.00
10/02/2016 12:15,2,8.156,ACTIVE,213.96,380.22,59.970,1475424903,"274151322000095","219011344069620",27.19,57.70,0,320.11,402.77,224.5,214.7,0.849,869923.6,869923.6,3345,0,0,0,L,1151911521,0,122.68,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424921,1074674.00
10/02/2016 12:15,2,7.643,ACTIVE,220.74,366.40,59.970,1475424903,"201051344000988","219011344069620",17.93,38.80,0,333.33,396.15,138.8,132.0,0.645,540553.4,540553.4,3335,0,0,0,L,1122011218,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424922,1074675.00
10/02/2016 12:15,2,7.488,ACTIVE,217.80,365.19,59.970,1475424903,"201051344001025","219011344069620",26.86,43.80,0,324.32,415.09,203.4,194.4,0.919,573246.2,573246.2,3340,0,0,0,L,1122011218,0,124.49,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424923,1074676.00
10/02/2016 12:15,2,8.047,ACTIVE,220.74,373.01,59.965,1475424903,"201051344000458","219011344069620",27.06,40.20,0,332.13,420.50,220.3,210.7,1.034,570301.8,570301.8,3353,0,0,0,L,1122011218,0,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424924,1074677.00
10/02/2016 12:15,2,8.094,ACTIVE,221.19,373.31,59.970,1475424903,"201051344000853","219011344069620",27.17,36.80,0,331.53,426.21,222.7,213.0,1.034,569578.4,569578.4,3358,0,0,0,L,1122011218,0,125.85,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424925,1074678.00
10/02/2016 12:15,2,7.453,ACTIVE,216.67,363.39,59.975,1475424903,"201051344000685","219011344069620",27.17,40.00,0,325.82,412.08,205.0,195.9,0.977,572108.4,572108.4,3353,0,0,0,L,1122011218,0,124.94,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424926,1074679.00
10/02/2016 12:15,2,7.404,ACTIVE,217.80,365.80,59.944,1475424903,"201051344000917","219011344069620",27.14,41.00,0,327.02,410.88,203.4,194.4,0.963,569024.4,569024.4,3345,0,0,0,L,1122011218,0,124.72,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424927,1074680.00
10/02/2016 12:15,2,7.320,ACTIVE,216.67,365.49,59.975,1475424903,"201051344001145","219011344069620",27.59,39.50,0,325.22,415.39,204.5,195.5,0.937,574263.5,574263.5,3352,0,0,0,L,1122011218,0,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424928,1074681.00
10/02/2016 12:15,2,7.461,ACTIVE,218.26,367.60,59.986,1475424903,"201051344000651","219011344069620",26.92,42.00,0,325.22,415.39,203.2,194.2,0.924,567473.3,567473.3,3341,0,0,0,L,1122011218,0,125.40,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424929,1074682.00
10/02/2016 12:15,2,7.682,ACTIVE,213.96,352.87,59.970,1475424903,"274151322000088","219011344069620",24.81,49.30,0,321.01,394.95,192.8,184.2,0.725,791973.5,791973.5,3324,0,0,0,L,1151911521,0,123.14,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424930,1074683.00
10/02/2016 12:15,2,5.109,ACTIVE,215.09,421.40,59.975,1475424903,"274151322000068","219011344069620",38.21,49.50,0,385.63,458.67,197.4,188.6,0.769,684893.2,684893.2,3398,0,0,0,L,1151911521,0,123.36,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424930,1074684.00
10/02/2016 12:15,2,7.387,ACTIVE,217.80,366.40,59.981,1475424903,"201051344001135","219011344069620",27.02,41.80,0,326.12,414.19,202.1,193.1,0.932,563622.7,563622.7,3336,0,0,0,L,1122011218,0,124.94,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424931,1074685.00
10/02/2016 12:15,2,8.008,ACTIVE,218.26,367.60,59.986,1475424903,"201051344000594","219011344069620",26.82,47.50,0,325.52,421.10,217.4,207.9,0.994,574768.5,574768.5,3346,0,0,0,L,1122011218,0,124.04,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424932,1074686.00
10/02/2016 12:15,2,7.494,ACTIVE,218.03,365.49,59.944,1475424903,"201051344001203","219011344069620",26.94,43.60,0,326.42,415.69,204.5,195.4,0.950,571857.1,571857.1,3346,0,0,0,L,1122011218,0,125.40,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424933,1074687.00
10/02/2016 12:15,2,7.723,ACTIVE,214.19,365.19,59.986,1475424903,"274151322000054","219011344069620",24.77,52.00,0,324.92,396.15,193.7,185.0,0.734,808212.8,808212.8,3320,0,0,0,L,1151911521,0,122.91,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424934,1074688.00
10/02/2016 12:15,2,7.896,ACTIVE,219.39,369.40,59.981,1475424903,"201051344000867","219011344069620",27.23,43.20,0,330.63,422.90,217.4,207.9,0.972,561982.4,561982.4,3351,0,0,0,L,1122011218,0,124.72,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424935,1074689.00
10/02/2016 12:15,2,7.275,ACTIVE,218.03,365.49,59.981,1475424903,"201051344001093","219011344069620",27.43,41.30,0,324.32,414.49,202.1,193.2,0.941,568370.3,568370.3,3351,0,0,0,L,1122011218,0,124.94,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424936,1074690.00
10/02/2016 12:15,2,8.100,ACTIVE,220.06,373.91,60.007,1475424903,"201051344000900","219011344069620",27.73,35.40,0,331.23,425.01,227.4,217.5,1.025,578805.2,578805.2,3353,0,0,0,L,1122011218,0,125.17,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424937,1074691.00
10/02/2016 12:15,2,7.848,ACTIVE,220.06,370.90,59.986,1475424903,"201051344000648","219011344069620",27.31,39.80,0,331.83,422.00,217.4,207.9,0.994,567395.5,567395.5,3342,0,0,0,L,1122011218,0,124.72,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424938,1074692.00
10/02/2016 12:15,2,8.055,ACTIVE,220.52,372.41,60.007,1475424903,"201051344000569","219011344069620",27.35,36.30,0,329.43,424.71,223.2,213.5,1.025,578750.6,578750.6,3347,0,0,0,L,1122011218,0,124.72,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424939,1074693.00
10/02/2016 12:15,2,7.895,ACTIVE,220.74,373.91,59.981,1475424903,"201051344000983","219011344069620",27.71,38.40,0,333.03,422.60,221.6,211.9,1.016,571347.1,571347.1,3353,0,0,0,L,1122011218,0,125.40,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424940,1074694.00
10/02/2016 12:15,2,7.986,ACTIVE,220.74,372.71,59.981,1475424903,"201051344001158","219011344069620",26.46,43.60,0,333.03,424.41,214.0,204.6,0.990,562802.1,562802.1,3346,0,0,0,L,1122011218,0,125.17,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424941,1074695.00
10/02/2016 12:15,2,8.029,ACTIVE,220.52,373.31,59.981,1475424903,"201051344000576","219011344069620",27.25,37.30,0,332.43,424.11,221.6,211.9,1.016,570358.1,570358.1,3352,0,0,0,L,1122011218,0,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424941,1074696.00
10/02/2016 12:15,2,7.660,ACTIVE,214.19,367.30,59.991,1475424903,"274151322000087","219011344069620",24.65,64.80,0,322.21,393.15,191.3,182.8,0.712,780194.0,780194.0,3359,0,0,0,L,1151911521,0,122.68,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475424942,1074697.00
10/02/2016 12:30,2,8.164,ACTIVE,220.74,373.01,59.970,1475425803,"201051344000645","219011344069620",26.94,40.40,0,341.15,419.60,222.5,212.9,1.003,569878.9,569878.9,3352,0,0,0,L,1122011218,0,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475425804,1074698.00
10/02/2016 12:30,2,7.799,ACTIVE,214.41,367.00,59.965,1475425803,"274151322000085","219011344069620",23.97,53.80,0,337.54,394.35,189.4,180.9,0.725,807728.4,807728.4,3324,0,0,0,L,1151911521,0,123.36,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475425805,1074699.00
10/02/2016 12:30,2,8.172,ACTIVE,219.61,373.61,60.002,1475425803,"201051344000633","219011344069620",26.52,46.40,0,340.55,418.70,219.4,209.8,1.016,561554.0,561554.0,3351,0,0,0,L,1122011218,0,124.94,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475425806,1074700.00
10/02/2016 12:30,2,8.160,ACTIVE,221.19,374.51,59.975,1475425803,"201051344000469","219011344069620",27.06,38.60,0,339.95,420.80,223.6,213.9,1.034,564191.1,564191.1,3354,0,0,0,L,1122011218,0,124.94,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475425807,1074701.00
10/02/2016 12:30,2,7.451,ACTIVE,216.90,364.59,59.981,1475425803,"201051344000646","219011344069620",27.04,42.50,0,334.54,415.99,204.1,195.0,0.972,564549.1,564549.1,3344,0,0,0,L,1122011218,0,124.94,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475425807,1074702.00
10/02/2016 12:30,2,7.820,ACTIVE,214.41,369.40,59.986,1475425803,"274151322000052","219011344069620",26.60,54.00,0,335.74,398.56,210.5,201.2,0.822,830782.2,830782.2,3330,0,0,0,L,1151911521,0,122.23,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475425808,1074703.00
10/02/2016 12:30,2,7.584,ACTIVE,218.26,366.10,59.970,1475425803,"201051344000585","219011344069620",26.86,42.80,0,336.34,412.68,206.2,197.1,0.963,574757.4,574757.4,3348,0,0,0,L,1122011218,0,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475425809,1074704.00
10/02/2016 12:30,2,7.455,ACTIVE,216.67,363.39,59.970,1475425803,"201051344001230","219011344069620",27.15,42.50,0,336.34,415.99,204.9,195.8,0.955,567406.3,567406.3,3355,0,0,0,L,1122011218,0,124.49,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475425810,1074705.00
10/02/2016 12:30,2,7.473,ACTIVE,218.26,365.49,59.981,1475425803,"201051344000582","219011344069620",26.86,43.00,0,334.84,414.49,203.2,194.3,0.932,560173.7,560173.7,3343,0,0,0,L,1122011218,0,125.17,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475425811,1074706.00
10/02/2016 12:30,2,7.422,ACTIVE,217.13,363.09,59.944,1475425803,"201051344000955","219011344069620",27.29,42.80,0,336.34,416.89,205.2,196.1,0.963,574342.6,574342.6,3343,0,0,0,L,1122011218,0,124.27,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475425812,1074707.00
10/02/2016 12:30,2,5.281,ACTIVE,213.96,403.07,59.970,1475425803,"274151322000094","219011344069620",37.09,53.00,0,380.22,446.95,198.4,189.6,0.769,684384.5,684384.5,3400,0,0,0,L,1151911521,0,122.23,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475425813,1074708.00
10/02/2016 12:30,2,8.156,ACTIVE,220.97,373.01,60.012,1475425803,"201051344000579","219011344069620",26.54,46.20,0,340.55,418.70,219.1,209.6,1.021,578719.0,578719.0,3341,0,0,0,L,1122011218,0,125.17,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475425814,1074709.00
10/02/2016 12:30,2,7.531,ACTIVE,216.90,366.70,59.970,1475425803,"201051344000890","219011344069620",26.76,43.80,0,336.34,417.79,203.8,194.8,0.937,571576.3,571576.3,3346,0,0,0,L,1122011218,0,124.72,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475425815,1074710.00
10/02/2016 12:30,2,7.412,ACTIVE,217.80,364.29,59.996,1475425803,"201051344000438","219011344069620",27.33,43.00,0,334.84,410.58,205.1,196.0,0.955,573019.0,573019.0,3346,0,0,0,L,1122011218,0,125.17,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475425816,1074711.00
10/02/2016 12:30,2,7.418,ACTIVE,216.90,361.29,59.970,1475425803,"201051344000417","219011344069620",26.60,43.60,0,335.74,413.29,199.7,190.8,0.941,563928.8,563928.8,3352,0,0,0,L,1122011218,0,124.49,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475425816,1074712.00
10/02/2016 12:30,2,7.760,ACTIVE,213.96,379.02,59.975,1475425803,"274151322000083","219011344069620",26.42,56.50,0,330.63,397.05,207.3,198.1,0.826,823179.6,823179.6,3334,0,0,0,L,1151911521,0,122.46,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475425817,1074713.00
10/02/2016 12:30,2,8.266,ACTIVE,214.87,373.91,59.996,1475425803,"274151322000076","219011344069620",27.12,54.80,0,336.64,403.07,226.8,217.0,0.893,878856.2,878856.2,3342,0,0,0,L,1151911521,0,122.68,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475425818,1074714.00
10/02/2016 12:30,2,8.234,ACTIVE,219.61,370.60,59.970,1475425803,"201051344000868","219011344069620",26.82,39.50,0,340.85,420.20,223.7,214.0,0.999,562949.6,562949.6,3350,0,0,0,L,1122011218,0,124.49,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475425819,1074715.00
10/02/2016 12:30,2,8.285,ACTIVE,213.96,379.62,59.991,1475425803,"274151322000095","219011344069620",26.78,59.00,0,330.63,401.26,224.6,214.8,0.844,869977.3,869977.3,3346,0,0,0,L,1151911521,0,122.91,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475425820,1074716.00
10/02/2016 12:30,2,7.834,ACTIVE,221.19,366.70,59.986,1475425803,"201051344000988","219011344069620",17.91,40.60,0,343.25,396.75,142.0,135.1,0.658,540586.5,540586.5,3336,0,0,0,L,1122011218,0,125.17,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475425821,1074717.00
10/02/2016 12:30,2,7.510,ACTIVE,217.80,365.80,60.023,1475425803,"201051344001025","219011344069620",27.17,45.50,0,335.14,412.68,206.8,197.6,0.902,573295.1,573295.1,3341,0,0,0,L,1122011218,0,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475425822,1074718.00
10/02/2016 12:30,2,8.213,ACTIVE,220.97,373.31,59.981,1475425803,"201051344000458","219011344069620",26.98,40.80,0,341.15,420.20,224.2,214.5,1.047,570354.6,570354.6,3354,0,0,0,L,1122011218,0,125.40,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475425823,1074719.00
10/02/2016 12:30,2,8.201,ACTIVE,221.42,374.81,59.986,1475425803,"201051344000853","219011344069620",27.31,38.20,0,342.35,424.71,226.9,217.0,1.052,569631.9,569631.9,3359,0,0,0,L,1122011218,0,125.85,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475425824,1074720.00
10/02/2016 12:30,2,7.533,ACTIVE,216.67,362.79,59.975,1475425803,"201051344000685","219011344069620",27.08,41.50,0,335.74,416.29,206.6,197.5,1.008,572157.6,572157.6,3354,0,0,0,L,1122011218,0,124.94,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475425825,1074721.00
10/02/2016 12:30,2,7.496,ACTIVE,217.80,366.40,60.012,1475425803,"201051344000917","219011344069620",27.10,42.80,0,335.44,412.98,205.6,196.5,0.968,569073.3,569073.3,3346,0,0,0,L,1122011218,0,124.72,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475425826,1074722.00
10/02/2016 12:30,2,7.541,ACTIVE,216.67,366.70,59.981,1475425803,"201051344001145","219011344069620",27.00,40.20,0,334.54,410.28,206.1,197.0,0.972,574312.6,574312.6,3353,0,0,0,L,1122011218,0,124.49,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475425827,1074723.00
10/02/2016 12:30,2,7.594,ACTIVE,218.48,366.40,59.975,1475425803,"201051344000651","219011344069620",26.72,43.80,0,337.24,420.50,205.4,196.3,0.937,567522.1,567522.1,3342,0,0,0,L,1122011218,0,125.85,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475425828,1074724.00
10/02/2016 12:30,2,7.834,ACTIVE,213.96,369.70,59.981,1475425803,"274151322000088","219011344069620",24.19,50.80,0,333.03,394.65,191.8,183.2,0.729,792019.5,792019.5,3325,0,0,0,L,1151911521,0,123.14,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475425828,1074725.00
10/02/2016 12:30,2,5.219,ACTIVE,215.09,407.57,59.975,1475425803,"274151322000068","219011344069620",37.55,50.20,0,382.93,453.26,198.7,189.9,0.769,684940.8,684940.8,3399,0,0,0,L,1151911521,0,122.91,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475425829,1074726.00
10/02/2016 12:30,2,7.588,ACTIVE,217.80,365.19,59.970,1475425803,"201051344001135","219011344069620",26.54,43.40,0,335.44,409.38,203.9,194.9,0.941,563671.2,563671.2,3337,0,0,0,L,1122011218,0,124.94,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475425830,1074727.00
10/02/2016 12:30,2,8.197,ACTIVE,218.93,370.90,59.949,1475425803,"201051344000594","219011344069620",26.50,49.00,0,341.15,419.90,220.2,210.6,1.003,574820.6,574820.6,3347,0,0,0,L,1122011218,0,124.27,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475425831,1074728.00
10/02/2016 12:30,2,7.646,ACTIVE,218.03,365.49,59.965,1475425803,"201051344001203","219011344069620",26.82,44.50,0,337.54,412.68,207.6,198.4,0.981,571906.2,571906.2,3347,0,0,0,L,1122011218,0,125.62,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475425832,1074729.00
10/02/2016 12:30,2,7.828,ACTIVE,214.41,376.31,59.970,1475425803,"274151322000054","219011344069620",24.37,53.00,0,333.03,395.55,193.1,184.5,0.742,808259.0,808259.0,3321,0,0,0,L,1151911521,0,122.68,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475425833,1074730.00
10/02/2016 12:30,2,8.127,ACTIVE,219.84,370.00,59.991,1475425803,"201051344000867","219011344069620",26.98,44.50,0,340.55,419.30,221.8,212.1,0.981,562034.7,562034.7,3352,0,0,0,L,1122011218,0,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475425834,1074731.00
10/02/2016 12:30,2,7.531,ACTIVE,218.26,367.30,59.975,1475425803,"201051344001093","219011344069620",26.90,43.00,0,336.04,415.69,205.2,196.1,0.941,568418.8,568418.8,3352,0,0,0,L,1122011218,0,125.17,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475425835,1074732.00
10/02/2016 12:30,2,8.229,ACTIVE,220.52,373.31,59.986,1475425803,"201051344000900","219011344069620",27.65,36.50,0,339.34,422.00,230.5,220.6,1.025,578859.7,578859.7,3354,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475425836,1074733.00
10/02/2016 12:30,2,8.113,ACTIVE,220.29,372.11,59.981,1475425803,"201051344000648","219011344069620",26.86,40.80,0,340.55,420.20,220.6,211.0,1.012,567447.6,567447.6,3343,0,0,0,L,1122011218,0,124.49,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475425837,1074734.00
10/02/2016 12:30,2,8.148,ACTIVE,220.74,374.21,59.954,1475425803,"201051344000569","219011344069620",27.57,37.50,0,340.25,421.40,227.4,217.5,1.039,578804.1,578804.1,3348,0,0,0,L,1122011218,0,124.72,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475425838,1074735.00
10/02/2016 12:30,2,8.219,ACTIVE,220.97,371.51,59.944,1475425803,"201051344000983","219011344069620",27.15,40.00,0,340.25,420.80,226.0,216.2,1.056,571400.3,571400.3,3354,0,0,0,L,1122011218,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475425839,1074736.00
10/02/2016 12:30,2,8.090,ACTIVE,220.97,370.90,59.970,1475425803,"201051344001158","219011344069620",26.56,45.00,0,340.55,418.09,217.8,208.3,1.003,562853.4,562853.4,3347,0,0,0,L,1122011218,0,125.17,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475425840,1074737.00
10/02/2016 12:30,2,8.111,ACTIVE,221.19,373.61,59.970,1475425803,"201051344000576","219011344069620",27.43,38.20,0,340.55,424.11,225.2,215.5,1.034,570411.3,570411.3,3353,0,0,0,L,1122011218,0,125.40,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475425841,1074738.00
10/02/2016 12:30,2,7.744,ACTIVE,213.96,355.88,59.981,1475425803,"274151322000087","219011344069620",24.35,66.00,0,331.23,392.85,190.8,182.2,0.720,780239.8,780239.8,3360,0,0,0,L,1151911521,0,122.68,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475425842,1074739.00
10/02/2016 12:45,2,8.320,ACTIVE,220.52,372.71,59.965,1475426703,"201051344000645","219011344069620",26.86,40.40,0,340.55,419.90,226.4,216.6,1.030,569932.5,569932.5,3353,0,0,0,L,1122011218,0,125.17,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475426704,1074740.00
10/02/2016 12:45,2,7.912,ACTIVE,213.96,376.92,59.965,1475426703,"274151322000085","219011344069620",23.89,54.80,0,335.74,392.85,191.4,182.8,0.738,807773.8,807773.8,3325,0,0,0,L,1151911521,0,123.36,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475426705,1074741.00
10/02/2016 12:45,2,8.258,ACTIVE,219.16,370.00,59.970,1475426703,"201051344000633","219011344069620",26.66,47.50,0,340.55,419.60,222.9,213.2,1.047,561606.8,561606.8,3352,0,0,0,L,1122011218,0,124.49,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475426706,1074742.00
10/02/2016 12:45,2,8.264,ACTIVE,220.74,374.51,59.975,1475426703,"201051344000469","219011344069620",27.19,38.00,0,339.65,421.40,227.4,217.6,1.061,564244.9,564244.9,3355,0,0,0,L,1122011218,0,124.72,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475426707,1074743.00
10/02/2016 12:45,2,7.619,ACTIVE,216.90,367.60,59.965,1475426703,"201051344000646","219011344069620",26.82,43.60,0,335.44,411.18,206.8,197.6,0.972,564598.2,564598.2,3345,0,0,0,L,1122011218,0,124.72,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475426708,1074744.00
10/02/2016 12:45,2,7.980,ACTIVE,213.96,369.10,59.970,1475426703,"274151322000052","219011344069620",26.36,56.50,0,332.13,398.86,213.0,203.7,0.857,830832.7,830832.7,3331,0,0,0,L,1151911521,0,122.23,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475426709,1074745.00
10/02/2016 12:45,2,7.744,ACTIVE,218.26,366.70,59.975,1475426703,"201051344000585","219011344069620",26.74,43.80,0,335.74,409.38,209.5,200.3,0.972,574807.0,574807.0,3349,0,0,0,L,1122011218,0,124.72,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475426710,1074746.00
10/02/2016 12:45,2,7.498,ACTIVE,216.45,364.89,59.970,1475426703,"201051344001230","219011344069620",27.39,43.40,0,336.64,411.48,207.9,198.7,0.955,567455.6,567455.6,3356,0,0,0,L,1122011218,0,124.49,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475426711,1074747.00
10/02/2016 12:45,2,7.484,ACTIVE,218.26,367.00,59.986,1475426703,"201051344000582","219011344069620",27.19,43.80,0,334.84,411.18,206.1,197.0,0.950,560222.6,560222.6,3344,0,0,0,L,1122011218,0,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475426712,1074748.00
10/02/2016 12:45,2,7.633,ACTIVE,216.90,362.49,59.975,1475426703,"201051344000955","219011344069620",26.90,44.50,0,336.04,410.88,207.8,198.7,0.999,574392.0,574392.0,3344,0,0,0,L,1122011218,0,124.04,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475426713,1074749.00
10/02/2016 12:45,2,5.229,ACTIVE,213.96,417.19,59.975,1475426703,"274151322000094","219011344069620",38.15,55.80,0,378.42,446.05,200.4,191.5,0.769,684432.3,684432.3,3401,0,0,0,L,1151911521,0,122.46,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475426714,1074750.00
10/02/2016 12:45,2,8.309,ACTIVE,220.74,372.41,59.981,1475426703,"201051344000579","219011344069620",26.48,47.00,0,341.15,420.80,222.8,213.1,1.034,578771.8,578771.8,3342,0,0,0,L,1122011218,0,124.94,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475426714,1074751.00
10/02/2016 12:45,2,7.609,ACTIVE,216.67,364.29,60.002,1475426703,"201051344000890","219011344069620",26.88,44.30,0,336.04,411.18,207.1,198.0,0.950,571625.4,571625.4,3347,0,0,0,L,1122011218,0,124.49,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475426715,1074752.00
10/02/2016 12:45,2,7.596,ACTIVE,217.58,367.90,59.975,1475426703,"201051344000438","219011344069620",27.10,43.80,0,335.14,411.48,208.5,199.3,0.977,573068.4,573068.4,3347,0,0,0,L,1122011218,0,124.94,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475426716,1074753.00
10/02/2016 12:45,2,7.551,ACTIVE,217.35,364.59,59.975,1475426703,"201051344000417","219011344069620",26.58,44.80,0,336.04,409.38,203.2,194.2,0.950,563976.9,563976.9,3353,0,0,0,L,1122011218,0,124.49,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475426717,1074754.00
10/02/2016 12:45,2,7.977,ACTIVE,213.29,373.01,59.965,1475426703,"274151322000083","219011344069620",26.12,59.30,0,330.33,396.45,210.8,201.5,0.844,823229.5,823229.5,3335,0,0,0,L,1151911521,0,122.23,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475426718,1074755.00
10/02/2016 12:45,2,8.410,ACTIVE,214.41,367.90,59.965,1475426703,"274151322000076","219011344069620",27.04,57.00,0,336.04,403.07,230.3,220.3,0.906,878910.8,878910.8,3343,0,0,0,L,1151911521,0,122.91,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475426719,1074756.00
10/02/2016 12:45,2,8.320,ACTIVE,219.16,369.70,59.944,1475426703,"201051344000868","219011344069620",27.02,39.50,0,340.55,421.70,227.6,217.8,1.034,563003.4,563003.4,3351,0,0,0,L,1122011218,0,124.27,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475426720,1074757.00
10/02/2016 12:45,2,8.510,ACTIVE,213.51,368.80,59.959,1475426703,"274151322000095","219011344069620",26.52,61.70,0,330.03,400.96,228.3,218.4,0.871,870031.4,870031.4,3347,0,0,0,L,1151911521,0,122.91,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475426721,1074758.00
10/02/2016 12:45,2,7.961,ACTIVE,220.74,366.40,60.002,1475426703,"201051344000988","219011344069620",17.89,40.80,0,342.95,397.05,144.3,137.4,0.658,540620.4,540620.4,3337,0,0,0,L,1122011218,0,124.94,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475426722,1074759.00
