ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/02/2016 12:45,2,7.689,ACTIVE,218.26,364.89,59.970,1475426703,"201051344001025","219011344069620",26.98,45.80,0,335.44,411.48,210.0,200.8,0.946,573344.8,573344.8,3342,0,0,0,L,1122011218,0,124.72,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475426723,1074760.00
10/02/2016 12:45,2,8.268,ACTIVE,220.74,374.81,59.975,1475426703,"201051344000458","219011344069620",27.19,41.30,0,340.55,422.00,227.6,217.8,1.065,570408.6,570408.6,3355,0,0,0,L,1122011218,0,125.17,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475426724,1074761.00
10/02/2016 12:45,2,8.252,ACTIVE,221.19,375.11,60.002,1475426703,"201051344000853","219011344069620",27.59,38.20,0,341.45,425.31,230.5,220.6,1.065,569686.5,569686.5,3360,0,0,0,L,1122011218,0,125.62,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475426725,1074762.00
10/02/2016 12:45,2,7.713,ACTIVE,216.45,366.40,59.975,1475426703,"201051344000685","219011344069620",26.92,42.80,0,336.04,411.18,210.2,200.9,1.008,572207.4,572207.4,3355,0,0,0,L,1122011218,0,124.94,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475426725,1074763.00
10/02/2016 12:45,2,7.648,ACTIVE,217.80,367.00,59.970,1475426703,"201051344000917","219011344069620",27.08,43.60,0,334.84,410.28,209.8,200.5,0.994,569122.8,569122.8,3347,0,0,0,L,1122011218,0,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475426726,1074764.00
10/02/2016 12:45,2,7.443,ACTIVE,216.67,365.19,59.981,1475426703,"201051344001145","219011344069620",27.75,41.50,0,335.74,411.18,209.2,200.0,0.946,574362.3,574362.3,3354,0,0,0,L,1122011218,0,124.27,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475426727,1074765.00
10/02/2016 12:45,2,7.760,ACTIVE,218.26,365.49,59.970,1475426703,"201051344000651","219011344069620",26.64,44.80,0,336.64,410.88,209.3,200.1,0.950,567571.6,567571.6,3343,0,0,0,L,1122011218,0,125.40,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475426728,1074766.00
10/02/2016 12:45,2,7.971,ACTIVE,213.51,354.37,59.970,1475426703,"274151322000088","219011344069620",24.05,53.30,0,332.73,394.05,194.1,185.4,0.742,792065.5,792065.5,3326,0,0,0,L,1151911521,0,122.68,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475426729,1074767.00
10/02/2016 12:45,2,5.340,ACTIVE,214.64,418.09,59.965,1475426703,"274151322000068","219011344069620",37.39,52.80,0,380.22,449.35,202.5,193.5,0.791,684988.6,684988.6,3400,0,0,0,L,1151911521,0,123.14,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475426730,1074768.00
10/02/2016 12:45,2,7.605,ACTIVE,217.80,366.70,59.975,1475426703,"201051344001135","219011344069620",26.96,44.50,0,335.44,409.98,207.6,198.4,0.959,563720.3,563720.3,3338,0,0,0,L,1122011218,0,124.94,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475426731,1074769.00
10/02/2016 12:45,2,8.248,ACTIVE,218.48,370.30,59.981,1475426703,"201051344000594","219011344069620",26.78,50.20,0,337.24,420.80,223.7,214.0,1.030,574873.6,574873.6,3348,0,0,0,L,1122011218,0,124.04,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475426732,1074770.00
10/02/2016 12:45,2,7.674,ACTIVE,218.26,367.30,59.981,1475426703,"201051344001203","219011344069620",27.14,46.00,0,336.64,411.48,210.8,201.5,0.990,571956.1,571956.1,3348,0,0,0,L,1122011218,0,125.62,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475426733,1074771.00
10/02/2016 12:45,2,8.020,ACTIVE,213.96,377.52,59.970,1475426703,"274151322000054","219011344069620",24.09,55.80,0,332.13,394.95,195.7,186.9,0.747,808305.3,808305.3,3322,0,0,0,L,1151911521,0,122.46,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475426734,1074772.00
10/02/2016 12:45,2,8.328,ACTIVE,219.61,370.60,59.991,1475426703,"201051344000867","219011344069620",26.76,44.50,0,341.45,420.50,225.6,215.8,1.021,562088.1,562088.1,3353,0,0,0,L,1122011218,0,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475426735,1074773.00
10/02/2016 12:45,2,7.592,ACTIVE,217.80,366.70,59.975,1475426703,"201051344001093","219011344069620",27.14,44.30,0,335.14,410.88,208.5,199.3,0.955,568468.1,568468.1,3353,0,0,0,L,1122011218,0,124.94,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475426735,1074774.00
10/02/2016 12:45,2,8.359,ACTIVE,220.06,373.61,59.970,1475426703,"201051344000900","219011344069620",27.67,36.80,0,339.95,422.90,234.2,224.1,1.052,578915.2,578915.2,3355,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475426737,1074775.00
10/02/2016 12:45,2,8.240,ACTIVE,220.06,370.30,59.949,1475426703,"201051344000648","219011344069620",26.84,41.80,0,340.55,422.00,223.9,214.2,0.999,567500.6,567500.6,3344,0,0,0,L,1122011218,0,124.27,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475426737,1074776.00
10/02/2016 12:45,2,8.197,ACTIVE,220.29,370.60,59.981,1475426703,"201051344000569","219011344069620",27.77,38.20,0,339.34,422.60,230.5,220.5,1.061,578858.7,578858.7,3349,0,0,0,L,1122011218,0,124.49,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475426738,1074777.00
10/02/2016 12:45,2,8.369,ACTIVE,220.74,373.91,59.981,1475426703,"201051344000983","219011344069620",27.08,39.50,0,339.95,422.30,229.3,219.4,1.087,571454.7,571454.7,3355,0,0,0,L,1122011218,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475426739,1074778.00
10/02/2016 12:45,2,8.270,ACTIVE,220.74,374.21,59.949,1475426703,"201051344001158","219011344069620",26.40,46.00,0,340.25,419.00,221.0,211.4,1.021,562905.6,562905.6,3348,0,0,0,L,1122011218,0,124.94,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475426740,1074779.00
10/02/2016 12:45,2,8.256,ACTIVE,220.74,374.21,59.981,1475426703,"201051344000576","219011344069620",27.37,38.40,0,339.34,423.50,228.8,218.9,1.056,570465.4,570465.4,3354,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475426741,1074780.00
10/02/2016 12:45,2,7.947,ACTIVE,213.74,363.99,59.975,1475426703,"274151322000087","219011344069620",24.13,67.30,0,332.43,392.55,194.2,185.5,0.742,780285.7,780285.7,3361,0,0,0,L,1151911521,0,122.91,123.36,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475426742,1074781.00
10/02/2016 13:00,2,8.395,ACTIVE,220.52,372.11,59.975,1475427603,"201051344000645","219011344069620",26.78,40.40,0,340.55,422.00,227.5,217.7,1.016,569987.2,569987.2,3354,0,0,0,L,1122011218,0,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475427604,1074782.00
10/02/2016 13:00,2,7.943,ACTIVE,214.19,375.11,59.928,1475427603,"274151322000085","219011344069620",23.84,55.80,0,335.14,393.15,191.7,183.1,0.742,807819.5,807819.5,3326,0,0,0,L,1151911521,0,123.36,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475427605,1074783.00
10/02/2016 13:00,2,8.260,ACTIVE,219.16,370.30,59.933,1475427603,"201051344000633","219011344069620",26.82,48.00,0,339.95,420.80,224.2,214.4,1.056,561660.5,561660.5,3353,0,0,0,L,1122011218,0,124.72,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475427606,1074784.00
10/02/2016 13:00,2,8.314,ACTIVE,220.74,374.51,59.954,1475427603,"201051344000469","219011344069620",27.00,38.00,0,339.04,422.00,227.3,217.5,1.056,564299.7,564299.7,3356,0,0,0,L,1122011218,0,124.72,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475427607,1074785.00
10/02/2016 13:00,2,7.693,ACTIVE,216.90,364.89,59.975,1475427603,"201051344000646","219011344069620",26.90,44.00,0,335.14,412.68,209.4,200.2,0.972,564647.8,564647.8,3346,0,0,0,L,1122011218,0,124.72,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475427608,1074786.00
10/02/2016 13:00,2,8.039,ACTIVE,213.96,370.00,59.949,1475427603,"274151322000052","219011344069620",26.54,58.50,0,332.73,399.16,216.0,206.5,0.849,830883.8,830883.8,3332,0,0,0,L,1151911521,0,122.01,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475427609,1074787.00
10/02/2016 13:00,2,7.705,ACTIVE,218.26,364.89,59.965,1475427603,"201051344000585","219011344069620",27.21,45.00,0,335.44,410.28,212.2,202.9,0.994,574857.5,574857.5,3350,0,0,0,L,1122011218,0,124.49,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475427610,1074788.00
10/02/2016 13:00,2,7.695,ACTIVE,216.22,364.29,59.959,1475427603,"201051344001230","219011344069620",27.02,44.30,0,336.94,412.38,210.7,201.4,0.990,567505.7,567505.7,3357,0,0,0,L,1122011218,0,124.27,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475427610,1074789.00
10/02/2016 13:00,2,7.729,ACTIVE,218.03,366.10,59.965,1475427603,"201051344000582","219011344069620",26.72,44.80,0,334.84,412.08,209.2,200.0,0.963,560272.2,560272.2,3345,0,0,0,L,1122011218,0,124.94,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475427611,1074790.00
10/02/2016 13:00,2,7.660,ACTIVE,216.67,365.49,59.965,1475427603,"201051344000955","219011344069620",27.14,45.00,0,336.34,412.08,210.5,201.2,0.999,574441.8,574441.8,3345,0,0,0,L,1122011218,0,124.04,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475427612,1074791.00
10/02/2016 13:00,2,5.428,ACTIVE,213.96,408.48,59.959,1475427603,"274151322000094","219011344069620",37.23,56.50,0,378.12,445.75,204.4,195.4,0.795,684480.8,684480.8,3402,0,0,0,L,1151911521,0,122.23,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475427613,1074792.00
10/02/2016 13:00,2,8.291,ACTIVE,220.97,372.11,59.959,1475427603,"201051344000579","219011344069620",26.74,47.30,0,340.85,420.80,224.5,214.8,1.056,578825.4,578825.4,3343,0,0,0,L,1122011218,0,125.17,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475427614,1074793.00
10/02/2016 13:00,2,7.672,ACTIVE,216.67,365.80,59.975,1475427603,"201051344000890","219011344069620",26.98,46.20,0,336.04,412.38,209.5,200.3,0.968,571675.1,571675.1,3348,0,0,0,L,1122011218,0,124.72,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475427615,1074794.00
10/02/2016 13:00,2,7.688,ACTIVE,217.35,365.49,59.970,1475427603,"201051344000438","219011344069620",27.12,45.50,0,335.44,412.08,210.9,201.7,0.968,573118.2,573118.2,3348,0,0,0,L,1122011218,0,124.94,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475427616,1074795.00
10/02/2016 13:00,2,7.666,ACTIVE,216.67,365.19,59.922,1475427603,"201051344000417","219011344069620",26.44,45.50,0,336.04,410.28,205.3,196.2,0.977,564025.5,564025.5,3354,0,0,0,L,1122011218,0,124.04,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475427617,1074796.00
10/02/2016 13:00,2,8.111,ACTIVE,213.51,365.19,59.959,1475427603,"274151322000083","219011344069620",26.12,60.80,0,329.73,397.96,214.5,205.1,0.857,823280.2,823280.2,3336,0,0,0,L,1151911521,0,122.01,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475427618,1074797.00
10/02/2016 13:00,2,8.461,ACTIVE,214.64,381.12,59.970,1475427603,"274151322000076","219011344069620",27.17,59.30,0,336.04,404.27,232.9,222.8,0.932,878966.0,878966.0,3344,0,0,0,L,1151911521,0,122.91,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475427619,1074798.00
10/02/2016 13:00,2,8.412,ACTIVE,219.16,368.80,59.944,1475427603,"201051344000868","219011344069620",26.72,39.00,0,340.55,422.90,227.3,217.5,1.034,563058.3,563058.3,3352,0,0,0,L,1122011218,0,124.27,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475427620,1074799.00
10/02/2016 13:00,2,8.580,ACTIVE,213.51,369.70,59.959,1475427603,"274151322000095","219011344069620",26.72,62.80,0,329.13,400.96,232.0,222.0,0.879,870086.4,870086.4,3348,0,0,0,L,1151911521,0,122.68,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475427621,1074800.00
10/02/2016 13:00,2,7.945,ACTIVE,220.74,366.10,60.007,1475427603,"201051344000988","219011344069620",17.89,40.20,0,342.35,398.26,143.8,136.9,0.663,540655.1,540655.1,3338,0,0,0,L,1122011218,0,124.94,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475427622,1074801.00
10/02/2016 13:00,2,7.820,ACTIVE,218.03,362.79,59.970,1475427603,"201051344001025","219011344069620",26.82,46.40,0,335.44,411.48,212.2,202.9,0.928,573395.3,573395.3,3343,0,0,0,L,1122011218,0,124.72,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475427623,1074802.00
10/02/2016 13:00,2,8.396,ACTIVE,220.74,373.31,59.959,1475427603,"201051344000458","219011344069620",26.82,41.00,0,340.55,422.90,228.0,218.1,1.069,570463.5,570463.5,3356,0,0,0,L,1122011218,0,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475427623,1074803.00
10/02/2016 13:00,2,8.404,ACTIVE,221.19,373.91,59.965,1475427603,"201051344000853","219011344069620",27.15,38.20,0,339.95,426.51,231.2,221.2,1.074,569742.2,569742.2,3361,0,0,0,L,1122011218,0,125.62,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475427624,1074804.00
10/02/2016 13:00,2,7.723,ACTIVE,216.67,362.79,59.970,1475427603,"201051344000685","219011344069620",27.21,43.80,0,335.44,412.08,212.8,203.5,1.003,572257.7,572257.7,3356,0,0,0,L,1122011218,0,124.94,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475427625,1074805.00
10/02/2016 13:00,2,7.701,ACTIVE,217.80,365.19,59.959,1475427603,"201051344000917","219011344069620",27.23,43.80,0,334.84,411.18,212.3,203.0,1.012,569173.1,569173.1,3348,0,0,0,L,1122011218,0,124.72,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475427626,1074806.00
10/02/2016 13:00,2,7.738,ACTIVE,216.67,366.10,59.959,1475427603,"201051344001145","219011344069620",27.19,42.50,0,335.44,412.08,213.1,203.8,0.981,574412.7,574412.7,3355,0,0,0,L,1122011218,0,124.27,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475427627,1074807.00
10/02/2016 13:00,2,7.822,ACTIVE,218.26,367.90,59.965,1475427603,"201051344000651","219011344069620",26.74,45.00,0,336.34,411.48,211.7,202.4,0.963,567621.8,567621.8,3344,0,0,0,L,1122011218,0,125.40,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475427628,1074808.00
10/02/2016 13:00,2,7.998,ACTIVE,213.96,374.51,59.965,1475427603,"274151322000088","219011344069620",24.09,54.80,0,331.23,394.05,195.2,186.5,0.742,792111.8,792111.8,3327,0,0,0,L,1151911521,0,123.14,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475427629,1074809.00
10/02/2016 13:00,2,5.336,ACTIVE,214.87,411.18,59.991,1475427603,"274151322000068","219011344069620",37.71,53.50,0,380.82,448.75,204.1,195.1,0.791,685037.0,685037.0,3401,0,0,0,L,1151911521,0,123.14,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475427630,1074810.00
10/02/2016 13:00,2,7.773,ACTIVE,217.80,367.90,59.944,1475427603,"201051344001135","219011344069620",26.66,45.30,0,334.84,411.18,209.8,200.6,0.986,563770.1,563770.1,3339,0,0,0,L,1122011218,0,124.94,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475427631,1074811.00
10/02/2016 13:00,2,8.369,ACTIVE,218.26,368.80,59.965,1475427603,"201051344000594","219011344069620",26.48,50.80,0,338.74,421.70,224.4,214.6,1.030,574927.5,574927.5,3349,0,0,0,L,1122011218,0,124.04,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475427632,1074812.00
10/02/2016 13:00,2,7.807,ACTIVE,217.80,365.19,59.954,1475427603,"201051344001203","219011344069620",26.96,45.80,0,335.44,412.08,213.1,203.7,0.994,572006.9,572006.9,3349,0,0,0,L,1122011218,0,125.40,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475427633,1074813.00
10/02/2016 13:00,2,8.043,ACTIVE,213.74,355.88,59.965,1475427603,"274151322000054","219011344069620",24.15,56.80,0,333.03,395.55,196.6,187.9,0.747,808352.0,808352.0,3323,0,0,0,L,1151911521,0,122.46,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475427634,1074814.00
10/02/2016 13:00,2,8.348,ACTIVE,219.39,370.00,59.965,1475427603,"201051344000867","219011344069620",26.76,45.00,0,341.75,421.40,226.2,216.5,1.043,562142.5,562142.5,3354,0,0,0,L,1122011218,0,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475427635,1074815.00
10/02/2016 13:00,2,7.678,ACTIVE,218.03,368.20,59.965,1475427603,"201051344001093","219011344069620",27.08,44.00,0,334.54,411.48,210.5,201.2,0.963,568518.3,568518.3,3354,0,0,0,L,1122011218,0,124.94,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475427635,1074816.00
10/02/2016 13:00,2,8.332,ACTIVE,220.29,373.61,59.933,1475427603,"201051344000900","219011344069620",27.83,36.80,0,339.04,424.41,234.8,224.8,1.047,578971.7,578971.7,3356,0,0,0,L,1122011218,0,125.17,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475427636,1074817.00
10/02/2016 13:00,2,8.234,ACTIVE,220.29,373.01,59.970,1475427603,"201051344000648","219011344069620",26.92,41.00,0,340.25,422.60,224.5,214.8,1.021,567554.7,567554.7,3345,0,0,0,L,1122011218,0,124.49,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475427637,1074818.00
10/02/2016 13:00,2,8.379,ACTIVE,220.52,375.11,59.975,1475427603,"201051344000569","219011344069620",27.21,38.60,0,338.44,424.11,230.9,221.0,1.065,578914.5,578914.5,3350,0,0,0,L,1122011218,0,124.72,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475427638,1074819.00
10/02/2016 13:00,2,8.369,ACTIVE,220.74,373.91,59.970,1475427603,"201051344000983","219011344069620",27.08,40.00,0,339.65,424.11,229.4,219.5,1.087,571510.1,571510.1,3356,0,0,0,L,1122011218,0,125.40,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475427639,1074820.00
10/02/2016 13:00,2,8.285,ACTIVE,220.74,369.40,59.975,1475427603,"201051344001158","219011344069620",26.36,45.80,0,339.34,420.50,221.2,211.5,1.025,562958.9,562958.9,3349,0,0,0,L,1122011218,0,124.94,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475427640,1074821.00
10/02/2016 13:00,2,8.346,ACTIVE,220.52,375.41,59.975,1475427603,"201051344000576","219011344069620",27.12,38.20,0,339.04,426.51,229.3,219.4,1.047,570520.6,570520.6,3355,0,0,0,L,1122011218,0,125.17,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475427641,1074822.00
10/02/2016 13:00,2,7.891,ACTIVE,213.96,354.07,60.007,1475427603,"274151322000087","219011344069620",24.33,69.00,0,333.63,393.45,194.2,185.6,0.747,780332.0,780332.0,3362,0,0,0,L,1151911521,0,122.68,123.36,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475427642,1074823.00
10/02/2016 13:15,2,8.447,ACTIVE,220.52,373.31,59.965,1475428503,"201051344000645","219011344069620",25.80,43.80,0,340.55,420.80,220.7,211.1,1.003,570040.6,570040.6,3355,0,0,0,L,1122011218,0,125.40,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475428504,1074824.00
10/02/2016 13:15,2,7.957,ACTIVE,214.41,381.42,59.965,1475428503,"274151322000085","219011344069620",23.72,57.70,0,337.24,394.35,191.0,182.4,0.751,807865.2,807865.2,3327,0,0,0,L,1151911521,0,123.36,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475428505,1074825.00
10/02/2016 13:15,2,8.326,ACTIVE,219.39,371.21,59.970,1475428503,"201051344000633","219011344069620",26.16,49.50,0,340.25,420.80,220.5,210.9,1.021,561713.5,561713.5,3354,0,0,0,L,1122011218,0,124.94,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475428506,1074826.00
10/02/2016 13:15,2,8.281,ACTIVE,220.74,372.41,59.970,1475428503,"201051344000469","219011344069620",26.44,41.00,0,339.95,421.40,221.8,212.1,1.043,564353.3,564353.3,3357,0,0,0,L,1122011218,0,124.94,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475428507,1074827.00
10/02/2016 13:15,2,7.734,ACTIVE,216.67,365.49,59.954,1475428503,"201051344000646","219011344069620",26.70,45.30,0,335.14,413.29,209.1,199.9,0.981,564697.9,564697.9,3347,0,0,0,L,1122011218,0,124.49,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475428508,1074828.00
10/02/2016 13:15,2,8.010,ACTIVE,214.41,381.73,59.975,1475428503,"274151322000052","219011344069620",26.56,59.00,0,332.13,400.06,215.3,205.9,0.831,830935.4,830935.4,3333,0,0,0,L,1151911521,0,122.23,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475428509,1074829.00
10/02/2016 13:15,2,7.795,ACTIVE,218.26,368.20,59.981,1475428503,"201051344000585","219011344069620",26.78,44.80,0,334.54,410.58,211.4,202.1,0.986,574908.1,574908.1,3351,0,0,0,L,1122011218,0,124.72,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475428510,1074830.00
10/02/2016 13:15,2,7.709,ACTIVE,216.45,364.89,59.975,1475428503,"201051344001230","219011344069620",26.94,44.50,0,336.34,412.38,210.2,201.0,0.977,567556.0,567556.0,3358,0,0,0,L,1122011218,0,124.27,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475428511,1074831.00
10/02/2016 13:15,2,7.596,ACTIVE,218.03,368.20,59.975,1475428503,"201051344000582","219011344069620",27.06,46.00,0,334.84,412.68,208.1,198.9,0.946,560322.2,560322.2,3346,0,0,0,L,1122011218,0,124.94,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475428511,1074832.00
10/02/2016 13:15,2,7.729,ACTIVE,216.67,363.99,59.970,1475428503,"201051344000955","219011344069620",26.88,46.20,0,336.04,412.98,210.2,201.0,0.999,574492.1,574492.1,3346,0,0,0,L,1122011218,0,124.04,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475428512,1074833.00
10/02/2016 13:15,2,5.357,ACTIVE,214.41,411.18,59.959,1475428503,"274151322000094","219011344069620",37.29,56.80,0,373.91,445.75,202.0,193.0,0.787,684529.4,684529.4,3403,0,0,0,L,1151911521,0,122.46,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475428513,1074834.00
10/02/2016 13:15,2,8.287,ACTIVE,220.74,372.41,59.981,1475428503,"201051344000579","219011344069620",26.42,49.30,0,340.55,420.50,221.7,212.0,1.034,578878.7,578878.7,3344,0,0,0,L,1122011218,0,125.17,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475428514,1074835.00
10/02/2016 13:15,2,7.781,ACTIVE,216.67,363.39,60.023,1475428503,"201051344000890","219011344069620",26.50,46.00,0,336.34,412.68,208.8,199.6,0.955,571725.1,571725.1,3349,0,0,0,L,1122011218,0,124.49,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475428515,1074836.00
10/02/2016 13:15,2,7.688,ACTIVE,217.58,366.40,59.975,1475428503,"201051344000438","219011344069620",27.08,46.00,0,335.44,412.68,210.6,201.3,0.994,573168.6,573168.6,3349,0,0,0,L,1122011218,0,124.94,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475428516,1074837.00
10/02/2016 13:15,2,7.635,ACTIVE,216.90,366.10,59.970,1475428503,"201051344000417","219011344069620",26.50,46.00,0,336.64,411.48,204.8,195.7,0.968,564074.5,564074.5,3355,0,0,0,L,1122011218,0,124.27,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475428517,1074838.00
10/02/2016 13:15,2,8.037,ACTIVE,213.74,354.67,59.970,1475428503,"274151322000083","219011344069620",26.08,63.00,0,330.33,398.86,212.2,202.9,0.844,823331.2,823331.2,3337,0,0,0,L,1151911521,0,122.23,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475428518,1074839.00
10/02/2016 13:15,2,8.557,ACTIVE,215.09,368.50,59.949,1475428503,"274151322000076","219011344069620",26.78,59.50,0,335.74,404.57,231.9,221.9,0.902,879021.7,879021.7,3345,0,0,0,L,1151911521,0,122.91,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475428519,1074840.00
10/02/2016 13:15,2,8.408,ACTIVE,219.16,371.51,59.981,1475428503,"201051344000868","219011344069620",26.08,43.00,0,340.85,421.70,222.2,212.6,1.003,563111.9,563111.9,3353,0,0,0,L,1122011218,0,124.49,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475428520,1074841.00
10/02/2016 13:15,2,8.572,ACTIVE,213.96,380.82,59.986,1475428503,"274151322000095","219011344069620",26.38,62.80,0,328.82,402.16,229.1,219.2,0.857,870141.4,870141.4,3349,0,0,0,L,1151911521,0,122.91,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475428521,1074842.00
10/02/2016 13:15,2,7.613,ACTIVE,220.74,365.49,59.975,1475428503,"201051344000988","219011344069620",17.87,42.80,0,342.35,396.75,138.1,131.4,0.641,540688.5,540688.5,3339,0,0,0,L,1122011218,0,125.17,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475428522,1074843.00
10/02/2016 13:15,2,7.768,ACTIVE,218.03,364.59,59.975,1475428503,"201051344001025","219011344069620",26.82,47.00,0,335.74,412.38,211.1,201.8,0.968,573445.9,573445.9,3344,0,0,0,L,1122011218,0,124.72,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475428523,1074844.00
10/02/2016 13:15,2,8.365,ACTIVE,220.74,372.71,59.986,1475428503,"201051344000458","219011344069620",26.26,44.00,0,340.85,421.70,222.5,212.8,1.030,570517.3,570517.3,3357,0,0,0,L,1122011218,0,125.40,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475428524,1074845.00
10/02/2016 13:15,2,8.389,ACTIVE,221.19,373.91,59.965,1475428503,"201051344000853","219011344069620",26.38,41.30,0,340.55,423.50,224.0,214.3,1.039,569796.4,569796.4,3362,0,0,0,L,1122011218,0,125.85,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475428525,1074846.00
10/02/2016 13:15,2,7.760,ACTIVE,216.45,367.00,59.981,1475428503,"201051344000685","219011344069620",27.02,44.00,0,335.74,413.29,212.2,202.9,1.025,572308.7,572308.7,3357,0,0,0,L,1122011218,0,124.94,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475428526,1074847.00
10/02/2016 13:15,2,7.785,ACTIVE,217.80,367.60,59.975,1475428503,"201051344000917","219011344069620",26.82,45.00,0,333.63,411.48,211.3,202.0,1.003,569223.8,569223.8,3349,0,0,0,L,1122011218,0,124.49,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475428526,1074848.00
10/02/2016 13:15,2,7.762,ACTIVE,216.90,366.40,59.991,1475428503,"201051344001145","219011344069620",27.08,43.20,0,335.74,412.98,212.8,203.5,0.986,574463.6,574463.6,3356,0,0,0,L,1122011218,0,124.27,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475428527,1074849.00
10/02/2016 13:15,2,7.879,ACTIVE,218.48,366.40,60.012,1475428503,"201051344000651","219011344069620",26.38,46.20,0,335.74,412.08,210.4,201.2,0.955,567672.3,567672.3,3345,0,0,0,L,1122011218,0,125.62,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475428528,1074850.00
10/02/2016 13:15,2,7.939,ACTIVE,214.41,362.49,59.970,1475428503,"274151322000088","219011344069620",24.19,54.30,0,332.73,394.65,194.5,185.8,0.725,792158.5,792158.5,3328,0,0,0,L,1151911521,0,123.14,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475428529,1074851.00
10/02/2016 13:15,2,5.396,ACTIVE,215.32,424.41,60.002,1475428503,"274151322000068","219011344069620",37.29,54.80,0,381.42,451.16,204.1,195.0,0.769,685085.7,685085.7,3402,0,0,0,L,1151911521,0,123.14,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475428530,1074852.00
10/02/2016 13:15,2,7.764,ACTIVE,217.80,366.10,59.981,1475428503,"201051344001135","219011344069620",26.58,46.20,0,334.84,412.08,209.0,199.8,0.968,563820.2,563820.2,3340,0,0,0,L,1122011218,0,124.94,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475428531,1074853.00
10/02/2016 13:15,2,8.352,ACTIVE,218.26,368.80,59.981,1475428503,"201051344000594","219011344069620",26.34,52.30,0,335.44,421.10,222.9,213.2,1.025,574980.9,574980.9,3350,0,0,0,L,1122011218,0,123.81,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475428532,1074854.00
10/02/2016 13:15,2,7.834,ACTIVE,218.03,367.00,59.970,1475428503,"201051344001203","219011344069620",26.72,46.00,0,336.34,412.38,211.8,202.6,0.994,572057.7,572057.7,3350,0,0,0,L,1122011218,0,125.40,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475428533,1074855.00
10/02/2016 13:15,2,7.896,ACTIVE,214.19,372.11,59.970,1475428503,"274151322000054","219011344069620",24.51,57.70,0,331.83,396.15,195.9,187.2,0.751,808399.0,808399.0,3324,0,0,0,L,1151911521,0,122.91,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475428534,1074856.00
10/02/2016 13:15,2,8.359,ACTIVE,219.39,369.70,59.970,1475428503,"201051344000867","219011344069620",26.26,47.30,0,341.15,421.40,222.3,212.7,1.008,562195.9,562195.9,3355,0,0,0,L,1122011218,0,124.94,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475428534,1074857.00
10/02/2016 13:15,2,7.592,ACTIVE,218.03,367.60,59.981,1475428503,"201051344001093","219011344069620",27.19,44.80,0,335.14,411.48,209.0,199.8,0.959,568568.5,568568.5,3355,0,0,0,L,1122011218,0,124.94,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475428535,1074858.00
10/02/2016 13:15,2,8.459,ACTIVE,220.29,376.01,59.975,1475428503,"201051344000900","219011344069620",26.80,39.50,0,339.95,422.90,229.7,219.8,1.043,579027.1,579027.1,3357,0,0,0,L,1122011218,0,125.17,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475428537,1074859.00
10/02/2016 13:15,2,8.195,ACTIVE,220.06,373.01,59.965,1475428503,"201051344000648","219011344069620",26.50,44.00,0,340.55,421.70,219.9,210.3,1.016,567607.7,567607.7,3346,0,0,0,L,1122011218,0,124.49,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475428538,1074860.00
10/02/2016 13:15,2,8.428,ACTIVE,220.52,371.81,59.959,1475428503,"201051344000569","219011344069620",26.30,41.00,0,339.65,422.60,224.4,214.6,1.016,578968.8,578968.8,3351,0,0,0,L,1122011218,0,124.72,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475428539,1074861.00
10/02/2016 13:15,2,8.402,ACTIVE,220.74,371.51,59.975,1475428503,"201051344000983","219011344069620",26.36,43.40,0,339.34,422.30,224.4,214.6,1.034,571564.2,571564.2,3357,0,0,0,L,1122011218,0,125.40,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475428540,1074862.00
10/02/2016 13:15,2,8.438,ACTIVE,220.52,370.60,59.944,1475428503,"201051344001158","219011344069620",25.50,47.00,0,339.65,419.90,217.8,208.3,1.003,563011.3,563011.3,3350,0,0,0,L,1122011218,0,124.94,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475428541,1074863.00
10/02/2016 13:15,2,8.430,ACTIVE,220.52,373.01,59.986,1475428503,"201051344000576","219011344069620",26.18,42.00,0,339.95,421.70,223.5,213.8,1.030,570574.6,570574.6,3356,0,0,0,L,1122011218,0,125.40,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475428542,1074864.00
10/02/2016 13:15,2,7.900,ACTIVE,214.19,377.52,59.981,1475428503,"274151322000087","219011344069620",24.19,67.70,0,331.83,393.75,193.5,184.8,0.742,780378.4,780378.4,3363,0,0,0,L,1151911521,0,122.91,123.59,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475428543,1074865.00
10/02/2016 13:30,2,8.463,ACTIVE,220.29,372.41,59.986,1475429403,"201051344000645","219011344069620",26.18,44.80,0,340.55,420.20,224.3,214.6,1.016,570094.0,570094.0,3356,0,0,0,L,1122011218,0,125.17,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475429404,1074866.00
10/02/2016 13:30,2,7.998,ACTIVE,214.19,355.58,59.981,1475429403,"274151322000085","219011344069620",23.62,58.50,0,337.84,394.05,191.1,182.6,0.734,807910.7,807910.7,3328,0,0,0,L,1151911521,0,123.14,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475429405,1074867.00
10/02/2016 13:30,2,8.346,ACTIVE,218.93,370.30,60.007,1475429403,"201051344000633","219011344069620",26.54,49.80,0,340.25,420.50,224.4,214.7,1.039,561766.5,561766.5,3355,0,0,0,L,1122011218,0,124.49,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475429406,1074868.00
10/02/2016 13:30,2,8.342,ACTIVE,220.74,374.81,59.944,1475429403,"201051344000469","219011344069620",26.60,41.30,0,339.65,421.40,224.8,215.0,1.047,564406.7,564406.7,3358,0,0,0,L,1122011218,0,124.72,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475429407,1074869.00
10/02/2016 13:30,2,7.793,ACTIVE,216.90,365.49,59.986,1475429403,"201051344000646","219011344069620",26.94,44.50,0,334.54,413.29,212.4,203.1,0.999,564747.9,564747.9,3348,0,0,0,L,1122011218,0,124.72,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475429408,1074870.00
10/02/2016 13:30,2,7.982,ACTIVE,214.41,375.71,59.981,1475429403,"274151322000052","219011344069620",26.76,59.00,0,333.03,400.06,216.1,206.7,0.840,830986.9,830986.9,3334,0,0,0,L,1151911521,0,122.46,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475429409,1074871.00
10/02/2016 13:30,2,7.834,ACTIVE,218.26,366.10,59.975,1475429403,"201051344000585","219011344069620",27.02,45.00,0,335.44,411.18,214.3,204.9,0.999,574958.6,574958.6,3352,0,0,0,L,1122011218,0,124.49,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475429410,1074872.00
10/02/2016 13:30,2,7.783,ACTIVE,216.45,363.09,59.959,1475429403,"201051344001230","219011344069620",26.88,43.80,0,336.64,412.68,211.9,202.6,1.003,567606.2,567606.2,3359,0,0,0,L,1122011218,0,124.27,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475429411,1074873.00
10/02/2016 13:30,2,7.715,ACTIVE,218.26,367.60,59.928,1475429403,"201051344000582","219011344069620",26.96,46.20,0,334.84,412.08,210.5,201.2,0.955,560371.9,560371.9,3347,0,0,0,L,1122011218,0,124.94,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475429412,1074874.00
10/02/2016 13:30,2,7.779,ACTIVE,216.90,365.19,59.970,1475429403,"201051344000955","219011344069620",27.12,46.20,0,336.34,412.68,213.6,204.2,0.990,574542.3,574542.3,3347,0,0,0,L,1122011218,0,124.04,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475429412,1074875.00
10/02/2016 13:30,2,5.424,ACTIVE,214.41,417.79,59.996,1475429403,"274151322000094","219011344069620",37.09,57.30,0,377.82,446.05,203.6,194.6,0.787,684577.8,684577.8,3404,0,0,0,L,1151911521,0,122.23,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475429413,1074876.00
10/02/2016 13:30,2,8.332,ACTIVE,220.52,373.61,60.002,1475429403,"201051344000579","219011344069620",26.78,49.00,0,340.25,421.40,226.0,216.2,1.078,578931.9,578931.9,3345,0,0,0,L,1122011218,0,124.94,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475429414,1074877.00
10/02/2016 13:30,2,7.770,ACTIVE,216.67,363.39,59.970,1475429403,"201051344000890","219011344069620",26.80,45.50,0,336.94,412.38,210.8,201.6,0.950,571775.0,571775.0,3350,0,0,0,L,1122011218,0,124.49,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475429415,1074878.00
10/02/2016 13:30,2,7.664,ACTIVE,217.58,365.80,60.007,1475429403,"201051344000438","219011344069620",27.51,46.60,0,335.14,412.68,213.5,204.1,0.994,573218.9,573218.9,3350,0,0,0,L,1122011218,0,124.94,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475429416,1074879.00
10/02/2016 13:30,2,7.617,ACTIVE,217.13,364.59,59.965,1475429403,"201051344000417","219011344069620",26.62,46.60,0,336.04,410.88,205.3,196.3,0.972,564123.3,564123.3,3356,0,0,0,L,1122011218,0,124.04,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475429417,1074880.00
10/02/2016 13:30,2,8.066,ACTIVE,213.51,361.59,59.944,1475429403,"274151322000083","219011344069620",26.22,63.00,0,329.43,398.56,214.1,204.7,0.849,823381.9,823381.9,3338,0,0,0,L,1151911521,0,122.23,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475429418,1074881.00
10/02/2016 13:30,2,8.436,ACTIVE,214.87,365.49,59.981,1475429403,"274151322000076","219011344069620",27.33,60.30,0,335.74,403.67,233.8,223.7,0.924,879077.2,879077.2,3346,0,0,0,L,1151911521,0,122.91,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475429419,1074882.00
10/02/2016 13:30,2,8.377,ACTIVE,218.93,370.60,59.965,1475429403,"201051344000868","219011344069620",26.54,43.40,0,338.14,421.40,225.1,215.3,1.012,563165.5,563165.5,3354,0,0,0,L,1122011218,0,124.04,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475429420,1074883.00
10/02/2016 13:30,2,8.453,ACTIVE,213.74,381.42,59.970,1475429403,"274151322000095","219011344069620",26.96,64.30,0,329.73,402.16,230.7,220.7,0.871,870196.3,870196.3,3350,0,0,0,L,1151911521,0,122.68,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475429421,1074884.00
10/02/2016 13:30,2,7.828,ACTIVE,220.52,365.19,59.938,1475429403,"201051344000988","219011344069620",17.89,43.80,0,342.05,396.15,141.7,134.9,0.663,540721.8,540721.8,3340,0,0,0,L,1122011218,0,124.94,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475429422,1074885.00
10/02/2016 13:30,2,7.918,ACTIVE,218.03,365.19,59.954,1475429403,"201051344001025","219011344069620",26.62,47.00,0,335.44,412.08,213.4,204.0,0.955,573496.3,573496.3,3345,0,0,0,L,1122011218,0,124.49,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475429423,1074886.00
10/02/2016 13:30,2,8.426,ACTIVE,220.29,370.30,59.965,1475429403,"201051344000458","219011344069620",26.48,44.50,0,341.15,421.70,225.8,216.1,1.052,570571.0,570571.0,3358,0,0,0,L,1122011218,0,125.17,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475429424,1074887.00
10/02/2016 13:30,2,8.355,ACTIVE,220.97,374.81,59.970,1475429403,"201051344000853","219011344069620",26.78,42.00,0,340.25,423.50,226.4,216.6,1.052,569850.5,569850.5,3363,0,0,0,L,1122011218,0,125.40,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475429425,1074888.00
10/02/2016 13:30,2,7.754,ACTIVE,216.67,367.00,59.986,1475429403,"201051344000685","219011344069620",27.39,44.30,0,335.44,412.98,215.0,205.6,1.030,572359.4,572359.4,3358,0,0,0,L,1122011218,0,124.72,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475429425,1074889.00
10/02/2016 13:30,2,7.883,ACTIVE,218.03,367.00,59.975,1475429403,"201051344000917","219011344069620",26.72,45.50,0,334.84,411.18,213.1,203.8,1.008,569274.3,569274.3,3350,0,0,0,L,1122011218,0,124.49,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475429426,1074890.00
10/02/2016 13:30,2,7.863,ACTIVE,216.67,365.80,59.965,1475429403,"201051344001145","219011344069620",26.98,43.00,0,335.74,413.29,215.1,205.7,1.003,574514.4,574514.4,3357,0,0,0,L,1122011218,0,124.27,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475429427,1074891.00
10/02/2016 13:30,2,7.811,ACTIVE,218.48,367.00,59.965,1475429403,"201051344000651","219011344069620",26.96,47.30,0,336.04,411.78,213.1,203.7,0.968,567722.6,567722.6,3346,0,0,0,L,1122011218,0,125.40,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475429428,1074892.00
10/02/2016 13:30,2,7.928,ACTIVE,213.74,378.72,59.954,1475429403,"274151322000088","219011344069620",24.37,55.80,0,333.03,394.35,195.5,186.8,0.742,792204.9,792204.9,3329,0,0,0,L,1151911521,0,123.14,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475429429,1074893.00
10/02/2016 13:30,2,5.354,ACTIVE,214.87,427.71,59.954,1475429403,"274151322000068","219011344069620",37.57,54.30,0,379.32,451.46,204.6,195.5,0.787,685134.3,685134.3,3403,0,0,0,L,1151911521,0,123.36,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475429430,1074894.00
10/02/2016 13:30,2,7.822,ACTIVE,217.80,368.20,59.944,1475429403,"201051344001135","219011344069620",26.76,46.40,0,335.14,411.48,211.9,202.6,1.003,563870.3,563870.3,3341,0,0,0,L,1122011218,0,124.72,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475429431,1074895.00
10/02/2016 13:30,2,8.248,ACTIVE,218.03,369.70,59.975,1475429403,"201051344000594","219011344069620",27.14,52.50,0,334.84,421.70,226.6,216.8,1.047,575034.3,575034.3,3351,0,0,0,L,1122011218,0,124.04,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475429432,1074896.00
10/02/2016 13:30,2,7.814,ACTIVE,218.26,366.70,59.965,1475429403,"201051344001203","219011344069620",26.98,46.80,0,336.04,412.38,213.4,204.1,0.999,572108.2,572108.2,3351,0,0,0,L,1122011218,0,125.40,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475429433,1074897.00
10/02/2016 13:30,2,7.930,ACTIVE,213.96,353.47,59.938,1475429403,"274151322000054","219011344069620",24.53,58.30,0,336.34,395.85,196.9,188.1,0.760,808445.8,808445.8,3325,0,0,0,L,1151911521,0,122.68,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475429434,1074898.00
10/02/2016 13:30,2,8.314,ACTIVE,219.16,369.10,59.959,1475429403,"201051344000867","219011344069620",26.70,48.30,0,342.05,420.20,224.7,215.0,1.025,562249.4,562249.4,3356,0,0,0,L,1122011218,0,124.49,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475429435,1074899.00
10/02/2016 13:30,2,7.674,ACTIVE,218.48,367.60,59.954,1475429403,"201051344001093","219011344069620",27.08,45.30,0,335.44,411.48,210.4,201.2,0.959,568618.3,568618.3,3356,0,0,0,L,1122011218,0,125.17,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475429436,1074900.00
10/02/2016 13:30,2,8.314,ACTIVE,219.84,373.31,59.970,1475429403,"201051344000900","219011344069620",27.37,40.40,0,339.65,422.60,230.5,220.6,1.021,579082.5,579082.5,3358,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475429437,1074901.00
