ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/02/2016 13:30,2,8.191,ACTIVE,219.84,372.41,59.944,1475429403,"201051344000648","219011344069620",26.84,45.50,0,340.55,422.00,222.6,212.9,1.025,567660.7,567660.7,3347,0,0,0,L,1122011218,0,124.27,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475429438,1074902.00
10/02/2016 13:30,2,8.410,ACTIVE,220.29,371.21,59.959,1475429403,"201051344000569","219011344069620",26.54,41.30,0,339.65,422.60,225.9,216.1,1.043,579023.0,579023.0,3352,0,0,0,L,1122011218,0,124.49,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475429439,1074903.00
10/02/2016 13:30,2,8.361,ACTIVE,220.52,373.91,59.975,1475429403,"201051344000983","219011344069620",26.70,43.80,0,339.65,422.00,226.2,216.4,1.034,571618.2,571618.2,3358,0,0,0,L,1122011218,0,125.17,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475429439,1074904.00
10/02/2016 13:30,2,8.412,ACTIVE,220.29,370.00,59.965,1475429403,"201051344001158","219011344069620",25.86,48.00,0,339.95,419.90,220.2,210.6,1.012,563063.6,563063.6,3351,0,0,0,L,1122011218,0,124.72,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475429440,1074905.00
10/02/2016 13:30,2,8.279,ACTIVE,220.29,370.90,59.959,1475429403,"201051344000576","219011344069620",26.78,42.50,0,340.25,421.70,224.6,214.8,1.039,570628.4,570628.4,3357,0,0,0,L,1122011218,0,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475429441,1074906.00
10/02/2016 13:30,2,7.959,ACTIVE,213.96,364.59,59.954,1475429403,"274151322000087","219011344069620",24.13,68.30,0,336.64,393.45,194.5,185.8,0.729,780424.5,780424.5,3364,0,0,0,L,1151911521,0,122.91,123.36,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475429442,1074907.00
10/02/2016 13:45,2,8.340,ACTIVE,220.06,370.30,59.954,1475430303,"201051344000645","219011344069620",26.20,45.50,0,341.15,421.10,221.2,211.6,1.025,570147.5,570147.5,3357,0,0,0,L,1122011218,0,125.17,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475430305,1074908.00
10/02/2016 13:45,2,7.938,ACTIVE,213.74,361.59,59.954,1475430303,"274151322000085","219011344069620",23.95,57.00,0,337.54,393.75,192.6,184.0,0.742,807956.5,807956.5,3329,0,0,0,L,1151911521,0,123.14,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475430305,1074909.00
10/02/2016 13:45,2,8.316,ACTIVE,218.93,371.51,59.959,1475430303,"201051344000633","219011344069620",26.30,50.40,0,340.25,421.10,221.3,211.7,1.039,561819.8,561819.8,3356,0,0,0,L,1122011218,0,124.49,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475430306,1074910.00
10/02/2016 13:45,2,8.283,ACTIVE,220.52,371.21,59.959,1475430303,"201051344000469","219011344069620",26.44,42.30,0,340.25,422.60,221.9,212.3,1.030,564460.6,564460.6,3359,0,0,0,L,1122011218,0,124.72,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475430307,1074911.00
10/02/2016 13:45,2,7.686,ACTIVE,216.45,362.49,59.975,1475430303,"201051344000646","219011344069620",27.31,43.40,0,334.84,413.29,212.6,203.2,1.021,564798.6,564798.6,3349,0,0,0,L,1122011218,0,124.27,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475430308,1074912.00
10/02/2016 13:45,2,7.994,ACTIVE,214.19,363.69,59.949,1475430303,"274151322000052","219011344069620",26.82,59.00,0,335.44,399.76,217.2,207.7,0.871,831038.5,831038.5,3335,0,0,0,L,1151911521,0,122.23,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475430309,1074913.00
10/02/2016 13:45,2,7.896,ACTIVE,218.03,368.50,59.949,1475430303,"201051344000585","219011344069620",26.82,45.00,0,334.24,411.78,214.4,205.0,1.008,575009.9,575009.9,3353,0,0,0,L,1122011218,0,124.27,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475430310,1074914.00
10/02/2016 13:45,2,7.631,ACTIVE,216.22,363.99,59.938,1475430303,"201051344001230","219011344069620",27.43,43.40,0,336.64,413.59,212.0,202.7,0.999,567657.0,567657.0,3360,0,0,0,L,1122011218,0,124.04,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475430311,1074915.00
10/02/2016 13:45,2,7.621,ACTIVE,217.80,367.30,59.954,1475430303,"201051344000582","219011344069620",27.31,46.20,0,334.84,412.98,210.7,201.4,0.963,560422.4,560422.4,3348,0,0,0,L,1122011218,0,124.72,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475430312,1074916.00
10/02/2016 13:45,2,7.604,ACTIVE,216.67,365.49,59.949,1475430303,"201051344000955","219011344069620",27.77,45.00,0,336.34,413.59,213.7,204.4,1.012,574593.2,574593.2,3348,0,0,0,L,1122011218,0,123.81,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475430313,1074917.00
10/02/2016 13:45,2,5.367,ACTIVE,213.74,424.71,59.949,1475430303,"274151322000094","219011344069620",37.55,56.50,0,377.82,449.35,203.9,194.9,0.787,684626.4,684626.4,3405,0,0,0,L,1151911521,0,122.23,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475430314,1074918.00
10/02/2016 13:45,2,8.266,ACTIVE,220.29,373.31,59.954,1475430303,"201051344000579","219011344069620",26.76,49.30,0,341.15,421.10,224.0,214.2,1.034,578985.5,578985.5,3346,0,0,0,L,1122011218,0,124.94,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475430314,1074919.00
10/02/2016 13:45,2,7.830,ACTIVE,216.22,365.80,59.959,1475430303,"201051344000890","219011344069620",26.56,45.00,0,335.74,412.98,210.6,201.4,0.986,571825.5,571825.5,3351,0,0,0,L,1122011218,0,124.27,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475430315,1074920.00
10/02/2016 13:45,2,7.682,ACTIVE,217.13,364.89,59.965,1475430303,"201051344000438","219011344069620",27.55,45.80,0,335.14,413.29,214.4,205.1,1.012,573269.9,573269.9,3351,0,0,0,L,1122011218,0,124.72,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475430316,1074921.00
10/02/2016 13:45,2,7.609,ACTIVE,216.67,367.30,59.965,1475430303,"201051344000417","219011344069620",26.82,44.80,0,335.74,411.18,206.5,197.4,0.977,564172.5,564172.5,3357,0,0,0,L,1122011218,0,124.04,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475430318,1074922.00
10/02/2016 13:45,2,7.965,ACTIVE,213.06,379.32,59.965,1475430303,"274151322000083","219011344069620",26.62,63.00,0,329.73,398.86,214.5,205.1,0.853,823433.1,823433.1,3339,0,0,0,L,1151911521,0,122.01,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475430319,1074923.00
10/02/2016 13:45,2,8.453,ACTIVE,214.64,373.31,59.965,1475430303,"274151322000076","219011344069620",27.41,60.30,0,336.34,404.57,234.7,224.6,0.932,879132.9,879132.9,3347,0,0,0,L,1151911521,0,122.68,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475430319,1074924.00
10/02/2016 13:45,2,8.287,ACTIVE,218.71,370.60,59.959,1475430303,"201051344000868","219011344069620",26.46,43.60,0,337.54,422.30,221.8,212.2,1.003,563219.4,563219.4,3355,0,0,0,L,1122011218,0,124.04,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475430320,1074925.00
10/02/2016 13:45,2,8.406,ACTIVE,213.29,371.21,59.949,1475430303,"274151322000095","219011344069620",27.23,62.80,0,329.73,402.46,231.8,221.8,0.879,870251.6,870251.6,3351,0,0,0,L,1151911521,0,122.46,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475430321,1074926.00
10/02/2016 13:45,2,7.689,ACTIVE,220.29,364.29,59.954,1475430303,"201051344000988","219011344069620",17.91,43.60,0,342.05,397.35,139.6,132.8,0.632,540755.7,540755.7,3341,0,0,0,L,1122011218,0,124.94,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475430322,1074927.00
10/02/2016 13:45,2,7.781,ACTIVE,217.58,364.59,59.954,1475430303,"201051344001025","219011344069620",27.06,46.20,0,335.44,412.68,212.9,203.5,0.963,573547.5,573547.5,3346,0,0,0,L,1122011218,0,124.27,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475430323,1074928.00
10/02/2016 13:45,2,8.291,ACTIVE,220.06,370.30,59.944,1475430303,"201051344000458","219011344069620",26.56,45.30,0,340.85,422.00,222.9,213.2,1.052,570625.1,570625.1,3359,0,0,0,L,1122011218,0,124.94,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475430324,1074929.00
10/02/2016 13:45,2,8.234,ACTIVE,220.74,373.01,59.954,1475430303,"201051344000853","219011344069620",26.80,42.50,0,340.25,425.01,223.3,213.7,1.047,569905.0,569905.0,3364,0,0,0,L,1122011218,0,125.40,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475430325,1074930.00
10/02/2016 13:45,2,7.777,ACTIVE,216.45,365.19,59.944,1475430303,"201051344000685","219011344069620",27.39,43.60,0,334.84,413.59,215.7,206.3,1.025,572410.9,572410.9,3359,0,0,0,L,1122011218,0,124.72,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475430326,1074931.00
10/02/2016 13:45,2,7.713,ACTIVE,217.80,367.30,59.949,1475430303,"201051344000917","219011344069620",27.33,45.30,0,334.84,412.08,213.5,204.1,1.043,569325.5,569325.5,3351,0,0,0,L,1122011218,0,124.49,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475430327,1074932.00
10/02/2016 13:45,2,7.613,ACTIVE,216.45,366.70,59.949,1475430303,"201051344001145","219011344069620",27.89,43.40,0,335.44,413.89,214.9,205.5,0.999,574565.9,574565.9,3358,0,0,0,L,1122011218,0,124.04,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475430328,1074933.00
10/02/2016 13:45,2,7.834,ACTIVE,218.26,366.70,59.917,1475430303,"201051344000651","219011344069620",26.86,47.30,0,335.44,414.49,213.1,203.8,0.968,567773.6,567773.6,3347,0,0,0,L,1122011218,0,125.17,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475430329,1074934.00
10/02/2016 13:45,2,7.865,ACTIVE,213.74,355.28,59.954,1475430303,"274151322000088","219011344069620",24.71,54.50,0,333.33,394.95,196.8,188.0,0.747,792251.6,792251.6,3330,0,0,0,L,1151911521,0,122.91,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475430330,1074935.00
10/02/2016 13:45,2,5.420,ACTIVE,214.87,405.47,59.954,1475430303,"274151322000068","219011344069620",37.21,54.50,0,380.52,453.86,204.5,195.4,0.795,685183.1,685183.1,3404,0,0,0,L,1151911521,0,122.91,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475430330,1074936.00
10/02/2016 13:45,2,7.777,ACTIVE,217.35,365.80,59.975,1475430303,"201051344001135","219011344069620",26.94,46.20,0,334.84,412.08,212.0,202.7,0.986,563921.0,563921.0,3342,0,0,0,L,1122011218,0,124.72,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475430332,1074937.00
10/02/2016 13:45,2,8.312,ACTIVE,218.03,370.00,59.959,1475430303,"201051344000594","219011344069620",26.70,52.80,0,334.84,421.70,224.6,214.9,1.039,575088.3,575088.3,3352,0,0,0,L,1122011218,0,124.04,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475430332,1074938.00
10/02/2016 13:45,2,7.773,ACTIVE,218.03,365.80,59.965,1475430303,"201051344001203","219011344069620",27.08,47.00,0,336.04,412.98,213.1,203.7,0.999,572159.5,572159.5,3352,0,0,0,L,1122011218,0,125.17,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475430333,1074939.00
10/02/2016 13:45,2,7.920,ACTIVE,214.19,356.48,59.959,1475430303,"274151322000054","219011344069620",24.63,57.70,0,336.64,396.45,197.4,188.6,0.760,808492.9,808492.9,3326,0,0,0,L,1151911521,0,122.91,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475430334,1074940.00
10/02/2016 13:45,2,8.303,ACTIVE,218.93,368.50,59.954,1475430303,"201051344000867","219011344069620",26.34,48.80,0,340.85,421.70,221.5,211.9,1.012,562303.1,562303.1,3357,0,0,0,L,1122011218,0,124.72,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475430335,1074941.00
10/02/2016 13:45,2,7.607,ACTIVE,218.03,367.30,59.949,1475430303,"201051344001093","219011344069620",27.21,44.30,0,335.14,412.38,209.8,200.5,0.959,568668.9,568668.9,3357,0,0,0,L,1122011218,0,124.72,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475430336,1074942.00
10/02/2016 13:45,2,8.414,ACTIVE,219.61,372.41,59.959,1475430303,"201051344000900","219011344069620",26.70,41.00,0,339.34,423.50,227.3,217.4,1.025,579138.0,579138.0,3359,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475430337,1074943.00
10/02/2016 13:45,2,8.160,ACTIVE,219.61,370.90,59.917,1475430303,"201051344000648","219011344069620",26.58,46.40,0,340.85,422.00,219.5,210.0,1.012,567714.0,567714.0,3348,0,0,0,L,1122011218,0,124.27,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475430338,1074944.00
10/02/2016 13:45,2,8.311,ACTIVE,220.06,372.11,59.949,1475430303,"201051344000569","219011344069620",26.44,42.00,0,339.04,423.20,222.4,212.8,1.039,579077.4,579077.4,3353,0,0,0,L,1122011218,0,124.49,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475430339,1074945.00
10/02/2016 13:45,2,8.383,ACTIVE,220.29,371.51,59.975,1475430303,"201051344000983","219011344069620",26.28,43.80,0,339.34,424.11,223.2,213.6,1.039,571672.6,571672.6,3359,0,0,0,L,1122011218,0,125.17,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475430340,1074946.00
10/02/2016 13:45,2,8.129,ACTIVE,220.29,371.81,59.965,1475430303,"201051344001158","219011344069620",26.50,48.30,0,339.95,420.20,218.3,208.8,1.012,563116.3,563116.3,3352,0,0,0,L,1122011218,0,124.94,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475430341,1074947.00
10/02/2016 13:45,2,8.197,ACTIVE,219.84,371.21,59.949,1475430303,"201051344000576","219011344069620",26.70,43.20,0,339.95,422.30,221.8,212.1,1.021,570682.5,570682.5,3358,0,0,0,L,1122011218,0,124.94,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475430342,1074948.00
10/02/2016 13:45,2,7.898,ACTIVE,213.96,359.48,59.938,1475430303,"274151322000087","219011344069620",24.39,69.00,0,334.24,393.75,195.0,186.3,0.734,780471.0,780471.0,3365,0,0,0,L,1151911521,0,122.68,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475430343,1074949.00
10/02/2016 14:00,2,8.150,ACTIVE,219.84,368.80,59.949,1475431203,"201051344000645","219011344069620",26.54,46.00,0,341.15,419.60,219.1,209.5,1.012,570200.1,570200.1,3358,0,0,0,L,1122011218,0,124.94,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475431204,1074950.00
10/02/2016 14:00,2,7.867,ACTIVE,213.74,368.50,59.938,1475431203,"274151322000085","219011344069620",23.93,57.30,0,337.24,393.45,190.8,182.2,0.729,808002.0,808002.0,3330,0,0,0,L,1151911521,0,122.91,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475431205,1074951.00
10/02/2016 14:00,2,8.209,ACTIVE,218.71,371.21,59.938,1475431203,"201051344000633","219011344069620",26.54,50.80,0,340.85,419.30,220.6,211.0,1.043,561872.3,561872.3,3357,0,0,0,L,1122011218,0,124.49,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475431206,1074952.00
10/02/2016 14:00,2,8.215,ACTIVE,220.29,372.71,59.954,1475431203,"201051344000469","219011344069620",26.46,42.80,0,340.85,420.80,219.9,210.3,1.021,564513.3,564513.3,3360,0,0,0,L,1122011218,0,124.49,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475431207,1074953.00
10/02/2016 14:00,2,7.617,ACTIVE,216.45,364.89,59.986,1475431203,"201051344000646","219011344069620",27.45,43.20,0,334.54,413.29,211.8,202.5,0.981,564848.9,564848.9,3350,0,0,0,L,1122011218,0,124.27,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475431208,1074954.00
10/02/2016 14:00,2,7.930,ACTIVE,213.96,372.71,59.912,1475431203,"274151322000052","219011344069620",26.82,56.30,0,333.93,399.76,215.4,206.0,0.849,831089.9,831089.9,3336,0,0,0,L,1151911521,0,122.01,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475431209,1074955.00
10/02/2016 14:00,2,7.791,ACTIVE,217.80,366.70,59.959,1475431203,"201051344000585","219011344069620",27.10,45.00,0,335.74,410.88,213.8,204.4,0.994,575060.7,575060.7,3354,0,0,0,L,1122011218,0,124.27,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475431210,1074956.00
10/02/2016 14:00,2,7.631,ACTIVE,216.00,363.69,59.986,1475431203,"201051344001230","219011344069620",27.21,43.40,0,336.34,412.68,210.3,201.0,0.981,567707.1,567707.1,3361,0,0,0,L,1122011218,0,124.04,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475431211,1074957.00
10/02/2016 14:00,2,7.686,ACTIVE,217.58,366.70,59.959,1475431203,"201051344000582","219011344069620",26.88,47.00,0,333.33,412.08,209.2,200.0,0.959,560472.3,560472.3,3349,0,0,0,L,1122011218,0,124.49,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475431212,1074958.00
10/02/2016 14:00,2,7.672,ACTIVE,216.22,363.09,59.959,1475431203,"201051344000955","219011344069620",27.37,45.30,0,336.04,412.98,212.6,203.3,0.994,574643.8,574643.8,3349,0,0,0,L,1122011218,0,123.81,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475431212,1074959.00
10/02/2016 14:00,2,5.336,ACTIVE,213.96,415.09,59.959,1475431203,"274151322000094","219011344069620",37.29,56.80,0,380.82,448.15,201.6,192.6,0.778,684674.6,684674.6,3406,0,0,0,L,1151911521,0,122.23,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475431213,1074960.00
10/02/2016 14:00,2,8.156,ACTIVE,220.29,372.11,59.959,1475431203,"201051344000579","219011344069620",27.10,49.00,0,340.55,420.20,223.7,214.0,1.030,579038.6,579038.6,3347,0,0,0,L,1122011218,0,124.94,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475431214,1074961.00
10/02/2016 14:00,2,7.730,ACTIVE,216.22,363.39,59.949,1475431203,"201051344000890","219011344069620",26.76,45.00,0,336.34,412.38,209.2,200.0,0.963,571875.5,571875.5,3352,0,0,0,L,1122011218,0,124.27,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475431215,1074962.00
10/02/2016 14:00,2,7.703,ACTIVE,216.90,365.80,59.907,1475431203,"201051344000438","219011344069620",27.25,45.50,0,335.14,412.98,212.6,203.3,1.003,573320.5,573320.5,3352,0,0,0,L,1122011218,0,124.49,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475431216,1074963.00
10/02/2016 14:00,2,7.561,ACTIVE,216.45,363.99,59.959,1475431203,"201051344000417","219011344069620",26.88,44.30,0,335.74,410.58,205.7,196.6,0.972,564221.5,564221.5,3358,0,0,0,L,1122011218,0,123.81,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475431217,1074964.00
10/02/2016 14:00,2,7.957,ACTIVE,213.29,375.41,59.991,1475431203,"274151322000083","219011344069620",26.44,61.30,0,329.43,398.26,212.9,203.6,0.844,823483.9,823483.9,3340,0,0,0,L,1151911521,0,122.01,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475431218,1074965.00
10/02/2016 14:00,2,8.344,ACTIVE,214.64,382.03,59.949,1475431203,"274151322000076","219011344069620",27.45,58.30,0,335.74,403.97,232.0,222.0,0.915,879188.4,879188.4,3348,0,0,0,L,1151911521,0,122.68,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475431219,1074966.00
10/02/2016 14:00,2,8.324,ACTIVE,218.48,368.50,59.991,1475431203,"201051344000868","219011344069620",26.12,45.30,0,336.04,419.60,220.2,210.6,0.977,563272.2,563272.2,3356,0,0,0,L,1122011218,0,124.27,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475431220,1074967.00
10/02/2016 14:00,2,8.387,ACTIVE,213.74,358.28,59.949,1475431203,"274151322000095","219011344069620",27.04,62.50,0,328.82,402.16,229.5,219.6,0.866,870306.5,870306.5,3352,0,0,0,L,1151911521,0,122.68,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475431221,1074968.00
10/02/2016 14:00,2,7.707,ACTIVE,220.29,363.39,59.981,1475431203,"201051344000988","219011344069620",17.91,43.80,0,342.05,395.85,139.5,132.7,0.654,540788.8,540788.8,3342,0,0,0,L,1122011218,0,124.94,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475431222,1074969.00
10/02/2016 14:00,2,7.775,ACTIVE,217.58,364.59,59.959,1475431203,"201051344001025","219011344069620",26.92,46.60,0,335.44,412.08,211.8,202.6,0.981,573598.0,573598.0,3347,0,0,0,L,1122011218,0,124.27,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475431223,1074970.00
10/02/2016 14:00,2,8.223,ACTIVE,220.29,372.11,59.959,1475431203,"201051344000458","219011344069620",26.68,46.00,0,339.95,420.80,222.2,212.5,1.034,570678.2,570678.2,3360,0,0,0,L,1122011218,0,125.17,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475431223,1074971.00
10/02/2016 14:00,2,8.240,ACTIVE,220.52,373.91,59.965,1475431203,"201051344000853","219011344069620",26.54,43.80,0,340.55,420.80,221.5,211.9,1.039,569958.3,569958.3,3365,0,0,0,L,1122011218,0,125.62,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475431224,1074972.00
10/02/2016 14:00,2,7.623,ACTIVE,216.22,365.19,59.970,1475431203,"201051344000685","219011344069620",27.73,43.60,0,335.74,412.98,214.0,204.6,1.034,572462.0,572462.0,3360,0,0,0,L,1122011218,0,124.49,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475431225,1074973.00
10/02/2016 14:00,2,7.709,ACTIVE,217.58,366.40,59.975,1475431203,"201051344000917","219011344069620",27.10,46.20,0,334.84,411.48,211.3,202.0,1.008,569376.0,569376.0,3352,0,0,0,L,1122011218,0,124.49,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475431226,1074974.00
10/02/2016 14:00,2,7.754,ACTIVE,216.22,366.40,59.959,1475431203,"201051344001145","219011344069620",27.21,43.40,0,335.44,413.29,213.6,204.3,0.977,574616.9,574616.9,3359,0,0,0,L,1122011218,0,124.04,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475431227,1074975.00
10/02/2016 14:00,2,7.814,ACTIVE,217.80,366.70,59.970,1475431203,"201051344000651","219011344069620",26.68,47.50,0,335.74,415.09,211.1,201.8,0.959,567824.0,567824.0,3348,0,0,0,L,1122011218,0,125.17,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475431228,1074976.00
10/02/2016 14:00,2,7.721,ACTIVE,213.96,367.00,59.959,1475431203,"274151322000088","219011344069620",24.93,53.30,0,332.43,394.65,194.8,186.1,0.734,792298.2,792298.2,3331,0,0,0,L,1151911521,0,122.91,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475431229,1074977.00
10/02/2016 14:00,2,5.422,ACTIVE,214.64,402.77,59.965,1475431203,"274151322000068","219011344069620",36.94,52.30,0,383.23,452.96,203.1,194.1,0.778,685231.5,685231.5,3405,0,0,0,L,1151911521,0,123.14,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475431230,1074978.00
10/02/2016 14:00,2,7.691,ACTIVE,217.35,365.49,59.928,1475431203,"201051344001135","219011344069620",27.08,46.20,0,335.14,412.08,210.8,201.5,0.950,563971.3,563971.3,3343,0,0,0,L,1122011218,0,124.49,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475431231,1074979.00
10/02/2016 14:00,2,8.279,ACTIVE,218.03,369.40,59.965,1475431203,"201051344000594","219011344069620",26.70,53.30,0,334.54,420.50,223.8,214.1,1.034,575141.5,575141.5,3353,0,0,0,L,1122011218,0,124.04,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475431232,1074980.00
10/02/2016 14:00,2,7.742,ACTIVE,217.80,366.40,59.954,1475431203,"201051344001203","219011344069620",26.92,46.80,0,336.04,411.48,210.9,201.7,0.990,572209.9,572209.9,3353,0,0,0,L,1122011218,0,125.17,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475431232,1074981.00
10/02/2016 14:00,2,7.891,ACTIVE,213.96,367.30,59.954,1475431203,"274151322000054","219011344069620",24.51,56.30,0,332.43,396.15,196.0,187.2,0.751,808539.7,808539.7,3327,0,0,0,L,1151911521,0,122.68,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475431233,1074982.00
10/02/2016 14:00,2,8.178,ACTIVE,218.93,367.60,59.959,1475431203,"201051344000867","219011344069620",26.62,49.80,0,338.74,419.30,220.6,211.0,1.016,562355.8,562355.8,3358,0,0,0,L,1122011218,0,124.72,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475431234,1074983.00
10/02/2016 14:00,2,7.635,ACTIVE,217.80,366.10,59.975,1475431203,"201051344001093","219011344069620",26.82,44.30,0,334.84,410.58,207.3,198.1,0.950,568718.5,568718.5,3358,0,0,0,L,1122011218,0,124.72,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475431235,1074984.00
10/02/2016 14:00,2,8.336,ACTIVE,219.84,372.41,59.975,1475431203,"201051344000900","219011344069620",26.78,42.80,0,340.25,422.00,226.1,216.3,0.990,579192.3,579192.3,3360,0,0,0,L,1122011218,0,124.94,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475431236,1074985.00
10/02/2016 14:00,2,8.146,ACTIVE,219.84,370.00,59.965,1475431203,"201051344000648","219011344069620",26.58,46.80,0,340.55,422.00,219.3,209.7,1.025,567766.3,567766.3,3349,0,0,0,L,1122011218,0,124.49,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475431237,1074986.00
10/02/2016 14:00,2,8.270,ACTIVE,219.84,369.70,59.975,1475431203,"201051344000569","219011344069620",26.42,43.40,0,339.95,421.10,221.0,211.4,1.025,579130.6,579130.6,3354,0,0,0,L,1122011218,0,124.49,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475431238,1074987.00
10/02/2016 14:00,2,8.150,ACTIVE,220.29,370.90,59.965,1475431203,"201051344000983","219011344069620",26.96,44.80,0,340.55,422.00,222.3,212.7,1.043,571726.0,571726.0,3360,0,0,0,L,1122011218,0,125.17,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475431239,1074988.00
10/02/2016 14:00,2,8.213,ACTIVE,220.29,373.01,59.959,1475431203,"201051344001158","219011344069620",26.20,47.30,0,340.55,419.60,217.9,208.4,1.012,563168.3,563168.3,3353,0,0,0,L,1122011218,0,124.94,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475431240,1074989.00
10/02/2016 14:00,2,8.139,ACTIVE,220.06,371.51,59.965,1475431203,"201051344000576","219011344069620",26.74,44.30,0,340.25,421.10,220.3,210.7,0.994,570735.5,570735.5,3359,0,0,0,L,1122011218,0,124.94,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475431241,1074990.00
10/02/2016 14:00,2,7.809,ACTIVE,213.96,355.88,59.954,1475431203,"274151322000087","219011344069620",24.47,67.30,0,335.74,393.75,193.4,184.7,0.738,780517.2,780517.2,3366,0,0,0,L,1151911521,0,122.68,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475431242,1074991.00
10/02/2016 14:15,2,8.176,ACTIVE,219.84,368.50,59.965,1475432103,"201051344000645","219011344069620",26.18,47.00,0,341.15,419.30,216.7,207.2,0.977,570252.3,570252.3,3359,0,0,0,L,1122011218,0,124.94,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475432104,1074992.00
10/02/2016 14:15,2,7.633,ACTIVE,214.19,361.29,59.975,1475432103,"274151322000085","219011344069620",24.43,57.30,0,337.54,394.05,188.8,180.3,0.725,808047.2,808047.2,3331,0,0,0,L,1151911521,0,123.14,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475432105,1074993.00
10/02/2016 14:15,2,8.053,ACTIVE,218.93,371.21,59.975,1475432103,"201051344000633","219011344069620",26.90,50.40,0,338.44,419.60,219.3,209.7,1.025,561924.8,561924.8,3358,0,0,0,L,1122011218,0,124.49,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475432106,1074994.00
10/02/2016 14:15,2,8.115,ACTIVE,220.29,373.91,59.970,1475432103,"201051344000469","219011344069620",26.52,42.50,0,339.95,420.20,217.8,208.3,1.008,564565.7,564565.7,3361,0,0,0,L,1122011218,0,124.49,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475432107,1074995.00
10/02/2016 14:15,2,7.559,ACTIVE,216.67,363.99,59.965,1475432103,"201051344000646","219011344069620",27.55,41.30,0,335.14,412.98,210.8,201.6,0.981,564899.2,564899.2,3351,0,0,0,L,1122011218,0,124.49,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475432108,1074996.00
10/02/2016 14:15,2,7.725,ACTIVE,214.19,373.91,59.965,1475432103,"274151322000052","219011344069620",27.14,55.50,0,336.04,399.46,212.2,202.8,0.840,831140.8,831140.8,3337,0,0,0,L,1151911521,0,122.46,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475432108,1074997.00
10/02/2016 14:15,2,7.736,ACTIVE,218.26,367.30,59.965,1475432103,"201051344000585","219011344069620",27.19,43.60,0,335.44,411.18,213.0,203.6,0.994,575111.5,575111.5,3355,0,0,0,L,1122011218,0,124.49,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475432109,1074998.00
10/02/2016 14:15,2,7.480,ACTIVE,216.45,363.99,59.965,1475432103,"201051344001230","219011344069620",27.55,42.50,0,336.34,412.38,208.7,199.5,0.977,567756.9,567756.9,3362,0,0,0,L,1122011218,0,124.27,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475432110,1074999.00
10/02/2016 14:15,2,7.529,ACTIVE,218.03,367.30,59.933,1475432103,"201051344000582","219011344069620",27.23,47.00,0,335.14,412.08,207.6,198.4,0.955,560521.9,560521.9,3350,0,0,0,L,1122011218,0,124.72,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475432111,1075000.00
10/02/2016 14:15,2,7.525,ACTIVE,216.90,364.89,59.965,1475432103,"201051344000955","219011344069620",27.73,43.80,0,336.34,412.98,211.3,202.0,1.016,574694.2,574694.2,3350,0,0,0,L,1122011218,0,124.04,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475432112,1075001.00
10/02/2016 14:15,2,5.104,ACTIVE,213.96,413.29,59.959,1475432103,"274151322000094","219011344069620",38.37,56.00,0,384.43,451.76,197.8,188.9,0.765,684722.5,684722.5,3407,0,0,0,L,1151911521,0,122.46,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475432113,1075002.00
10/02/2016 14:15,2,8.189,ACTIVE,220.29,372.41,59.954,1475432103,"201051344000579","219011344069620",27.00,47.50,0,334.24,422.00,223.9,214.2,1.052,579091.8,579091.8,3348,0,0,0,L,1122011218,0,124.94,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475432114,1075003.00
10/02/2016 14:15,2,7.619,ACTIVE,216.67,363.99,59.954,1475432103,"201051344000890","219011344069620",26.98,43.80,0,336.34,412.38,208.3,199.1,0.959,571925.2,571925.2,3353,0,0,0,L,1122011218,0,124.49,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475432115,1075004.00
10/02/2016 14:15,2,7.545,ACTIVE,217.35,366.40,59.965,1475432103,"201051344000438","219011344069620",27.65,44.50,0,335.44,413.29,211.2,201.9,1.021,573371.0,573371.0,3353,0,0,0,L,1122011218,0,124.72,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475432116,1075005.00
10/02/2016 14:15,2,7.473,ACTIVE,217.13,365.49,59.949,1475432103,"201051344000417","219011344069620",27.15,43.80,0,336.04,410.88,205.4,196.3,0.972,564270.5,564270.5,3359,0,0,0,L,1122011218,0,124.04,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475432117,1075006.00
10/02/2016 14:15,2,7.809,ACTIVE,213.74,372.41,59.954,1475432103,"274151322000083","219011344069620",26.60,60.50,0,330.63,398.26,210.2,200.9,0.844,823534.4,823534.4,3341,0,0,0,L,1151911521,0,122.23,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475432118,1075007.00
10/02/2016 14:15,2,8.217,ACTIVE,214.64,366.40,59.959,1475432103,"274151322000076","219011344069620",27.45,58.30,0,335.74,403.37,228.2,218.3,0.906,879243.4,879243.4,3349,0,0,0,L,1151911521,0,122.68,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475432118,1075008.00
10/02/2016 14:15,2,8.207,ACTIVE,218.71,368.50,59.954,1475432103,"201051344000868","219011344069620",26.16,44.80,0,338.74,425.01,217.4,208.0,0.981,563324.6,563324.6,3357,0,0,0,L,1122011218,0,124.04,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475432119,1075009.00
10/02/2016 14:15,2,8.229,ACTIVE,213.51,377.82,59.959,1475432103,"274151322000095","219011344069620",27.17,62.00,0,330.03,403.37,226.2,216.4,0.853,870361.0,870361.0,3353,0,0,0,L,1151911521,0,122.68,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475432120,1075010.00
10/02/2016 14:15,2,7.721,ACTIVE,220.29,364.59,59.965,1475432103,"201051344000988","219011344069620",17.89,43.40,0,342.05,398.56,139.9,133.1,0.663,540822.0,540822.0,3343,0,0,0,L,1122011218,0,124.72,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475432121,1075011.00
10/02/2016 14:15,2,7.740,ACTIVE,218.03,363.69,59.965,1475432103,"201051344001025","219011344069620",26.86,45.30,0,335.44,411.78,210.5,201.2,0.941,573648.4,573648.4,3348,0,0,0,L,1122011218,0,124.49,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475432122,1075012.00
10/02/2016 14:15,2,8.105,ACTIVE,220.29,371.81,59.970,1475432103,"201051344000458","219011344069620",26.84,46.00,0,340.25,420.20,220.4,210.8,1.008,570731.1,570731.1,3361,0,0,0,L,1122011218,0,124.94,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475432123,1075013.00
10/02/2016 14:15,2,8.105,ACTIVE,220.74,372.71,59.954,1475432103,"201051344000853","219011344069620",26.62,43.80,0,340.85,419.90,218.4,208.9,1.025,570011.1,570011.1,3366,0,0,0,L,1122011218,0,125.40,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475432124,1075014.00
10/02/2016 14:15,2,7.699,ACTIVE,216.67,364.29,59.959,1475432103,"201051344000685","219011344069620",27.27,43.80,0,336.04,412.68,212.6,203.3,1.016,572512.9,572512.9,3361,0,0,0,L,1122011218,0,124.94,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475432125,1075015.00
10/02/2016 14:15,2,7.627,ACTIVE,217.80,365.19,59.965,1475432103,"201051344000917","219011344069620",27.21,46.00,0,334.84,411.18,210.1,200.8,1.021,569426.3,569426.3,3353,0,0,0,L,1122011218,0,124.49,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475432126,1075016.00
10/02/2016 14:15,2,7.623,ACTIVE,216.67,365.19,59.965,1475432103,"201051344001145","219011344069620",27.55,42.80,0,335.74,412.68,212.7,203.4,0.981,574667.7,574667.7,3360,0,0,0,L,1122011218,0,124.27,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475432127,1075017.00
10/02/2016 14:15,2,7.584,ACTIVE,218.26,366.40,60.002,1475432103,"201051344000651","219011344069620",27.41,46.60,0,336.04,415.09,210.4,201.2,0.959,567874.4,567874.4,3349,0,0,0,L,1122011218,0,125.40,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475432128,1075018.00
10/02/2016 14:15,2,7.703,ACTIVE,213.74,376.31,59.949,1475432103,"274151322000088","219011344069620",24.65,53.30,0,333.33,394.95,192.4,183.8,0.734,792344.5,792344.5,3332,0,0,0,L,1151911521,0,123.36,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475432129,1075019.00
10/02/2016 14:15,2,5.258,ACTIVE,214.64,419.90,59.949,1475432103,"274151322000068","219011344069620",37.57,51.50,0,382.93,458.67,199.6,190.8,0.773,685279.7,685279.7,3406,0,0,0,L,1151911521,0,123.14,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475432129,1075020.00
10/02/2016 14:15,2,7.635,ACTIVE,217.58,365.19,59.996,1475432103,"201051344001135","219011344069620",27.15,45.30,0,334.84,412.08,210.1,200.8,0.972,564021.5,564021.5,3344,0,0,0,L,1122011218,0,124.72,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475432130,1075021.00
10/02/2016 14:15,2,8.119,ACTIVE,218.03,370.60,59.959,1475432103,"201051344000594","219011344069620",27.23,50.80,0,335.14,421.40,224.1,214.3,1.034,575194.8,575194.8,3354,0,0,0,L,1122011218,0,123.81,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475432131,1075022.00
10/02/2016 14:15,2,7.641,ACTIVE,217.80,365.80,59.991,1475432103,"201051344001203","219011344069620",27.08,46.40,0,336.34,411.18,209.7,200.4,0.981,572260.1,572260.1,3354,0,0,0,L,1122011218,0,125.40,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475432132,1075023.00
10/02/2016 14:15,2,7.654,ACTIVE,213.74,377.52,59.954,1475432103,"274151322000054","219011344069620",24.91,56.00,0,332.73,395.85,193.0,184.3,0.742,808586.2,808586.2,3328,0,0,0,L,1151911521,0,122.68,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475432133,1075024.00
10/02/2016 14:15,2,8.080,ACTIVE,218.93,368.50,59.981,1475432103,"201051344000867","219011344069620",26.70,50.20,0,336.04,423.20,218.5,209.0,0.999,562408.4,562408.4,3359,0,0,0,L,1122011218,0,124.49,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475432134,1075025.00
10/02/2016 14:15,2,7.400,ACTIVE,218.03,367.30,59.959,1475432103,"201051344001093","219011344069620",27.45,43.80,0,335.44,410.58,205.6,196.5,0.941,568767.9,568767.9,3359,0,0,0,L,1122011218,0,124.94,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475432135,1075026.00
10/02/2016 14:15,2,8.248,ACTIVE,219.61,370.90,59.959,1475432103,"201051344000900","219011344069620",26.62,43.20,0,339.95,421.70,222.4,212.8,1.012,579246.1,579246.1,3361,0,0,0,L,1122011218,0,124.72,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475432136,1075027.00
10/02/2016 14:15,2,8.033,ACTIVE,219.39,369.70,59.975,1475432103,"201051344000648","219011344069620",26.76,47.50,0,340.25,420.50,217.6,208.1,1.030,567818.5,567818.5,3350,0,0,0,L,1122011218,0,124.04,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475432137,1075028.00
10/02/2016 14:15,2,8.121,ACTIVE,219.84,370.90,59.986,1475432103,"201051344000569","219011344069620",26.40,43.80,0,340.25,421.10,217.0,207.5,1.012,579183.3,579183.3,3355,0,0,0,L,1122011218,0,124.27,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475432138,1075029.00
10/02/2016 14:15,2,8.199,ACTIVE,220.06,372.11,59.965,1475432103,"201051344000983","219011344069620",26.40,45.30,0,339.95,420.80,219.2,209.6,1.012,571778.8,571778.8,3361,0,0,0,L,1122011218,0,124.94,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475432139,1075030.00
10/02/2016 14:15,2,7.990,ACTIVE,220.06,369.70,59.981,1475432103,"201051344001158","219011344069620",26.82,46.40,0,321.91,424.11,216.9,207.4,0.986,563220.2,563220.2,3354,0,0,0,L,1122011218,0,124.72,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475432139,1075031.00
10/02/2016 14:15,2,8.008,ACTIVE,220.06,371.51,59.975,1475432103,"201051344000576","219011344069620",26.68,45.00,0,340.55,420.50,216.3,206.9,1.012,570787.8,570787.8,3360,0,0,0,L,1122011218,0,124.72,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475432140,1075032.00
10/02/2016 14:15,2,7.629,ACTIVE,213.74,366.40,59.975,1475432103,"274151322000087","219011344069620",24.73,67.70,0,336.94,393.75,191.2,182.7,0.725,780563.2,780563.2,3367,0,0,0,L,1151911521,0,122.46,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475432141,1075033.00
10/02/2016 14:30,2,8.100,ACTIVE,220.06,369.10,59.991,1475433003,"201051344000645","219011344069620",25.78,48.50,0,341.45,418.39,211.4,202.1,0.963,570303.2,570303.2,3360,0,0,0,L,1122011218,0,125.17,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433004,1075034.00
10/02/2016 14:30,2,7.559,ACTIVE,214.19,376.01,60.007,1475433003,"274151322000085","219011344069620",24.21,56.30,0,334.54,391.94,185.4,177.1,0.712,808091.7,808091.7,3332,0,0,0,L,1151911521,0,123.14,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433005,1075035.00
10/02/2016 14:30,2,7.861,ACTIVE,218.93,371.21,59.986,1475433003,"201051344000633","219011344069620",26.98,50.00,0,341.15,418.70,214.6,205.2,0.999,561976.3,561976.3,3359,0,0,0,L,1122011218,0,124.49,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433006,1075036.00
10/02/2016 14:30,2,7.941,ACTIVE,220.52,373.31,60.023,1475433003,"201051344000469","219011344069620",26.40,43.40,0,340.55,419.00,212.3,203.0,1.012,564616.8,564616.8,3362,0,0,0,L,1122011218,0,124.72,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433007,1075037.00
10/02/2016 14:30,2,7.410,ACTIVE,216.67,366.10,59.986,1475433003,"201051344000646","219011344069620",27.51,41.00,0,334.54,412.38,206.5,197.4,0.990,564948.9,564948.9,3352,0,0,0,L,1122011218,0,124.49,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433008,1075038.00
10/02/2016 14:30,2,7.615,ACTIVE,214.19,365.19,59.991,1475433003,"274151322000052","219011344069620",26.90,54.50,0,332.43,398.56,207.4,198.2,0.809,831191.0,831191.0,3338,0,0,0,L,1151911521,0,122.46,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433009,1075039.00
10/02/2016 14:30,2,7.570,ACTIVE,218.03,367.30,59.991,1475433003,"201051344000585","219011344069620",27.21,42.50,0,335.14,410.28,208.6,199.4,0.981,575161.7,575161.7,3356,0,0,0,L,1122011218,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433010,1075040.00
10/02/2016 14:30,2,7.363,ACTIVE,216.00,363.39,59.996,1475433003,"201051344001230","219011344069620",27.47,42.30,0,336.64,411.18,204.9,195.8,0.950,567806.2,567806.2,3363,0,0,0,L,1122011218,0,124.04,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433011,1075041.00
10/02/2016 14:30,2,7.404,ACTIVE,217.80,367.00,60.018,1475433003,"201051344000582","219011344069620",27.21,46.40,0,334.54,411.48,204.2,195.2,0.928,560570.9,560570.9,3351,0,0,0,L,1122011218,0,124.72,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433012,1075042.00
10/02/2016 14:30,2,7.404,ACTIVE,216.45,363.09,59.975,1475433003,"201051344000955","219011344069620",27.57,44.00,0,336.94,411.78,206.7,197.6,0.994,574744.0,574744.0,3351,0,0,0,L,1122011218,0,124.04,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433013,1075043.00
