ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/02/2016 14:30,2,5.209,ACTIVE,213.96,414.79,59.986,1475433003,"274151322000094","219011344069620",37.07,54.80,0,383.23,450.86,195.8,187.1,0.765,684769.4,684769.4,3408,0,0,0,L,1151911521,0,122.46,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433014,1075044.00
10/02/2016 14:30,2,7.959,ACTIVE,220.29,371.51,60.018,1475433003,"201051344000579","219011344069620",27.00,47.30,0,341.15,420.80,217.6,208.1,1.008,579144.4,579144.4,3349,0,0,0,L,1122011218,0,124.94,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433014,1075045.00
10/02/2016 14:30,2,7.426,ACTIVE,216.22,364.89,59.981,1475433003,"201051344000890","219011344069620",27.17,43.40,0,336.94,412.08,204.4,195.4,0.946,571974.4,571974.4,3354,0,0,0,L,1122011218,0,124.27,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433015,1075046.00
10/02/2016 14:30,2,7.318,ACTIVE,217.13,367.00,60.023,1475433003,"201051344000438","219011344069620",27.93,43.80,0,336.04,412.38,207.1,198.0,0.986,573420.9,573420.9,3354,0,0,0,L,1122011218,0,124.72,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433016,1075047.00
10/02/2016 14:30,2,7.379,ACTIVE,216.90,364.29,59.991,1475433003,"201051344000417","219011344069620",26.96,42.30,0,336.04,410.28,201.4,192.5,0.946,564318.9,564318.9,3360,0,0,0,L,1122011218,0,124.27,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433017,1075048.00
10/02/2016 14:30,2,7.646,ACTIVE,213.29,353.77,59.986,1475433003,"274151322000083","219011344069620",26.60,59.50,0,330.03,397.66,205.9,196.8,0.818,823584.1,823584.1,3342,0,0,0,L,1151911521,0,122.01,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433018,1075049.00
10/02/2016 14:30,2,7.984,ACTIVE,214.87,358.28,59.975,1475433003,"274151322000076","219011344069620",27.73,56.80,0,336.64,402.46,224.2,214.5,0.875,879297.6,879297.6,3350,0,0,0,L,1151911521,0,122.68,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433019,1075050.00
10/02/2016 14:30,2,7.963,ACTIVE,218.71,368.50,59.991,1475433003,"201051344000868","219011344069620",26.40,45.80,0,340.55,418.09,212.9,203.5,0.959,563375.8,563375.8,3358,0,0,0,L,1122011218,0,124.04,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433020,1075051.00
10/02/2016 14:30,2,8.037,ACTIVE,213.74,353.77,59.986,1475433003,"274151322000095","219011344069620",27.37,60.30,0,329.43,400.36,222.6,213.0,0.840,870414.7,870414.7,3354,0,0,0,L,1151911521,0,122.68,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433021,1075052.00
10/02/2016 14:30,2,7.514,ACTIVE,220.29,365.49,59.996,1475433003,"201051344000988","219011344069620",17.87,43.40,0,341.75,395.25,136.0,129.3,0.632,540854.7,540854.7,3344,0,0,0,L,1122011218,0,124.94,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433022,1075053.00
10/02/2016 14:30,2,7.568,ACTIVE,217.80,365.80,59.959,1475433003,"201051344001025","219011344069620",27.02,44.30,0,336.04,411.78,207.0,197.9,0.932,573698.1,573698.1,3349,0,0,0,L,1122011218,0,124.49,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433023,1075054.00
10/02/2016 14:30,2,7.953,ACTIVE,220.29,370.30,59.986,1475433003,"201051344000458","219011344069620",26.66,47.30,0,341.45,419.60,214.6,205.2,1.016,570782.9,570782.9,3362,0,0,0,L,1122011218,0,125.17,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433024,1075055.00
10/02/2016 14:30,2,8.047,ACTIVE,220.74,372.11,59.996,1475433003,"201051344000853","219011344069620",26.12,44.80,0,340.55,418.09,212.7,203.4,0.990,570062.5,570062.5,3367,0,0,0,L,1122011218,0,125.40,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433025,1075056.00
10/02/2016 14:30,2,7.479,ACTIVE,216.45,364.29,60.023,1475433003,"201051344000685","219011344069620",27.61,43.20,0,336.34,412.38,209.2,200.0,1.012,572563.2,572563.2,3362,0,0,0,L,1122011218,0,124.72,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433026,1075057.00
10/02/2016 14:30,2,7.424,ACTIVE,217.58,365.80,59.991,1475433003,"201051344000917","219011344069620",27.51,46.00,0,334.84,411.18,206.8,197.7,0.986,569476.0,569476.0,3354,0,0,0,L,1122011218,0,124.49,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433027,1075058.00
10/02/2016 14:30,2,7.477,ACTIVE,216.67,364.89,59.991,1475433003,"201051344001145","219011344069620",27.59,42.80,0,336.04,412.08,208.8,199.7,0.981,574717.9,574717.9,3361,0,0,0,L,1122011218,0,124.27,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433028,1075059.00
10/02/2016 14:30,2,7.350,ACTIVE,218.26,367.30,59.975,1475433003,"201051344000651","219011344069620",27.75,47.30,0,335.74,410.58,206.4,197.3,0.937,567924.1,567924.1,3350,0,0,0,L,1122011218,0,125.40,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433028,1075060.00
10/02/2016 14:30,2,7.461,ACTIVE,213.96,357.38,59.981,1475433003,"274151322000088","219011344069620",25.15,51.80,0,332.43,393.45,190.1,181.5,0.725,792390.3,792390.3,3333,0,0,0,L,1151911521,0,123.14,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433029,1075061.00
10/02/2016 14:30,2,5.225,ACTIVE,214.87,406.07,59.981,1475433003,"274151322000068","219011344069620",37.45,51.30,0,383.53,456.27,197.9,189.1,0.760,685327.0,685327.0,3407,0,0,0,L,1151911521,0,123.14,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433030,1075062.00
10/02/2016 14:30,2,7.547,ACTIVE,217.58,363.99,59.981,1475433003,"201051344001135","219011344069620",26.96,44.50,0,335.14,411.18,206.1,197.0,0.959,564071.0,564071.0,3345,0,0,0,L,1122011218,0,124.94,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433031,1075063.00
10/02/2016 14:30,2,7.965,ACTIVE,218.03,368.20,59.986,1475433003,"201051344000594","219011344069620",27.12,50.20,0,335.14,419.60,218.7,209.2,1.012,575247.4,575247.4,3355,0,0,0,L,1122011218,0,124.04,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433032,1075064.00
10/02/2016 14:30,2,7.418,ACTIVE,217.80,366.10,59.959,1475433003,"201051344001203","219011344069620",27.43,46.00,0,336.04,410.58,206.0,196.9,0.963,572309.6,572309.6,3355,0,0,0,L,1122011218,0,125.40,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433033,1075065.00
10/02/2016 14:30,2,7.502,ACTIVE,214.19,367.30,59.981,1475433003,"274151322000054","219011344069620",25.11,55.00,0,331.83,394.65,190.4,181.9,0.729,808632.0,808632.0,3329,0,0,0,L,1151911521,0,122.68,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433034,1075066.00
10/02/2016 14:30,2,7.973,ACTIVE,219.16,370.00,59.975,1475433003,"201051344000867","219011344069620",26.56,50.00,0,342.35,418.70,214.3,205.0,0.990,562459.8,562459.8,3360,0,0,0,L,1122011218,0,124.72,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433035,1075067.00
10/02/2016 14:30,2,7.293,ACTIVE,217.80,365.80,59.981,1475433003,"201051344001093","219011344069620",27.43,43.20,0,335.14,410.28,202.4,193.4,0.928,568816.4,568816.4,3360,0,0,0,L,1122011218,0,124.94,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433036,1075068.00
10/02/2016 14:30,2,8.004,ACTIVE,219.61,370.30,59.975,1475433003,"201051344000900","219011344069620",26.80,45.50,0,340.55,420.20,217.2,207.7,0.981,579298.6,579298.6,3362,0,0,0,L,1122011218,0,124.94,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433037,1075069.00
10/02/2016 14:30,2,7.814,ACTIVE,219.61,371.81,59.970,1475433003,"201051344000648","219011344069620",26.84,47.80,0,340.55,419.90,212.3,203.0,0.977,567869.6,567869.6,3351,0,0,0,L,1122011218,0,124.27,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433038,1075070.00
10/02/2016 14:30,2,7.922,ACTIVE,220.06,371.21,59.981,1475433003,"201051344000569","219011344069620",26.42,45.00,0,340.55,419.00,212.0,202.7,0.981,579234.4,579234.4,3356,0,0,0,L,1122011218,0,124.27,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433039,1075071.00
10/02/2016 14:30,2,8.010,ACTIVE,220.29,371.81,59.981,1475433003,"201051344000983","219011344069620",26.42,46.80,0,339.95,419.90,214.1,204.8,0.990,571830.5,571830.5,3362,0,0,0,L,1122011218,0,124.94,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433040,1075072.00
10/02/2016 14:30,2,7.820,ACTIVE,220.29,371.21,59.991,1475433003,"201051344001158","219011344069620",26.74,46.40,0,340.55,418.39,211.7,202.4,0.963,563271.2,563271.2,3355,0,0,0,L,1122011218,0,124.94,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433040,1075073.00
10/02/2016 14:30,2,7.854,ACTIVE,220.29,369.70,59.981,1475433003,"201051344000576","219011344069620",26.62,47.00,0,340.55,419.30,211.7,202.4,0.981,570838.8,570838.8,3361,0,0,0,L,1122011218,0,124.94,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433041,1075074.00
10/02/2016 14:30,2,7.553,ACTIVE,213.74,368.80,59.954,1475433003,"274151322000087","219011344069620",24.71,67.00,0,334.24,391.64,189.0,180.5,0.716,780608.6,780608.6,3368,0,0,0,L,1151911521,0,122.68,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433042,1075075.00
10/02/2016 14:45,2,7.764,ACTIVE,219.84,369.40,59.986,1475433904,"201051344000645","219011344069620",26.30,48.80,0,341.75,416.59,206.8,197.7,0.941,570353.1,570353.1,3361,0,0,0,L,1122011218,0,124.94,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433905,1075076.00
10/02/2016 14:45,2,7.352,ACTIVE,213.96,366.40,59.975,1475433904,"274151322000085","219011344069620",24.09,56.50,0,333.33,392.25,179.3,171.1,0.689,808135.2,808135.2,3333,0,0,0,L,1151911521,0,122.91,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433906,1075077.00
10/02/2016 14:45,2,7.777,ACTIVE,218.71,368.20,59.981,1475433904,"201051344000633","219011344069620",26.52,49.30,0,341.15,418.09,208.8,199.6,0.986,562026.7,562026.7,3360,0,0,0,L,1122011218,0,124.49,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433907,1075078.00
10/02/2016 14:45,2,7.518,ACTIVE,220.29,370.00,59.949,1475433904,"201051344000469","219011344069620",27.21,43.40,0,340.55,418.09,207.2,198.1,0.968,564667.0,564667.0,3363,0,0,0,L,1122011218,0,124.49,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433908,1075079.00
10/02/2016 14:45,2,7.191,ALERT,216.67,364.59,59.996,1475433904,"201051344000646","219011344069620",27.49,40.60,0,302.37,411.18,200.3,191.4,0.941,564997.0,564997.0,3353,0,0,0,L,1122011218,0,124.49,122.91,0002,37,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433909,1075080.00
10/02/2016 14:45,2,7.420,ALERT,214.19,363.69,59.954,1475433904,"274151322000052","219011344069620",26.82,55.30,0,292.16,397.66,201.4,192.5,0.795,831239.4,831239.4,3339,0,0,0,L,1151911521,0,122.23,123.59,0002,44,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433911,1075081.00
10/02/2016 14:45,2,7.430,ALERT,218.03,366.10,59.991,1475433904,"201051344000585","219011344069620",26.94,43.20,0,303.28,409.38,202.6,193.7,0.950,575210.4,575210.4,3357,0,0,0,L,1122011218,0,124.49,124.04,0002,39,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433913,1075082.00
10/02/2016 14:45,2,7.209,ACTIVE,216.22,362.79,59.986,1475433904,"201051344001230","219011344069620",27.23,41.80,0,331.53,410.28,198.7,189.8,0.928,567854.3,567854.3,3364,0,0,0,L,1122011218,0,124.27,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433914,1075083.00
10/02/2016 14:45,2,7.279,ACTIVE,217.80,367.00,59.970,1475433904,"201051344000582","219011344069620",26.82,46.80,0,334.54,410.58,197.6,188.8,0.915,560618.9,560618.9,3352,0,0,0,L,1122011218,0,124.72,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433915,1075084.00
10/02/2016 14:45,2,7.133,ALERT,216.45,363.99,59.975,1475433904,"201051344000955","219011344069620",27.75,44.50,0,267.21,410.88,200.3,191.4,0.946,574792.2,574792.2,3352,0,0,0,L,1122011218,0,123.81,123.14,0002,39,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433917,1075085.00
10/02/2016 14:45,2,4.939,ACTIVE,214.19,427.71,59.975,1475433904,"274151322000094","219011344069620",37.87,54.80,0,379.62,449.65,189.1,180.6,0.720,684815.3,684815.3,3409,0,0,0,L,1151911521,0,122.68,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433917,1075086.00
10/02/2016 14:45,2,7.730,ACTIVE,220.29,368.80,59.975,1475433904,"201051344000579","219011344069620",27.21,46.40,0,340.55,418.09,212.8,203.5,1.008,579195.7,579195.7,3350,0,0,0,L,1122011218,0,124.94,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433918,1075087.00
10/02/2016 14:45,2,7.219,ACTIVE,216.45,364.29,59.975,1475433904,"201051344000890","219011344069620",27.10,43.20,0,333.33,410.88,198.1,189.2,0.915,572022.5,572022.5,3355,0,0,0,L,1122011218,0,124.49,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433919,1075088.00
10/02/2016 14:45,2,7.172,ALERT,217.35,367.00,59.954,1475433904,"201051344000438","219011344069620",27.63,45.00,0,298.17,411.18,200.5,191.6,0.950,573469.2,573469.2,3355,0,0,0,L,1122011218,0,124.72,123.14,0002,43,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433921,1075089.00
10/02/2016 14:45,2,7.158,ALERT,216.67,363.99,59.975,1475433904,"201051344000417","219011344069620",26.90,43.20,0,302.07,409.68,195.1,186.4,0.919,564366.2,564366.2,3361,0,0,0,L,1122011218,0,124.04,123.14,0002,39,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433923,1075090.00
10/02/2016 14:45,2,7.438,ALERT,213.29,353.17,59.959,1475433904,"274151322000083","219011344069620",26.62,59.50,0,300.87,395.85,200.6,191.6,0.804,823632.6,823632.6,3343,0,0,0,L,1151911521,0,122.23,123.14,0002,45,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433925,1075091.00
10/02/2016 14:45,2,7.846,ALERT,214.87,367.90,59.959,1475433904,"274151322000076","219011344069620",27.27,56.50,0,295.46,401.26,216.6,207.1,0.862,879350.3,879350.3,3351,0,0,0,L,1151911521,0,122.68,123.81,0002,45,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433927,1075092.00
10/02/2016 14:45,2,7.775,ACTIVE,218.48,368.20,59.970,1475433904,"201051344000868","219011344069620",26.38,45.80,0,339.34,416.89,207.8,198.6,0.941,563426.4,563426.4,3359,0,0,0,L,1122011218,0,124.04,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433928,1075093.00
10/02/2016 14:45,2,7.838,ACTIVE,213.74,356.48,59.965,1475433904,"274151322000095","219011344069620",27.17,59.30,0,330.33,397.96,215.6,206.1,0.818,870467.3,870467.3,3355,0,0,0,L,1151911521,0,122.91,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433929,1075094.00
10/02/2016 14:45,2,7.332,ACTIVE,220.06,364.29,59.922,1475433904,"201051344000988","219011344069620",17.93,44.00,0,342.35,394.35,133.1,126.5,0.628,540886.8,540886.8,3345,0,0,0,L,1122011218,0,124.72,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433930,1075095.00
10/02/2016 14:45,2,7.270,ALERT,217.58,364.89,59.970,1475433904,"201051344001025","219011344069620",27.17,45.80,0,290.05,410.58,200.2,191.3,0.915,573746.9,573746.9,3350,0,0,0,L,1122011218,0,124.49,123.59,0002,40,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433931,1075096.00
10/02/2016 14:45,2,7.730,ACTIVE,220.06,371.51,59.959,1475433904,"201051344000458","219011344069620",26.88,47.30,0,341.45,418.09,210.5,201.2,0.994,570834.0,570834.0,3363,0,0,0,L,1122011218,0,124.94,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433932,1075097.00
10/02/2016 14:45,2,7.750,ACTIVE,220.52,369.40,59.975,1475433904,"201051344000853","219011344069620",26.62,45.50,0,341.45,416.89,209.0,199.8,0.977,570113.3,570113.3,3368,0,0,0,L,1122011218,0,125.40,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433933,1075098.00
10/02/2016 14:45,2,7.277,ACTIVE,216.45,362.49,59.981,1475433904,"201051344000685","219011344069620",27.47,44.00,0,336.34,411.18,202.4,193.5,0.963,572612.5,572612.5,3363,0,0,0,L,1122011218,0,124.72,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433934,1075099.00
10/02/2016 14:45,2,7.268,ACTIVE,217.58,365.80,59.975,1475433904,"201051344000917","219011344069620",27.23,46.20,0,335.44,409.38,200.5,191.6,0.963,569525.0,569525.0,3355,0,0,0,L,1122011218,0,124.49,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433935,1075100.00
10/02/2016 14:45,2,7.309,ACTIVE,216.67,364.29,59.981,1475433904,"201051344001145","219011344069620",27.35,43.00,0,335.74,411.18,202.6,193.6,0.919,574767.2,574767.2,3362,0,0,0,L,1122011218,0,124.27,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433936,1075101.00
10/02/2016 14:45,2,7.330,ALERT,218.03,366.40,59.970,1475433904,"201051344000651","219011344069620",26.88,47.30,0,276.53,409.98,199.4,190.5,0.910,567972.8,567972.8,3351,0,0,0,L,1122011218,0,125.17,123.36,0002,43,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433938,1075102.00
10/02/2016 14:45,2,7.285,ALERT,214.19,373.61,59.959,1475433904,"274151322000088","219011344069620",24.73,52.80,0,301.17,392.85,182.5,174.2,0.694,792434.9,792434.9,3334,0,0,0,L,1151911521,0,123.14,123.36,0002,44,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433940,1075103.00
10/02/2016 14:45,2,5.014,ALERT,214.87,404.87,59.965,1475433904,"274151322000068","219011344069620",37.21,51.00,0,300.57,490.83,190.0,181.4,0.734,685373.4,685373.4,3408,0,0,0,L,1151911521,0,123.14,123.81,0002,43,0,0,0,0,0,0,1,1204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433942,1075104.00
10/02/2016 14:45,2,7.283,ALERT,217.58,365.49,59.965,1475433904,"201051344001135","219011344069620",27.06,46.20,0,285.24,409.98,199.7,190.8,0.928,564119.7,564119.7,3346,0,0,0,L,1122011218,0,124.72,123.36,0002,43,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433944,1075105.00
10/02/2016 14:45,2,7.725,ACTIVE,218.03,368.80,59.970,1475433904,"201051344000594","219011344069620",27.21,49.50,0,335.44,419.00,212.9,203.5,0.981,575299.5,575299.5,3356,0,0,0,L,1122011218,0,123.81,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433945,1075106.00
10/02/2016 14:45,2,7.240,ALERT,217.80,363.99,59.970,1475433904,"201051344001203","219011344069620",27.12,46.20,0,290.35,409.68,198.8,189.9,0.937,572358.4,572358.4,3356,0,0,0,L,1122011218,0,125.40,123.36,0002,41,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433947,1075107.00
10/02/2016 14:45,2,7.338,ALERT,214.19,364.29,59.933,1475433904,"274151322000054","219011344069620",24.67,55.80,0,301.17,394.35,183.2,174.9,0.703,808677.0,808677.0,3330,0,0,0,L,1151911521,0,123.14,123.14,0002,47,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433948,1075108.00
10/02/2016 14:45,2,7.652,ACTIVE,218.93,369.70,59.959,1475433904,"201051344000867","219011344069620",26.84,50.80,0,338.74,417.19,208.0,198.8,0.981,562511.0,562511.0,3361,0,0,0,L,1122011218,0,124.49,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433949,1075109.00
10/02/2016 14:45,2,7.064,ALERT,218.03,364.29,59.954,1475433904,"201051344001093","219011344069620",27.31,43.80,0,299.97,408.78,195.4,186.7,0.893,568864.4,568864.4,3361,0,0,0,L,1122011218,0,124.94,123.36,0002,43,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433951,1075110.00
10/02/2016 14:45,2,7.818,ACTIVE,219.39,370.30,59.981,1475433904,"201051344000900","219011344069620",26.86,44.80,0,339.65,418.70,212.5,203.2,0.955,579350.9,579350.9,3363,0,0,0,L,1122011218,0,124.94,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433952,1075111.00
10/02/2016 14:45,2,7.633,ACTIVE,219.39,370.90,59.965,1475433904,"201051344000648","219011344069620",26.84,48.00,0,341.75,418.39,207.3,198.2,0.959,567920.4,567920.4,3352,0,0,0,L,1122011218,0,124.27,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433953,1075112.00
10/02/2016 14:45,2,7.748,ACTIVE,219.84,370.60,59.981,1475433904,"201051344000569","219011344069620",26.46,44.50,0,340.85,417.49,207.6,198.4,0.959,579285.5,579285.5,3357,0,0,0,L,1122011218,0,124.49,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433954,1075113.00
10/02/2016 14:45,2,7.732,ACTIVE,220.06,366.70,59.949,1475433904,"201051344000983","219011344069620",26.76,47.00,0,340.55,417.79,209.4,200.2,0.986,571882.0,571882.0,3363,0,0,0,L,1122011218,0,124.94,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433955,1075114.00
10/02/2016 14:45,2,7.729,ACTIVE,220.06,372.71,59.975,1475433904,"201051344001158","219011344069620",26.36,46.40,0,341.15,416.89,206.2,197.1,0.981,563321.8,563321.8,3356,0,0,0,L,1122011218,0,124.72,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433956,1075115.00
10/02/2016 14:45,2,7.621,ACTIVE,219.84,372.71,59.975,1475433904,"201051344000576","219011344069620",26.78,47.00,0,340.85,417.49,206.7,197.6,0.959,570889.7,570889.7,3362,0,0,0,L,1122011218,0,124.72,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433957,1075116.00
10/02/2016 14:45,2,7.307,ACTIVE,213.96,363.69,59.954,1475433904,"274151322000087","219011344069620",24.63,67.70,0,332.13,391.64,182.0,173.8,0.689,780653.5,780653.5,3369,0,0,0,L,1151911521,0,122.68,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475433958,1075117.00
10/02/2016 15:00,2,7.508,ACTIVE,219.84,368.50,59.975,1475434803,"201051344000645","219011344069620",26.50,49.80,0,342.05,415.69,201.4,192.5,0.941,570401.9,570401.9,3362,0,0,0,L,1122011218,0,124.94,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475434804,1075118.00
10/02/2016 15:00,2,7.121,ACTIVE,214.19,365.80,59.975,1475434803,"274151322000085","219011344069620",24.19,56.50,0,337.54,389.54,174.4,166.4,0.672,808177.3,808177.3,3334,0,0,0,L,1151911521,0,123.36,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475434805,1075119.00
10/02/2016 15:00,2,7.570,ACTIVE,218.93,370.30,60.012,1475434803,"201051344000633","219011344069620",26.58,48.80,0,341.45,415.99,203.7,194.6,0.955,562076.2,562076.2,3361,0,0,0,L,1122011218,0,124.49,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475434806,1075120.00
10/02/2016 15:00,2,7.336,ACTIVE,220.29,372.41,59.944,1475434803,"201051344000469","219011344069620",27.08,43.40,0,340.85,415.99,201.3,192.4,0.959,564716.0,564716.0,3364,0,0,0,L,1122011218,0,124.49,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475434807,1075121.00
10/02/2016 15:00,2,7.014,ACTIVE,216.90,364.59,59.975,1475434803,"201051344000646","219011344069620",27.35,41.30,0,335.74,409.68,194.2,185.5,0.915,565044.2,565044.2,3355,0,0,0,L,1122011218,0,124.72,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475434808,1075122.00
10/02/2016 15:00,2,7.203,ACTIVE,214.19,361.59,60.002,1475434803,"274151322000052","219011344069620",26.68,55.00,0,333.63,395.55,194.6,185.9,0.760,831286.8,831286.8,3341,0,0,0,L,1151911521,0,122.46,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475434809,1075123.00
10/02/2016 15:00,2,7.189,ACTIVE,218.03,365.80,59.981,1475434803,"201051344000585","219011344069620",27.06,44.00,0,335.44,407.87,197.0,188.2,0.924,575258.1,575258.1,3359,0,0,0,L,1122011218,0,124.49,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475434809,1075124.00
10/02/2016 15:00,2,6.928,ACTIVE,216.45,362.19,59.970,1475434803,"201051344001230","219011344069620",27.61,42.00,0,337.24,409.38,193.6,184.9,0.919,567901.2,567901.2,3365,0,0,0,L,1122011218,0,124.49,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475434811,1075125.00
10/02/2016 15:00,2,6.926,ACTIVE,218.03,365.80,59.975,1475434803,"201051344000582","219011344069620",27.43,47.30,0,335.14,409.08,192.5,183.9,0.884,560665.5,560665.5,3353,0,0,0,L,1122011218,0,124.94,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475434812,1075126.00
10/02/2016 15:00,2,6.885,ACTIVE,216.90,364.89,59.975,1475434803,"201051344000955","219011344069620",27.89,44.80,0,336.34,409.38,194.3,185.7,0.910,574839.3,574839.3,3354,0,0,0,L,1122011218,0,124.27,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475434813,1075127.00
10/02/2016 15:00,2,4.771,ACTIVE,214.19,411.48,59.981,1475434803,"274151322000094","219011344069620",37.57,55.30,0,381.12,446.65,182.1,173.8,0.707,684859.3,684859.3,3410,0,0,0,L,1151911521,0,122.46,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475434813,1075128.00
10/02/2016 15:00,2,7.480,ACTIVE,220.52,371.21,59.986,1475434803,"201051344000579","219011344069620",27.63,44.50,0,341.15,417.49,209.3,200.1,0.986,579246.2,579246.2,3351,0,0,0,L,1122011218,0,124.94,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475434814,1075129.00
10/02/2016 15:00,2,6.988,ACTIVE,216.67,364.89,59.981,1475434803,"201051344000890","219011344069620",27.23,43.40,0,337.24,408.48,192.8,184.2,0.866,572069.1,572069.1,3356,0,0,0,L,1122011218,0,124.49,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475434815,1075130.00
10/02/2016 15:00,2,6.979,ACTIVE,217.58,365.80,59.986,1475434803,"201051344000438","219011344069620",27.63,45.80,0,336.04,408.78,195.2,186.5,0.919,573516.5,573516.5,3357,0,0,0,L,1122011218,0,124.94,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475434816,1075131.00
10/02/2016 15:00,2,6.877,ACTIVE,216.90,363.99,59.975,1475434803,"201051344000417","219011344069620",27.25,43.20,0,335.74,407.87,189.7,181.2,0.893,564412.1,564412.1,3363,0,0,0,L,1122011218,0,124.27,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475434817,1075132.00
10/02/2016 15:00,2,7.219,ACTIVE,213.74,353.77,59.970,1475434803,"274151322000083","219011344069620",26.58,59.30,0,331.23,395.25,194.2,185.5,0.778,823679.5,823679.5,3345,0,0,0,L,1151911521,0,122.23,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475434818,1075133.00
10/02/2016 15:00,2,7.582,ACTIVE,214.64,372.11,59.975,1475434803,"274151322000076","219011344069620",27.12,56.80,0,337.24,399.16,208.2,199.0,0.822,879400.8,879400.8,3353,0,0,0,L,1151911521,0,122.91,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475434819,1075134.00
10/02/2016 15:00,2,7.494,ACTIVE,218.71,367.30,59.981,1475434803,"201051344000868","219011344069620",26.58,46.40,0,342.05,415.69,201.6,192.6,0.919,563474.9,563474.9,3360,0,0,0,L,1122011218,0,124.04,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475434820,1075135.00
10/02/2016 15:00,2,7.648,ACTIVE,213.96,366.70,59.970,1475434803,"274151322000095","219011344069620",26.86,59.50,0,330.63,397.96,207.8,198.6,0.782,870517.6,870517.6,3356,0,0,0,L,1151911521,0,123.14,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475434821,1075136.00
10/02/2016 15:00,2,7.189,ACTIVE,220.29,364.59,59.981,1475434803,"201051344000988","219011344069620",17.89,43.20,0,342.95,393.15,130.4,124.0,0.605,540917.9,540917.9,3346,0,0,0,L,1122011218,0,124.72,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475434822,1075137.00
10/02/2016 15:00,2,7.150,ACTIVE,218.03,366.10,59.991,1475434803,"201051344001025","219011344069620",26.92,46.00,0,336.34,408.48,194.8,186.1,0.875,573793.7,573793.7,3352,0,0,0,L,1122011218,0,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475434822,1075138.00
10/02/2016 15:00,2,7.447,ACTIVE,220.06,368.50,59.996,1475434803,"201051344000458","219011344069620",27.29,48.00,0,341.75,417.19,205.8,196.7,0.968,570883.3,570883.3,3364,0,0,0,L,1122011218,0,124.94,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475434823,1075139.00
10/02/2016 15:00,2,7.512,ACTIVE,220.74,370.60,59.981,1475434803,"201051344000853","219011344069620",26.64,46.20,0,341.75,415.39,202.6,193.6,0.941,570162.1,570162.1,3369,0,0,0,L,1122011218,0,125.40,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475434824,1075140.00
10/02/2016 15:00,2,7.127,ACTIVE,216.45,363.39,59.970,1475434803,"201051344000685","219011344069620",27.35,43.80,0,336.04,409.38,197.4,188.6,0.950,572660.0,572660.0,3364,0,0,0,L,1122011218,0,124.94,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475434825,1075141.00
10/02/2016 15:00,2,7.039,ACTIVE,217.80,365.19,59.981,1475434803,"201051344000917","219011344069620",27.51,46.00,0,335.44,407.87,196.1,187.4,0.937,569572.0,569572.0,3356,0,0,0,L,1122011218,0,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475434826,1075142.00
10/02/2016 15:00,2,7.059,ACTIVE,216.67,364.59,59.970,1475434803,"201051344001145","219011344069620",27.75,42.50,0,336.04,409.38,198.3,189.5,0.893,574814.8,574814.8,3363,0,0,0,L,1122011218,0,124.27,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475434827,1075143.00
10/02/2016 15:00,2,7.125,ACTIVE,218.26,366.70,59.986,1475434803,"201051344000651","219011344069620",26.96,48.80,0,336.64,409.68,194.4,185.8,0.888,568019.6,568019.6,3353,0,0,0,L,1122011218,0,125.40,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475434828,1075144.00
10/02/2016 15:00,2,7.088,ACTIVE,214.19,373.61,59.975,1475434803,"274151322000088","219011344069620",24.59,53.50,0,332.43,391.04,176.4,168.4,0.676,792477.3,792477.3,3336,0,0,0,L,1151911521,0,123.14,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475434829,1075145.00
10/02/2016 15:00,2,4.824,ACTIVE,214.87,421.40,59.970,1475434803,"274151322000068","219011344069620",37.57,52.80,0,381.73,449.35,182.3,174.1,0.707,685417.2,685417.2,3410,0,0,0,L,1151911521,0,123.14,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475434830,1075146.00
10/02/2016 15:00,2,7.025,ACTIVE,217.58,365.19,59.981,1475434803,"201051344001135","219011344069620",27.23,46.40,0,334.24,408.78,193.7,185.1,0.910,564166.2,564166.2,3348,0,0,0,L,1122011218,0,124.94,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475434831,1075147.00
10/02/2016 15:00,2,7.506,ACTIVE,218.03,367.60,59.981,1475434803,"201051344000594","219011344069620",27.43,47.50,0,336.34,417.19,208.4,199.3,0.950,575349.4,575349.4,3357,0,0,0,L,1122011218,0,124.04,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475434831,1075148.00
10/02/2016 15:00,2,6.996,ACTIVE,218.03,365.80,59.991,1475434803,"201051344001203","219011344069620",27.41,46.00,0,337.24,407.57,194.4,185.7,0.910,572404.8,572404.8,3358,0,0,0,L,1122011218,0,125.40,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475434832,1075149.00
10/02/2016 15:00,2,7.154,ACTIVE,214.19,372.11,59.981,1475434803,"274151322000054","219011344069620",24.53,56.80,0,336.34,392.55,177.7,169.6,0.676,808719.4,808719.4,3332,0,0,0,L,1151911521,0,123.14,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475434833,1075150.00
10/02/2016 15:00,2,7.500,ACTIVE,218.93,366.10,59.986,1475434803,"201051344000867","219011344069620",26.78,50.40,0,342.35,415.69,203.3,194.3,0.928,562559.5,562559.5,3362,0,0,0,L,1122011218,0,124.49,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475434834,1075151.00
10/02/2016 15:00,2,6.838,ACTIVE,218.03,366.10,59.981,1475434803,"201051344001093","219011344069620",27.49,43.80,0,336.34,406.97,190.2,181.6,0.871,568909.9,568909.9,3363,0,0,0,L,1122011218,0,124.94,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475434835,1075152.00
10/02/2016 15:00,2,7.586,ACTIVE,219.61,370.30,59.975,1475434803,"201051344000900","219011344069620",26.84,46.60,0,340.85,417.49,206.2,197.1,0.946,579400.0,579400.0,3364,0,0,0,L,1122011218,0,124.72,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475434836,1075153.00
10/02/2016 15:00,2,7.463,ACTIVE,219.61,368.50,59.981,1475434803,"201051344000648","219011344069620",26.84,48.00,0,341.75,417.19,202.9,193.9,0.937,567968.7,567968.7,3353,0,0,0,L,1122011218,0,124.04,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475434837,1075154.00
10/02/2016 15:00,2,7.527,ACTIVE,219.84,370.30,59.965,1475434803,"201051344000569","219011344069620",26.38,45.80,0,341.15,416.59,201.1,192.1,0.955,579333.5,579333.5,3358,0,0,0,L,1122011218,0,124.27,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475434838,1075155.00
10/02/2016 15:00,2,7.490,ACTIVE,220.29,370.30,59.986,1475434803,"201051344000983","219011344069620",26.90,47.30,0,341.45,416.89,203.9,194.9,0.950,571930.7,571930.7,3364,0,0,0,L,1122011218,0,124.94,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475434839,1075156.00
10/02/2016 15:00,2,7.479,ACTIVE,220.29,371.21,59.975,1475434803,"201051344001158","219011344069620",26.72,46.40,0,340.25,415.99,202.4,193.5,0.937,563370.1,563370.1,3357,0,0,0,L,1122011218,0,124.49,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475434840,1075157.00
10/02/2016 15:00,2,7.453,ACTIVE,220.06,367.90,59.986,1475434803,"201051344000576","219011344069620",26.58,47.80,0,341.15,416.59,200.5,191.6,0.959,570937.6,570937.6,3363,0,0,0,L,1122011218,0,124.94,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475434841,1075158.00
10/02/2016 15:00,2,7.074,ACTIVE,213.74,361.89,59.970,1475434803,"274151322000087","219011344069620",24.67,67.30,0,336.64,390.44,176.6,168.5,0.658,780695.6,780695.6,3370,0,0,0,L,1151911521,0,122.91,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475434842,1075159.00
10/02/2016 15:15,2,7.248,ACTIVE,219.84,367.90,59.981,1475435703,"201051344000645","219011344069620",26.44,50.60,0,341.45,413.59,194.0,185.3,0.888,570449.1,570449.1,3363,0,0,0,L,1122011218,0,125.17,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475435704,1075160.00
10/02/2016 15:15,2,6.842,ACTIVE,214.41,350.77,60.002,1475435703,"274151322000085","219011344069620",24.43,57.70,0,338.14,389.24,169.5,161.6,0.641,808218.4,808218.4,3335,0,0,0,L,1151911521,0,123.14,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475435705,1075161.00
10/02/2016 15:15,2,7.318,ACTIVE,218.93,368.80,59.965,1475435703,"201051344000633","219011344069620",26.58,48.80,0,341.45,414.49,197.0,188.3,0.924,562124.1,562124.1,3362,0,0,0,L,1122011218,0,124.49,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475435706,1075162.00
10/02/2016 15:15,2,7.188,ACTIVE,220.29,372.11,59.965,1475435703,"201051344000469","219011344069620",26.76,44.30,0,340.25,414.19,194.8,186.1,0.928,564763.3,564763.3,3365,0,0,0,L,1122011218,0,124.49,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475435707,1075163.00
10/02/2016 15:15,2,6.770,ACTIVE,216.90,364.59,59.965,1475435703,"201051344000646","219011344069620",27.55,40.80,0,335.74,407.57,188.8,180.3,0.884,565090.2,565090.2,3356,0,0,0,L,1122011218,0,124.72,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475435708,1075164.00
10/02/2016 15:15,2,6.967,ACTIVE,214.41,354.07,59.917,1475435703,"274151322000052","219011344069620",26.82,55.50,0,336.64,394.65,189.1,180.6,0.738,831332.7,831332.7,3342,0,0,0,L,1151911521,0,122.46,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475435709,1075165.00
10/02/2016 15:15,2,6.971,ACTIVE,218.03,365.80,59.965,1475435703,"201051344000585","219011344069620",27.17,43.80,0,336.64,406.67,191.8,183.2,0.888,575304.7,575304.7,3360,0,0,0,L,1122011218,0,124.72,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475435710,1075166.00
10/02/2016 15:15,2,6.713,ACTIVE,216.45,361.89,59.970,1475435703,"201051344001230","219011344069620",27.55,42.00,0,336.04,407.27,187.3,178.9,0.884,567946.7,567946.7,3366,0,0,0,L,1122011218,0,124.27,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475435711,1075167.00
10/02/2016 15:15,2,6.826,ACTIVE,218.03,365.80,59.970,1475435703,"201051344000582","219011344069620",27.00,48.80,0,336.04,407.57,186.6,178.2,0.866,560710.8,560710.8,3354,0,0,0,L,1122011218,0,124.94,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475435712,1075168.00
10/02/2016 15:15,2,6.811,ACTIVE,216.67,362.49,59.959,1475435703,"201051344000955","219011344069620",27.37,45.80,0,336.64,407.27,188.7,180.2,0.897,574885.2,574885.2,3355,0,0,0,L,1122011218,0,124.04,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475435712,1075169.00
10/02/2016 15:15,2,4.758,ACTIVE,214.19,412.68,59.944,1475435703,"274151322000094","219011344069620",36.74,55.80,0,380.82,444.24,177.4,169.3,0.689,684902.2,684902.2,3411,0,0,0,L,1151911521,0,122.46,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475435713,1075170.00
10/02/2016 15:15,2,7.305,ACTIVE,220.29,370.30,59.970,1475435703,"201051344000579","219011344069620",27.25,44.30,0,341.75,415.99,201.6,192.7,0.963,579295.2,579295.2,3352,0,0,0,L,1122011218,0,124.94,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475435714,1075171.00
10/02/2016 15:15,2,6.875,ACTIVE,216.67,361.89,59.970,1475435703,"201051344000890","219011344069620",26.84,43.60,0,336.64,406.67,186.9,178.4,0.862,572114.4,572114.4,3357,0,0,0,L,1122011218,0,124.49,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475435715,1075172.00
10/02/2016 15:15,2,6.762,ACTIVE,217.35,363.99,59.975,1475435703,"201051344000438","219011344069620",27.65,45.50,0,336.64,406.97,189.3,180.8,0.902,573562.5,573562.5,3358,0,0,0,L,1122011218,0,124.94,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475435716,1075173.00
10/02/2016 15:15,2,6.752,ACTIVE,216.90,363.09,59.975,1475435703,"201051344000417","219011344069620",26.96,42.50,0,336.34,405.77,184.3,176.0,0.866,564456.8,564456.8,3364,0,0,0,L,1122011218,0,124.27,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475435717,1075174.00
10/02/2016 15:15,2,7.002,ACTIVE,213.51,371.21,59.959,1475435703,"274151322000083","219011344069620",26.64,59.80,0,333.03,393.75,188.7,180.2,0.756,823725.3,823725.3,3346,0,0,0,L,1151911521,0,122.23,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475435718,1075175.00
10/02/2016 15:15,2,7.396,ACTIVE,214.87,378.72,59.954,1475435703,"274151322000076","219011344069620",27.12,57.00,0,336.64,397.96,202.8,193.8,0.795,879450.1,879450.1,3354,0,0,0,L,1151911521,0,122.91,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475435719,1075176.00
10/02/2016 15:15,2,7.209,ACTIVE,218.71,368.20,59.970,1475435703,"201051344000868","219011344069620",26.70,46.80,0,342.35,413.89,194.8,186.1,0.871,563522.3,563522.3,3361,0,0,0,L,1122011218,0,124.04,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475435720,1075177.00
10/02/2016 15:15,2,7.379,ACTIVE,213.74,377.22,59.959,1475435703,"274151322000095","219011344069620",27.12,60.30,0,333.33,397.35,202.4,193.5,0.769,870566.8,870566.8,3357,0,0,0,L,1151911521,0,122.91,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475435721,1075178.00
10/02/2016 15:15,2,6.910,ACTIVE,220.06,363.09,59.965,1475435703,"201051344000988","219011344069620",17.91,43.80,0,342.95,392.85,125.5,119.2,0.583,540948.3,540948.3,3347,0,0,0,L,1122011218,0,124.72,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475435722,1075179.00
10/02/2016 15:15,2,6.963,ACTIVE,217.80,363.69,59.970,1475435703,"201051344001025","219011344069620",26.86,45.80,0,336.04,406.97,189.3,180.8,0.853,573839.8,573839.8,3353,0,0,0,L,1122011218,0,124.72,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475435723,1075180.00
10/02/2016 15:15,2,7.295,ACTIVE,220.29,367.00,59.965,1475435703,"201051344000458","219011344069620",26.88,48.50,0,341.45,415.69,198.6,189.8,0.937,570931.5,570931.5,3365,0,0,0,L,1122011218,0,124.94,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475435723,1075181.00
10/02/2016 15:15,2,6.791,ACTIVE,216.45,363.69,59.959,1475435703,"201051344000685","219011344069620",27.75,44.00,0,335.74,407.87,190.9,182.3,0.915,572706.5,572706.5,3365,0,0,0,L,1122011218,0,124.94,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475435726,1075182.00
10/02/2016 15:15,2,6.918,ACTIVE,217.58,364.59,59.970,1475435703,"201051344000917","219011344069620",27.04,46.60,0,336.04,406.37,189.4,180.9,0.897,569618.1,569618.1,3357,0,0,0,L,1122011218,0,124.49,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475435726,1075183.00
10/02/2016 15:15,2,6.848,ACTIVE,216.67,361.59,59.975,1475435703,"201051344001145","219011344069620",27.63,43.80,0,336.04,407.57,191.6,183.0,0.897,574861.3,574861.3,3364,0,0,0,L,1122011218,0,124.27,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475435727,1075184.00
10/02/2016 15:15,2,6.881,ACTIVE,218.26,365.80,59.965,1475435703,"201051344000651","219011344069620",27.14,49.50,0,339.04,410.88,188.8,180.4,0.862,568065.5,568065.5,3354,0,0,0,L,1122011218,0,125.40,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475435728,1075185.00
