ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/02/2016 15:15,2,6.861,ACTIVE,213.74,352.87,59.959,1475435703,"274151322000088","219011344069620",24.83,53.80,0,337.54,390.44,172.6,164.6,0.663,792519.1,792519.1,3337,0,0,0,L,1151911521,0,123.14,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475435729,1075186.00
10/02/2016 15:15,2,4.777,ACTIVE,214.87,405.17,59.959,1475435703,"274151322000068","219011344069620",36.64,52.00,0,383.23,447.25,177.3,169.2,0.685,685460.3,685460.3,3411,0,0,0,L,1151911521,0,123.14,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475435730,1075187.00
10/02/2016 15:15,2,6.928,ACTIVE,217.58,364.59,59.970,1475435703,"201051344001135","219011344069620",26.84,47.30,0,336.04,406.67,188.3,179.8,0.871,564212.0,564212.0,3349,0,0,0,L,1122011218,0,124.72,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475435731,1075188.00
10/02/2016 15:15,2,7.289,ACTIVE,218.03,368.20,59.975,1475435703,"201051344000594","219011344069620",27.25,48.00,0,336.04,415.39,201.2,192.3,0.924,575398.3,575398.3,3358,0,0,0,L,1122011218,0,123.81,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475435732,1075189.00
10/02/2016 15:15,2,6.852,ACTIVE,217.80,363.09,59.981,1475435703,"201051344001203","219011344069620",27.12,46.80,0,337.54,406.67,188.0,179.5,0.888,572450.5,572450.5,3359,0,0,0,L,1122011218,0,125.40,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475435733,1075190.00
10/02/2016 15:15,2,6.943,ACTIVE,213.96,373.61,59.959,1475435703,"274151322000054","219011344069620",24.67,57.00,0,336.94,391.34,173.6,165.6,0.658,808761.4,808761.4,3333,0,0,0,L,1151911521,0,122.91,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475435734,1075191.00
10/02/2016 15:15,2,7.246,ACTIVE,219.16,367.00,59.965,1475435703,"201051344000867","219011344069620",26.76,50.40,0,342.35,413.29,196.3,187.6,0.893,562607.2,562607.2,3363,0,0,0,L,1122011218,0,124.49,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475435735,1075192.00
10/02/2016 15:15,2,6.721,ACTIVE,218.03,364.59,59.981,1475435703,"201051344001093","219011344069620",27.02,44.30,0,337.24,405.77,183.8,175.4,0.844,568954.6,568954.6,3364,0,0,0,L,1122011218,0,124.94,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475435736,1075193.00
10/02/2016 15:15,2,7.377,ACTIVE,219.61,370.30,59.970,1475435703,"201051344000900","219011344069620",26.62,47.50,0,341.15,415.09,198.9,190.1,0.897,579448.4,579448.4,3365,0,0,0,L,1122011218,0,124.72,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475435737,1075194.00
10/02/2016 15:15,2,7.127,ACTIVE,219.61,369.40,59.965,1475435703,"201051344000648","219011344069620",27.12,48.30,0,342.05,416.29,195.6,186.9,0.897,568016.3,568016.3,3354,0,0,0,L,1122011218,0,124.27,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475435738,1075195.00
10/02/2016 15:15,2,7.266,ACTIVE,219.84,367.90,59.965,1475435703,"201051344000569","219011344069620",26.32,46.20,0,341.45,414.19,193.8,185.1,0.906,579380.6,579380.6,3359,0,0,0,L,1122011218,0,124.27,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475435739,1075196.00
10/02/2016 15:15,2,7.354,ACTIVE,220.06,367.60,59.970,1475435703,"201051344000983","219011344069620",26.44,48.30,0,340.85,415.39,196.9,188.1,0.937,571978.5,571978.5,3365,0,0,0,L,1122011218,0,124.94,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475435739,1075197.00
10/02/2016 15:15,2,7.266,ACTIVE,220.06,370.00,59.970,1475435703,"201051344001158","219011344069620",26.48,46.00,0,341.15,414.19,194.9,186.2,0.919,563417.5,563417.5,3358,0,0,0,L,1122011218,0,124.72,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475435740,1075198.00
10/02/2016 15:15,2,7.158,ACTIVE,220.06,370.00,59.965,1475435703,"201051344000576","219011344069620",26.72,49.80,0,341.15,414.49,193.8,185.1,0.902,570984.6,570984.6,3364,0,0,0,L,1122011218,0,124.94,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475435741,1075199.00
10/02/2016 15:15,2,6.881,ACTIVE,214.19,350.17,59.959,1475435703,"274151322000087","219011344069620",24.71,68.00,0,336.64,389.54,172.0,164.1,0.650,780737.4,780737.4,3371,0,0,0,L,1151911521,0,122.91,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475435742,1075200.00
10/02/2016 15:15,2,7.299,ACTIVE,220.52,368.50,59.970,1475435703,"201051344000853","219011344069620",26.40,46.40,0,341.75,414.19,195.1,186.4,0.902,570210.5,570210.5,3370,0,0,0,L,1122011218,1,125.40,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475435743,1075201.00
10/02/2016 15:30,2,4.426,ACTIVE,217.13,357.08,59.996,1475436603,"201051344000645","219011344069620",26.92,48.30,0,342.65,412.98,120.5,114.4,0.561,570494.8,570494.8,3364,0,0,0,L,1122011218,0,123.81,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475436604,1075202.00
10/02/2016 15:30,2,4.926,ACTIVE,213.29,356.48,59.986,1475436603,"274151322000085","219011344069620",24.81,58.30,0,338.14,387.14,123.5,117.3,0.468,808257.5,808257.5,3336,0,0,0,L,1151911521,0,122.68,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475436605,1075203.00
10/02/2016 15:30,2,4.314,ACTIVE,216.45,356.78,59.991,1475436603,"201051344000633","219011344069620",27.02,48.80,0,339.65,412.68,118.1,112.0,0.566,562169.9,562169.9,3363,0,0,0,L,1122011218,0,123.36,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475436606,1075204.00
10/02/2016 15:30,2,4.035,ACTIVE,216.90,358.58,59.996,1475436603,"201051344000469","219011344069620",26.98,42.80,0,339.65,413.59,110.2,104.5,0.530,564809.0,564809.0,3366,0,0,0,L,1122011218,0,122.91,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475436607,1075205.00
10/02/2016 15:30,2,4.221,ACTIVE,214.87,353.77,59.991,1475436603,"201051344000646","219011344069620",27.21,42.30,0,336.04,405.47,116.3,110.3,0.548,565133.6,565133.6,3357,0,0,0,L,1122011218,0,123.59,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475436608,1075206.00
10/02/2016 15:30,2,4.617,ACTIVE,213.06,363.39,59.986,1475436603,"274151322000052","219011344069620",27.04,55.00,0,336.04,392.85,126.5,120.1,0.491,831376.1,831376.1,3343,0,0,0,L,1151911521,0,121.78,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475436609,1075207.00
10/02/2016 15:30,2,4.475,ACTIVE,216.00,354.67,59.991,1475436603,"201051344000585","219011344069620",26.66,44.30,0,336.34,404.27,120.8,114.7,0.575,575349.1,575349.1,3361,0,0,0,L,1122011218,0,123.36,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475436609,1075208.00
10/02/2016 15:30,2,4.711,ACTIVE,214.87,353.77,59.954,1475436603,"201051344001230","219011344069620",27.43,42.50,0,336.34,405.47,131.1,124.6,0.628,567990.0,567990.0,3367,0,0,0,L,1122011218,0,123.59,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475436610,1075209.00
10/02/2016 15:30,2,4.834,ACTIVE,216.22,356.78,59.981,1475436603,"201051344000582","219011344069620",26.68,48.00,0,335.74,405.47,130.6,124.1,0.610,560754.0,560754.0,3355,0,0,0,L,1122011218,0,123.81,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475436611,1075210.00
10/02/2016 15:30,2,4.465,ACTIVE,215.09,354.67,59.981,1475436603,"201051344000955","219011344069620",27.27,46.00,0,337.24,406.37,123.3,117.1,0.592,574928.5,574928.5,3356,0,0,0,L,1122011218,0,123.14,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475436612,1075211.00
10/02/2016 15:30,2,2.939,ACTIVE,213.29,398.26,59.975,1475436603,"274151322000094","219011344069620",36.66,56.30,0,377.52,439.13,109.2,103.4,0.420,684942.7,684942.7,3412,0,0,0,L,1151911521,0,122.01,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475436613,1075212.00
10/02/2016 15:30,2,4.828,ACTIVE,217.58,359.78,60.012,1475436603,"201051344000579","219011344069620",27.17,46.00,0,341.45,414.19,132.9,126.4,0.628,579341.5,579341.5,3353,0,0,0,L,1122011218,0,123.81,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475436614,1075213.00
10/02/2016 15:30,2,4.359,ACTIVE,214.87,353.17,59.975,1475436603,"201051344000890","219011344069620",27.19,43.60,0,337.54,405.17,120.0,113.9,0.557,572157.5,572157.5,3358,0,0,0,L,1122011218,0,123.59,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475436615,1075214.00
10/02/2016 15:30,2,3.844,ACTIVE,215.32,353.47,59.975,1475436603,"201051344000438","219011344069620",27.39,46.40,0,336.04,405.47,106.7,101.0,0.513,573605.8,573605.8,3359,0,0,0,L,1122011218,0,123.81,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475436616,1075215.00
10/02/2016 15:30,2,3.789,ACTIVE,214.87,352.27,59.986,1475436603,"201051344000417","219011344069620",26.80,43.80,0,335.74,403.97,102.8,97.3,0.491,564499.2,564499.2,3365,0,0,0,L,1122011218,0,123.14,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475436617,1075216.00
10/02/2016 15:30,2,3.584,ACTIVE,212.61,357.98,59.986,1475436603,"274151322000083","219011344069620",26.64,59.50,0,331.83,392.25,96.6,91.3,0.376,823768.5,823768.5,3347,0,0,0,L,1151911521,0,122.01,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475436618,1075217.00
10/02/2016 15:30,2,3.621,ACTIVE,213.51,359.18,59.965,1475436603,"274151322000076","219011344069620",27.59,56.80,0,337.54,396.15,101.2,95.8,0.398,879496.6,879496.6,3355,0,0,0,L,1151911521,0,122.46,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475436618,1075218.00
10/02/2016 15:30,2,4.594,ACTIVE,216.22,357.38,59.986,1475436603,"201051344000868","219011344069620",27.15,44.80,0,339.34,412.68,126.4,120.1,0.570,563568.1,563568.1,3362,0,0,0,L,1122011218,0,122.91,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475436619,1075219.00
10/02/2016 15:30,2,3.682,ACTIVE,212.83,358.28,59.975,1475436603,"274151322000095","219011344069620",27.53,59.30,0,332.43,394.95,102.7,97.2,0.389,870613.2,870613.2,3358,0,0,0,L,1151911521,0,122.46,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475436620,1075220.00
10/02/2016 15:30,2,3.713,ACTIVE,216.67,363.69,59.986,1475436603,"201051344000988","219011344069620",17.91,43.20,0,326.12,397.05,67.4,63.1,0.575,540977.2,540977.2,3348,0,0,0,L,1122011218,0,123.14,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475436621,1075221.00
10/02/2016 15:30,2,3.701,ACTIVE,215.09,351.37,59.981,1475436603,"201051344001025","219011344069620",27.19,46.00,0,336.64,404.87,102.0,96.5,0.468,573883.4,573883.4,3354,0,0,0,L,1122011218,0,123.14,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475436622,1075222.00
10/02/2016 15:30,2,3.752,ACTIVE,216.45,355.88,59.996,1475436603,"201051344000458","219011344069620",27.17,46.80,0,340.55,413.89,103.2,97.7,0.495,570977.5,570977.5,3366,0,0,0,L,1122011218,0,123.36,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475436623,1075223.00
10/02/2016 15:30,2,3.693,ACTIVE,217.13,357.08,59.981,1475436603,"201051344000853","219011344069620",27.39,45.00,0,341.75,413.59,102.5,97.1,0.482,570255.2,570255.2,3371,0,0,0,L,1122011218,0,123.81,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475436624,1075224.00
10/02/2016 15:30,2,4.244,ACTIVE,214.87,353.17,59.986,1475436603,"201051344000685","219011344069620",27.41,44.80,0,337.24,406.07,117.8,111.8,0.575,572750.1,572750.1,3366,0,0,0,L,1122011218,0,124.04,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475436625,1075225.00
10/02/2016 15:30,2,4.318,ACTIVE,215.54,354.07,59.975,1475436603,"201051344000917","219011344069620",27.29,46.40,0,335.74,404.87,119.4,113.3,0.575,569661.7,569661.7,3358,0,0,0,L,1122011218,0,123.59,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475436626,1075226.00
10/02/2016 15:30,2,4.275,ACTIVE,214.87,354.07,59.965,1475436603,"201051344001145","219011344069620",27.19,43.60,0,337.24,405.47,117.9,111.8,0.544,574905.1,574905.1,3365,0,0,0,L,1122011218,0,123.36,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475436627,1075227.00
10/02/2016 15:30,2,4.365,ACTIVE,216.00,354.97,59.986,1475436603,"201051344000651","219011344069620",27.12,48.80,0,337.24,405.17,120.1,114.0,0.566,568108.8,568108.8,3355,0,0,0,L,1122011218,0,124.27,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475436628,1075228.00
10/02/2016 15:30,2,3.787,ACTIVE,212.61,357.98,59.965,1475436603,"274151322000088","219011344069620",24.99,53.50,0,333.93,388.64,95.9,90.6,0.362,792558.4,792558.4,3338,0,0,0,L,1151911521,0,122.68,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475436629,1075229.00
10/02/2016 15:30,2,2.471,ACTIVE,213.74,403.37,59.965,1475436603,"274151322000068","219011344069620",36.94,53.30,0,376.31,442.14,92.2,87.1,0.345,685500.6,685500.6,3412,0,0,0,L,1151911521,0,122.68,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475436630,1075230.00
10/02/2016 15:30,2,4.359,ACTIVE,215.32,354.07,59.981,1475436603,"201051344001135","219011344069620",26.90,47.80,0,336.04,404.57,118.7,112.6,0.552,564255.1,564255.1,3350,0,0,0,L,1122011218,0,123.59,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475436631,1075231.00
10/02/2016 15:30,2,5.008,ACTIVE,216.22,357.68,59.970,1475436603,"201051344000594","219011344069620",27.08,48.50,0,336.94,413.59,137.3,130.6,0.650,575444.3,575444.3,3359,0,0,0,L,1122011218,0,123.36,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475436631,1075232.00
10/02/2016 15:30,2,4.227,ACTIVE,215.54,354.67,59.949,1475436603,"201051344001203","219011344069620",27.08,46.20,0,337.24,404.87,115.9,109.9,0.548,572493.7,572493.7,3360,0,0,0,L,1122011218,0,124.04,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475436632,1075233.00
10/02/2016 15:30,2,3.520,ACTIVE,212.83,352.57,59.965,1475436603,"274151322000054","219011344069620",25.43,56.50,0,335.74,389.84,90.7,85.6,0.340,808800.9,808800.9,3334,0,0,0,L,1151911521,0,122.01,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475436633,1075234.00
10/02/2016 15:30,2,4.855,ACTIVE,216.90,357.98,59.938,1475436603,"201051344000867","219011344069620",27.25,49.00,0,339.95,412.08,134.0,127.4,0.614,562652.7,562652.7,3364,0,0,0,L,1122011218,0,123.81,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475436634,1075235.00
10/02/2016 15:30,2,3.789,ACTIVE,215.32,354.07,59.975,1475436603,"201051344001093","219011344069620",27.39,43.80,0,335.74,403.37,105.2,99.6,0.486,568996.8,568996.8,3365,0,0,0,L,1122011218,0,123.59,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475436635,1075236.00
10/02/2016 15:30,2,5.049,ACTIVE,217.13,359.48,59.975,1475436603,"201051344000900","219011344069620",27.73,44.50,0,339.65,415.09,141.8,134.9,0.645,579495.0,579495.0,3366,0,0,0,L,1122011218,0,123.81,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475436636,1075237.00
10/02/2016 15:30,2,4.650,ACTIVE,217.35,358.88,59.949,1475436603,"201051344000648","219011344069620",27.55,46.20,0,339.95,414.49,129.7,123.3,0.605,568061.3,568061.3,3355,0,0,0,L,1122011218,0,123.36,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475436637,1075238.00
10/02/2016 15:30,2,4.793,ACTIVE,217.35,359.78,59.970,1475436603,"201051344000569","219011344069620",27.41,45.30,0,339.95,414.19,133.0,126.5,0.632,579425.9,579425.9,3360,0,0,0,L,1122011218,0,123.14,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475436638,1075239.00
10/02/2016 15:30,2,4.650,ACTIVE,217.58,359.48,59.975,1475436603,"201051344000983","219011344069620",27.87,46.20,0,339.95,415.69,131.3,124.8,0.619,572024.3,572024.3,3366,0,0,0,L,1122011218,0,123.81,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475436639,1075240.00
10/02/2016 15:30,2,4.473,ACTIVE,217.35,358.88,59.975,1475436603,"201051344001158","219011344069620",27.21,45.30,0,340.25,412.38,123.1,116.9,0.575,563462.2,563462.2,3359,0,0,0,L,1122011218,0,123.59,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475436640,1075241.00
10/02/2016 15:30,2,4.676,ACTIVE,217.35,360.08,59.970,1475436603,"201051344000576","219011344069620",27.67,46.00,0,341.15,413.59,131.0,124.5,0.619,571029.7,571029.7,3365,0,0,0,L,1122011218,0,123.81,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475436641,1075242.00
10/02/2016 15:30,2,3.258,ACTIVE,212.83,345.36,59.965,1475436603,"274151322000087","219011344069620",24.89,68.70,0,336.64,387.44,82.2,77.4,0.305,780776.5,780776.5,3372,0,0,0,L,1151911521,0,122.01,122.91,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475436642,1075243.00
10/02/2016 15:45,2,6.561,ACTIVE,219.39,368.50,59.981,1475437503,"201051344000645","219011344069620",27.71,43.00,0,318.91,414.49,184.2,175.8,0.840,570536.4,570536.4,3365,0,0,0,L,1122011218,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475437505,1075244.00
10/02/2016 15:45,2,6.264,ACTIVE,213.96,352.57,59.965,1475437503,"274151322000085","219011344069620",25.07,55.50,0,331.83,389.24,158.9,151.4,0.610,808292.8,808292.8,3337,0,0,0,L,1151911521,0,123.14,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475437506,1075245.00
10/02/2016 15:45,2,6.570,ACTIVE,218.48,366.10,59.996,1475437503,"201051344000633","219011344069620",27.33,46.40,0,323.41,413.89,181.9,173.6,0.857,562211.0,562211.0,3364,0,0,0,L,1122011218,0,124.27,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475437507,1075246.00
10/02/2016 15:45,2,6.486,ACTIVE,219.84,366.40,59.965,1475437503,"201051344000469","219011344069620",28.01,39.00,0,317.10,414.49,183.9,175.6,0.879,564850.6,564850.6,3367,0,0,0,L,1122011218,0,124.27,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475437507,1075247.00
10/02/2016 15:45,2,6.207,ACTIVE,216.45,362.19,59.944,1475437503,"201051344000646","219011344069620",27.45,42.00,0,319.81,406.07,172.5,164.6,0.804,565172.2,565172.2,3358,0,0,0,L,1122011218,0,124.49,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475437508,1075248.00
10/02/2016 15:45,2,6.309,ACTIVE,213.96,357.98,59.970,1475437503,"274151322000052","219011344069620",27.45,53.80,0,329.43,393.75,175.3,167.3,0.694,831414.8,831414.8,3344,0,0,0,L,1151911521,0,122.46,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475437509,1075249.00
10/02/2016 15:45,2,6.408,ACTIVE,217.58,363.99,59.975,1475437503,"201051344000585","219011344069620",27.29,43.60,0,321.01,405.47,177.2,169.1,0.800,575388.9,575388.9,3362,0,0,0,L,1122011218,0,124.27,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475437510,1075250.00
10/02/2016 15:45,2,6.100,ACTIVE,216.00,360.99,59.986,1475437503,"201051344001230","219011344069620",27.95,41.80,0,318.30,406.67,172.6,164.7,0.809,568028.7,568028.7,3368,0,0,0,L,1122011218,0,124.27,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475437511,1075251.00
10/02/2016 15:45,2,6.172,ACTIVE,217.80,363.09,59.975,1475437503,"201051344000582","219011344069620",27.51,47.30,0,318.00,406.37,172.1,164.2,0.800,560792.5,560792.5,3356,0,0,0,L,1122011218,0,124.72,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475437512,1075252.00
10/02/2016 15:45,2,6.131,ACTIVE,216.45,360.08,59.975,1475437503,"201051344000955","219011344069620",27.61,45.30,0,318.30,406.07,171.4,163.6,0.791,574966.8,574966.8,3357,0,0,0,L,1122011218,0,123.81,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475437513,1075253.00
10/02/2016 15:45,2,4.266,ACTIVE,213.96,408.48,59.986,1475437503,"274151322000094","219011344069620",37.81,55.00,0,334.24,448.45,162.8,155.3,0.623,684978.8,684978.8,3413,0,0,0,L,1151911521,0,122.68,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475437514,1075254.00
10/02/2016 15:45,2,6.572,ACTIVE,219.61,367.90,59.975,1475437503,"201051344000579","219011344069620",27.45,44.00,0,321.61,413.59,182.7,174.4,0.862,579382.8,579382.8,3354,0,0,0,L,1122011218,0,124.49,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475437515,1075255.00
10/02/2016 15:45,2,6.100,ACTIVE,216.22,360.69,59.981,1475437503,"201051344000890","219011344069620",27.81,42.80,0,319.21,406.07,171.7,163.8,0.795,572196.2,572196.2,3359,0,0,0,L,1122011218,0,124.27,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475437516,1075256.00
10/02/2016 15:45,2,6.037,ACTIVE,217.13,362.49,59.975,1475437503,"201051344000438","219011344069620",28.19,45.30,0,318.00,405.77,172.4,164.5,0.835,573644.5,573644.5,3360,0,0,0,L,1122011218,0,124.72,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475437517,1075257.00
10/02/2016 15:45,2,6.119,ACTIVE,216.67,360.38,59.981,1475437503,"201051344000417","219011344069620",27.21,43.20,0,318.30,404.87,168.7,160.9,0.809,564537.1,564537.1,3366,0,0,0,L,1122011218,0,124.04,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475437518,1075258.00
10/02/2016 15:45,2,6.338,ACTIVE,213.51,367.60,59.965,1475437503,"274151322000083","219011344069620",27.23,58.00,0,331.23,393.45,174.8,166.8,0.698,823807.4,823807.4,3348,0,0,0,L,1151911521,0,122.23,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475437519,1075259.00
10/02/2016 15:45,2,6.605,ACTIVE,214.41,367.00,59.965,1475437503,"274151322000076","219011344069620",28.03,55.50,0,330.33,396.75,187.4,179.0,0.734,879538.4,879538.4,3356,0,0,0,L,1151911521,0,122.68,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475437519,1075260.00
10/02/2016 15:45,2,6.617,ACTIVE,218.26,366.70,59.970,1475437503,"201051344000868","219011344069620",27.43,40.80,0,322.21,414.19,183.8,175.4,0.835,563610.0,563610.0,3363,0,0,0,L,1122011218,0,123.81,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475437521,1075261.00
10/02/2016 15:45,2,6.715,ACTIVE,213.51,352.27,59.965,1475437503,"274151322000095","219011344069620",27.59,58.00,0,332.13,396.75,187.5,179.1,0.712,870655.1,870655.1,3359,0,0,0,L,1151911521,0,122.91,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475437522,1075262.00
10/02/2016 15:45,2,6.492,ACTIVE,219.61,362.19,59.928,1475437503,"201051344000988","219011344069620",18.05,40.20,0,327.32,396.75,118.6,112.5,0.566,541004.0,541004.0,3349,0,0,0,L,1122011218,0,124.49,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475437523,1075263.00
10/02/2016 15:45,2,6.264,ACTIVE,217.35,360.69,59.975,1475437503,"201051344001025","219011344069620",27.57,45.80,0,318.91,406.07,174.8,166.8,0.791,573923.0,573923.0,3355,0,0,0,L,1122011218,0,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475437524,1075264.00
10/02/2016 15:45,2,6.594,ACTIVE,219.61,367.00,59.970,1475437503,"201051344000458","219011344069620",27.77,43.20,0,320.41,415.09,185.4,177.0,0.853,571019.8,571019.8,3367,0,0,0,L,1122011218,0,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475437524,1075265.00
10/02/2016 15:45,2,6.664,ACTIVE,219.84,370.30,59.965,1475437503,"201051344000853","219011344069620",27.67,40.80,0,325.22,414.49,186.7,178.3,0.875,570297.9,570297.9,3372,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475437525,1075266.00
10/02/2016 15:45,2,6.229,ACTIVE,216.22,362.19,59.944,1475437503,"201051344000685","219011344069620",27.69,43.80,0,318.61,406.37,174.7,166.7,0.840,572789.5,572789.5,3367,0,0,0,L,1122011218,0,124.72,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475437526,1075267.00
10/02/2016 15:45,2,6.236,ACTIVE,217.35,363.09,59.965,1475437503,"201051344000917","219011344069620",27.77,45.30,0,316.50,405.47,175.4,167.4,0.835,569701.3,569701.3,3359,0,0,0,L,1122011218,0,124.49,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475437527,1075268.00
10/02/2016 15:45,2,6.256,ACTIVE,216.45,361.59,59.970,1475437503,"201051344001145","219011344069620",27.77,42.30,0,319.51,406.37,175.9,167.9,0.813,574944.9,574944.9,3366,0,0,0,L,1122011218,0,124.27,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475437528,1075269.00
10/02/2016 15:45,2,6.262,ACTIVE,217.80,362.49,59.970,1475437503,"201051344000651","219011344069620",27.35,47.80,0,319.81,405.77,173.5,165.6,0.791,568148.0,568148.0,3356,0,0,0,L,1122011218,0,125.17,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475437529,1075270.00
10/02/2016 15:45,2,6.242,ACTIVE,213.74,351.67,59.949,1475437503,"274151322000088","219011344069620",25.41,51.50,0,330.93,389.54,160.5,153.0,0.614,792594.4,792594.4,3339,0,0,0,L,1151911521,0,123.14,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475437530,1075271.00
10/02/2016 15:45,2,4.334,ACTIVE,214.64,418.39,59.965,1475437503,"274151322000068","219011344069620",37.15,52.00,0,334.24,451.76,161.8,154.2,0.623,685537.2,685537.2,3413,0,0,0,L,1151911521,0,123.14,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475437531,1075272.00
10/02/2016 15:45,2,6.236,ACTIVE,217.13,360.99,59.970,1475437503,"201051344001135","219011344069620",27.25,46.60,0,318.61,405.77,172.1,164.2,0.791,564294.2,564294.2,3351,0,0,0,L,1122011218,0,124.49,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475437532,1075273.00
10/02/2016 15:45,2,6.523,ACTIVE,217.80,365.80,59.933,1475437503,"201051344000594","219011344069620",27.67,47.50,0,320.11,414.49,182.8,174.5,0.844,575486.0,575486.0,3360,0,0,0,L,1122011218,0,123.81,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475437532,1075274.00
10/02/2016 15:45,2,6.273,ACTIVE,217.58,362.19,59.970,1475437503,"201051344001203","219011344069620",27.33,44.50,0,321.01,406.37,173.7,165.7,0.813,572533.2,572533.2,3361,0,0,0,L,1122011218,0,125.17,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475437533,1075275.00
10/02/2016 15:45,2,6.256,ACTIVE,213.74,349.56,59.965,1475437503,"274151322000054","219011344069620",25.58,55.30,0,329.13,391.04,162.0,154.4,0.619,808837.5,808837.5,3335,0,0,0,L,1151911521,0,122.68,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475437534,1075276.00
10/02/2016 15:45,2,6.549,ACTIVE,218.48,365.80,59.970,1475437503,"201051344000867","219011344069620",27.63,45.80,0,320.11,413.59,183.3,175.0,0.844,562694.7,562694.7,3365,0,0,0,L,1122011218,0,124.27,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475437535,1075277.00
10/02/2016 15:45,2,5.955,ACTIVE,217.58,361.89,59.965,1475437503,"201051344001093","219011344069620",28.13,42.50,0,320.41,404.57,169.6,161.8,0.795,569035.5,569035.5,3366,0,0,0,L,1122011218,0,124.72,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475437536,1075278.00
10/02/2016 15:45,2,6.625,ACTIVE,219.16,367.90,59.981,1475437503,"201051344000900","219011344069620",28.19,39.50,0,320.11,415.99,189.1,180.6,0.857,579538.4,579538.4,3367,0,0,0,L,1122011218,0,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475437537,1075279.00
10/02/2016 15:45,2,6.504,ACTIVE,219.16,367.30,59.959,1475437503,"201051344000648","219011344069620",27.65,42.50,0,319.21,415.39,182.0,173.7,0.818,568103.1,568103.1,3356,0,0,0,L,1122011218,0,124.04,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475437538,1075280.00
10/02/2016 15:45,2,6.580,ACTIVE,219.39,367.30,59.975,1475437503,"201051344000569","219011344069620",27.99,41.30,0,318.30,415.39,186.4,178.0,0.866,579468.7,579468.7,3361,0,0,0,L,1122011218,0,124.04,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475437539,1075281.00
10/02/2016 15:45,2,6.611,ACTIVE,219.61,367.30,59.970,1475437503,"201051344000983","219011344069620",27.91,41.80,0,322.51,415.99,186.8,178.3,0.871,572067.3,572067.3,3367,0,0,0,L,1122011218,0,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475437540,1075282.00
10/02/2016 15:45,2,6.562,ACTIVE,219.61,367.30,59.981,1475437503,"201051344001158","219011344069620",27.14,43.40,0,321.61,413.29,180.2,172.0,0.844,563503.4,563503.4,3360,0,0,0,L,1122011218,0,124.49,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475437541,1075283.00
10/02/2016 15:45,2,6.451,ACTIVE,219.61,368.80,59.981,1475437503,"201051344000576","219011344069620",28.17,40.80,0,322.21,414.79,184.1,175.8,0.879,571072.0,571072.0,3366,0,0,0,L,1122011218,0,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475437542,1075284.00
10/02/2016 15:45,2,6.281,ACTIVE,213.96,363.09,59.991,1475437503,"274151322000087","219011344069620",25.29,67.00,0,331.83,389.24,160.9,153.4,0.601,780812.8,780812.8,3373,0,0,0,L,1151911521,0,122.91,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475437542,1075285.00
10/02/2016 16:00,2,6.258,ACTIVE,219.16,366.10,59.970,1475438404,"201051344000645","219011344069620",27.73,39.80,0,343.85,409.08,175.8,167.7,0.804,570579.4,570579.4,3366,0,0,0,L,1122011218,0,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475438405,1075286.00
10/02/2016 16:00,2,5.895,ACTIVE,214.19,351.37,59.970,1475438404,"274151322000085","219011344069620",25.37,54.80,0,337.54,381.73,151.3,144.1,0.579,808329.7,808329.7,3338,0,0,0,L,1151911521,0,123.14,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475438406,1075287.00
10/02/2016 16:00,2,6.148,ACTIVE,218.26,363.69,59.981,1475438404,"201051344000633","219011344069620",27.81,44.30,0,342.05,408.18,173.2,165.2,0.822,562253.4,562253.4,3365,0,0,0,L,1122011218,0,124.27,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475438407,1075288.00
10/02/2016 16:00,2,6.160,ACTIVE,219.39,366.10,59.965,1475438404,"201051344000469","219011344069620",28.05,37.30,0,342.95,409.98,174.9,166.9,0.818,564893.4,564893.4,3368,0,0,0,L,1122011218,0,124.04,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475438408,1075289.00
10/02/2016 16:00,2,5.887,ACTIVE,216.45,360.38,59.975,1475438404,"201051344000646","219011344069620",27.41,41.00,0,337.54,401.56,163.4,155.8,0.773,565212.2,565212.2,3359,0,0,0,L,1122011218,0,124.49,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475438408,1075290.00
10/02/2016 16:00,2,5.920,ACTIVE,214.19,370.30,59.959,1475438404,"274151322000052","219011344069620",27.63,53.50,0,336.94,388.34,165.6,157.9,0.645,831455.3,831455.3,3345,0,0,0,L,1151911521,0,122.46,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475438409,1075291.00
10/02/2016 16:00,2,6.117,ACTIVE,217.35,362.19,59.981,1475438404,"201051344000585","219011344069620",27.17,42.50,0,336.34,400.06,168.3,160.6,0.782,575430.0,575430.0,3363,0,0,0,L,1122011218,0,124.04,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475438410,1075292.00
10/02/2016 16:00,2,5.756,ACTIVE,216.00,359.18,59.981,1475438404,"201051344001230","219011344069620",28.09,40.60,0,337.84,400.66,163.7,156.0,0.765,568068.7,568068.7,3369,0,0,0,L,1122011218,0,124.04,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475438411,1075293.00
10/02/2016 16:00,2,5.873,ACTIVE,217.35,363.69,59.986,1475438404,"201051344000582","219011344069620",27.45,46.20,0,336.64,401.26,163.2,155.6,0.769,560832.4,560832.4,3357,0,0,0,L,1122011218,0,124.49,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475438412,1075294.00
10/02/2016 16:00,2,5.768,ACTIVE,216.45,359.78,59.991,1475438404,"201051344000955","219011344069620",27.73,44.80,0,338.14,400.36,162.0,154.5,0.791,575006.5,575006.5,3358,0,0,0,L,1122011218,0,123.81,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475438413,1075295.00
10/02/2016 16:00,2,4.014,ACTIVE,213.96,419.30,59.981,1475438404,"274151322000094","219011344069620",37.73,53.50,0,385.93,446.65,152.8,145.6,0.588,685016.3,685016.3,3414,0,0,0,L,1151911521,0,122.46,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475438414,1075296.00
10/02/2016 16:00,2,6.184,ACTIVE,219.16,366.10,59.975,1475438404,"201051344000579","219011344069620",27.75,43.40,0,343.25,408.48,173.6,165.6,0.795,579425.3,579425.3,3355,0,0,0,L,1122011218,0,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475438415,1075297.00
10/02/2016 16:00,2,5.826,ACTIVE,216.22,360.69,59.981,1475438404,"201051344000890","219011344069620",27.65,42.30,0,338.14,400.36,163.2,155.6,0.751,572236.0,572236.0,3360,0,0,0,L,1122011218,0,124.27,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475438416,1075298.00
10/02/2016 16:00,2,5.836,ACTIVE,216.90,360.69,59.986,1475438404,"201051344000438","219011344069620",27.59,45.30,0,337.24,400.66,163.1,155.5,0.773,573684.5,573684.5,3361,0,0,0,L,1122011218,0,124.49,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475438417,1075299.00
10/02/2016 16:00,2,5.793,ACTIVE,216.45,360.38,59.975,1475438404,"201051344000417","219011344069620",27.29,42.80,0,338.14,399.76,160.2,152.7,0.751,564576.2,564576.2,3367,0,0,0,L,1122011218,0,123.81,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475438418,1075300.00
10/02/2016 16:00,2,5.947,ACTIVE,213.51,367.60,59.996,1475438404,"274151322000083","219011344069620",27.55,55.80,0,332.13,385.03,165.8,158.1,0.663,823848.1,823848.1,3349,0,0,0,L,1151911521,0,122.46,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475438419,1075301.00
10/02/2016 16:00,2,6.285,ACTIVE,214.64,366.70,59.986,1475438404,"274151322000076","219011344069620",27.89,53.00,0,338.44,391.64,177.3,169.2,0.698,879582.0,879582.0,3357,0,0,0,L,1151911521,0,123.14,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475438420,1075302.00
10/02/2016 16:00,2,6.229,ACTIVE,218.03,365.80,59.986,1475438404,"201051344000868","219011344069620",27.79,38.40,0,342.65,407.87,175.3,167.3,0.791,563652.9,563652.9,3364,0,0,0,L,1122011218,0,123.81,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475438421,1075303.00
10/02/2016 16:00,2,6.295,ACTIVE,213.96,373.31,59.981,1475438404,"274151322000095","219011344069620",27.85,56.50,0,330.33,387.44,177.5,169.4,0.676,870698.7,870698.7,3360,0,0,0,L,1151911521,0,122.91,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475438422,1075304.00
10/02/2016 16:00,2,6.252,ACTIVE,219.16,361.29,59.996,1475438404,"201051344000988","219011344069620",17.93,38.80,0,343.25,389.54,113.4,107.5,0.535,541031.6,541031.6,3350,0,0,0,L,1122011218,0,124.27,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475438423,1075305.00
10/02/2016 16:00,2,5.889,ACTIVE,217.13,360.69,59.991,1475438404,"201051344001025","219011344069620",27.85,44.30,0,337.54,400.66,166.2,158.5,0.738,573963.6,573963.6,3356,0,0,0,L,1122011218,0,124.27,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475438424,1075306.00
10/02/2016 16:00,2,6.230,ACTIVE,219.39,365.49,59.991,1475438404,"201051344000458","219011344069620",28.09,40.20,0,343.25,409.68,177.2,169.1,0.849,571063.2,571063.2,3368,0,0,0,L,1122011218,0,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475438425,1075307.00
10/02/2016 16:00,2,6.188,ACTIVE,219.61,367.30,59.981,1475438404,"201051344000853","219011344069620",28.43,38.20,0,342.05,409.38,178.1,170.0,0.826,570341.5,570341.5,3373,0,0,0,L,1122011218,0,125.17,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475438425,1075308.00
10/02/2016 16:00,2,5.812,ACTIVE,216.22,360.69,59.981,1475438404,"201051344000685","219011344069620",28.05,43.20,0,337.24,401.86,165.3,157.6,0.800,572829.9,572829.9,3368,0,0,0,L,1122011218,0,124.72,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475438426,1075309.00
10/02/2016 16:00,2,5.951,ACTIVE,217.13,360.69,59.996,1475438404,"201051344000917","219011344069620",27.59,44.50,0,336.94,400.66,166.3,158.6,0.791,569741.9,569741.9,3360,0,0,0,L,1122011218,0,124.27,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475438427,1075310.00
10/02/2016 16:00,2,5.832,ACTIVE,216.45,360.08,59.991,1475438404,"201051344001145","219011344069620",28.23,42.00,0,337.24,400.96,166.8,159.0,0.769,574985.7,574985.7,3367,0,0,0,L,1122011218,0,124.04,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475438428,1075311.00
10/02/2016 16:00,2,5.961,ACTIVE,217.58,361.89,59.981,1475438404,"201051344000651","219011344069620",27.25,46.20,0,336.64,400.06,164.5,156.9,0.756,568188.2,568188.2,3357,0,0,0,L,1122011218,0,124.94,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475438429,1075312.00
10/02/2016 16:00,2,5.855,ACTIVE,213.74,359.18,59.996,1475438404,"274151322000088","219011344069620",25.64,51.00,0,333.93,381.42,152.1,144.9,0.575,792631.6,792631.6,3340,0,0,0,L,1151911521,0,123.36,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475438430,1075313.00
10/02/2016 16:00,2,4.090,ACTIVE,214.64,409.38,59.981,1475438404,"274151322000068","219011344069620",37.19,50.40,0,388.04,447.85,153.7,146.4,0.592,685575.0,685575.0,3414,0,0,0,L,1151911521,0,123.14,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475438431,1075314.00
10/02/2016 16:00,2,5.775,ACTIVE,216.90,360.38,59.991,1475438404,"201051344001135","219011344069620",27.91,46.20,0,337.54,400.06,163.1,155.5,0.760,564334.1,564334.1,3352,0,0,0,L,1122011218,0,124.49,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475438432,1075315.00
10/02/2016 16:00,2,6.207,ACTIVE,217.35,363.69,59.981,1475438404,"201051344000594","219011344069620",27.63,46.80,0,336.64,404.87,173.7,165.7,0.813,575528.5,575528.5,3361,0,0,0,L,1122011218,0,123.81,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475438433,1075316.00
10/02/2016 16:00,2,5.881,ACTIVE,217.35,361.59,59.991,1475438404,"201051344001203","219011344069620",27.69,43.60,0,337.24,400.06,164.9,157.3,0.787,572573.5,572573.5,3362,0,0,0,L,1122011218,0,124.94,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475438434,1075317.00
10/02/2016 16:00,2,5.898,ACTIVE,213.96,351.37,59.986,1475438404,"274151322000054","219011344069620",25.76,53.50,0,332.73,382.93,153.8,146.5,0.588,808875.1,808875.1,3336,0,0,0,L,1151911521,0,122.68,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475438435,1075318.00
10/02/2016 16:00,2,6.168,ACTIVE,218.26,364.59,59.991,1475438404,"201051344000867","219011344069620",27.91,43.20,0,342.95,406.67,174.4,166.4,0.795,562737.4,562737.4,3366,0,0,0,L,1122011218,0,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475438436,1075319.00
10/02/2016 16:00,2,5.627,ACTIVE,217.35,361.29,59.981,1475438404,"201051344001093","219011344069620",28.23,41.80,0,336.34,398.86,160.8,153.3,0.738,569074.9,569074.9,3367,0,0,0,L,1122011218,0,124.49,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475438437,1075320.00
10/02/2016 16:00,2,6.186,ACTIVE,218.93,367.90,59.991,1475438404,"201051344000900","219011344069620",28.67,37.00,0,342.65,409.98,179.6,171.4,0.809,579582.5,579582.5,3368,0,0,0,L,1122011218,0,124.72,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475438438,1075321.00
10/02/2016 16:00,2,6.203,ACTIVE,218.93,366.70,59.981,1475438404,"201051344000648","219011344069620",27.61,39.80,0,342.95,409.38,173.5,165.6,0.800,568145.6,568145.6,3357,0,0,0,L,1122011218,0,124.04,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475438439,1075322.00
10/02/2016 16:00,2,6.195,ACTIVE,219.16,366.40,59.959,1475438404,"201051344000569","219011344069620",28.27,38.40,0,342.05,409.68,177.5,169.4,0.826,579512.3,579512.3,3362,0,0,0,L,1122011218,0,124.04,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475438440,1075323.00
10/02/2016 16:00,2,6.225,ACTIVE,219.39,367.60,59.986,1475438404,"201051344000983","219011344069620",28.27,38.80,0,342.35,409.98,178.2,170.1,0.840,572111.0,572111.0,3368,0,0,0,L,1122011218,0,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475438440,1075324.00
10/02/2016 16:00,2,6.129,ACTIVE,219.16,364.89,59.986,1475438404,"201051344001158","219011344069620",27.59,41.80,0,342.95,407.87,171.3,163.4,0.800,563545.4,563545.4,3361,0,0,0,L,1122011218,0,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475438441,1075325.00
10/02/2016 16:00,2,6.162,ACTIVE,219.39,367.00,59.986,1475438404,"201051344000576","219011344069620",28.19,38.40,0,342.35,409.08,176.0,167.9,0.844,571115.2,571115.2,3367,0,0,0,L,1122011218,0,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475438442,1075326.00
10/02/2016 16:00,2,5.891,ACTIVE,213.74,360.08,59.975,1475438404,"274151322000087","219011344069620",25.70,65.30,0,334.54,381.42,153.3,146.0,0.575,780850.3,780850.3,3374,0,0,0,L,1151911521,0,122.68,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475438443,1075327.00
