ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/02/2016 16:15,2,5.820,ACTIVE,218.71,363.99,60.012,1475439303,"201051344000645","219011344069620",27.67,38.20,0,343.55,406.37,163.1,155.5,0.725,570619.8,570619.8,3367,0,0,0,L,1122011218,0,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475439304,1075328.00
10/02/2016 16:15,2,5.475,ACTIVE,213.51,354.37,59.970,1475439303,"274151322000085","219011344069620",25.54,52.80,0,334.24,380.22,141.5,134.7,0.539,808364.5,808364.5,3339,0,0,0,L,1151911521,0,122.91,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475439305,1075329.00
10/02/2016 16:15,2,5.799,ACTIVE,217.80,362.79,60.007,1475439303,"201051344000633","219011344069620",27.45,42.80,0,342.35,405.17,161.4,153.8,0.769,562293.3,562293.3,3366,0,0,0,L,1122011218,0,124.04,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475439306,1075330.00
10/02/2016 16:15,2,5.703,ACTIVE,218.93,363.99,59.996,1475439303,"201051344000469","219011344069620",28.13,36.00,0,343.25,406.67,162.3,154.7,0.769,564933.7,564933.7,3369,0,0,0,L,1122011218,0,123.81,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475439307,1075331.00
10/02/2016 16:15,2,5.457,ACTIVE,215.54,359.48,59.975,1475439303,"201051344000646","219011344069620",27.65,40.80,0,336.94,398.26,152.8,145.5,0.729,565249.8,565249.8,3360,0,0,0,L,1122011218,0,124.04,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475439308,1075332.00
10/02/2016 16:15,2,5.514,ACTIVE,213.74,359.78,59.975,1475439303,"274151322000052","219011344069620",27.69,51.50,0,333.63,385.63,154.5,147.2,0.605,831493.4,831493.4,3346,0,0,0,L,1151911521,0,121.78,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475439309,1075333.00
10/02/2016 16:15,2,5.689,ACTIVE,216.90,360.08,59.949,1475439303,"201051344000585","219011344069620",27.47,42.80,0,336.94,397.66,158.3,150.8,0.725,575468.9,575468.9,3364,0,0,0,L,1122011218,0,123.81,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475439310,1075334.00
10/02/2016 16:15,2,5.418,ACTIVE,215.54,357.38,59.981,1475439303,"201051344001230","219011344069620",27.79,40.60,0,337.84,397.66,152.4,145.2,0.720,568106.3,568106.3,3370,0,0,0,L,1122011218,0,124.04,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475439311,1075335.00
10/02/2016 16:15,2,5.482,ACTIVE,216.67,360.99,59.981,1475439303,"201051344000582","219011344069620",27.43,45.00,0,336.94,398.86,152.4,145.1,0.707,560870.0,560870.0,3358,0,0,0,L,1122011218,0,124.27,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475439312,1075336.00
10/02/2016 16:15,2,5.336,ACTIVE,215.54,357.68,59.975,1475439303,"201051344000955","219011344069620",28.01,44.50,0,337.84,397.35,151.3,144.1,0.725,575043.8,575043.8,3359,0,0,0,L,1122011218,0,123.36,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475439313,1075337.00
10/02/2016 16:15,2,3.703,ACTIVE,213.96,414.49,59.965,1475439303,"274151322000094","219011344069620",37.99,52.30,0,385.03,441.84,143.3,136.4,0.557,685051.5,685051.5,3415,0,0,0,L,1151911521,0,122.23,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475439313,1075338.00
10/02/2016 16:15,2,5.797,ACTIVE,218.71,364.89,59.970,1475439303,"201051344000579","219011344069620",27.59,42.80,0,343.25,405.47,162.0,154.5,0.765,579465.3,579465.3,3356,0,0,0,L,1122011218,0,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475439314,1075339.00
10/02/2016 16:15,2,5.428,ACTIVE,215.54,357.98,60.018,1475439303,"201051344000890","219011344069620",27.69,42.30,0,337.84,397.66,152.2,144.9,0.712,572273.5,572273.5,3361,0,0,0,L,1122011218,0,123.81,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475439315,1075340.00
10/02/2016 16:15,2,5.389,ACTIVE,216.45,361.59,59.981,1475439303,"201051344000438","219011344069620",27.99,44.50,0,337.84,398.26,152.7,145.4,0.720,573722.0,573722.0,3362,0,0,0,L,1122011218,0,124.27,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475439316,1075341.00
10/02/2016 16:15,2,5.359,ACTIVE,216.00,359.18,59.970,1475439303,"201051344000417","219011344069620",27.59,42.50,0,337.24,397.96,149.8,142.7,0.712,564613.1,564613.1,3368,0,0,0,L,1122011218,0,123.59,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475439317,1075342.00
10/02/2016 16:15,2,5.594,ACTIVE,213.29,364.89,59.981,1475439303,"274151322000083","219011344069620",27.39,54.30,0,332.13,382.93,155.1,147.8,0.610,823886.3,823886.3,3350,0,0,0,L,1151911521,0,122.23,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475439318,1075343.00
10/02/2016 16:15,2,5.816,ACTIVE,213.96,353.77,59.975,1475439303,"274151322000076","219011344069620",28.17,52.30,0,337.54,389.24,165.7,158.0,0.654,879622.8,879622.8,3358,0,0,0,L,1151911521,0,122.68,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475439319,1075344.00
10/02/2016 16:15,2,5.814,ACTIVE,217.35,362.19,59.981,1475439303,"201051344000868","219011344069620",27.63,37.30,0,338.44,404.87,162.7,155.1,0.747,563693.2,563693.2,3365,0,0,0,L,1122011218,0,123.59,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475439320,1075345.00
10/02/2016 16:15,2,5.920,ACTIVE,213.51,370.30,59.981,1475439303,"274151322000095","219011344069620",27.83,55.50,0,330.63,385.63,166.9,159.1,0.623,870739.7,870739.7,3361,0,0,0,L,1151911521,0,122.68,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475439321,1075346.00
10/02/2016 16:15,2,5.803,ACTIVE,218.71,359.78,60.007,1475439303,"201051344000988","219011344069620",17.95,38.00,0,343.85,388.04,105.5,99.9,0.486,541057.5,541057.5,3351,0,0,0,L,1122011218,0,124.04,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475439321,1075347.00
10/02/2016 16:15,2,5.551,ACTIVE,216.67,358.28,59.970,1475439303,"201051344001025","219011344069620",27.71,43.40,0,337.84,398.56,155.7,148.3,0.725,574001.9,574001.9,3357,0,0,0,L,1122011218,0,123.81,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475439322,1075348.00
10/02/2016 16:15,2,5.812,ACTIVE,218.71,364.89,59.975,1475439303,"201051344000458","219011344069620",28.01,38.60,0,343.85,407.27,164.8,157.2,0.787,571104.0,571104.0,3369,0,0,0,L,1122011218,0,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475439323,1075349.00
10/02/2016 16:15,2,5.812,ACTIVE,219.16,365.19,59.975,1475439303,"201051344000853","219011344069620",28.15,36.00,0,342.95,406.97,165.7,158.0,0.778,570382.5,570382.5,3374,0,0,0,L,1122011218,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475439324,1075350.00
10/02/2016 16:15,2,5.490,ACTIVE,215.54,358.88,59.981,1475439303,"201051344000685","219011344069620",27.79,43.20,0,337.84,397.96,154.7,147.3,0.756,572867.9,572867.9,3369,0,0,0,L,1122011218,0,124.27,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475439325,1075351.00
10/02/2016 16:15,2,5.502,ACTIVE,216.67,360.69,60.007,1475439303,"201051344000917","219011344069620",27.87,43.80,0,337.24,397.96,155.3,147.9,0.756,569780.2,569780.2,3361,0,0,0,L,1122011218,0,124.04,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475439326,1075352.00
10/02/2016 16:15,2,5.484,ACTIVE,215.77,357.68,60.007,1475439303,"201051344001145","219011344069620",28.13,41.30,0,338.44,398.56,156.1,148.8,0.707,575024.1,575024.1,3368,0,0,0,L,1122011218,0,123.81,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475439327,1075353.00
10/02/2016 16:15,2,5.545,ACTIVE,216.90,358.88,59.991,1475439303,"201051344000651","219011344069620",27.41,45.80,0,337.24,397.66,153.8,146.5,0.703,568226.2,568226.2,3358,0,0,0,L,1122011218,0,124.72,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475439328,1075354.00
10/02/2016 16:15,2,5.422,ACTIVE,213.29,363.09,59.938,1475439303,"274151322000088","219011344069620",25.90,49.00,0,333.03,380.22,142.0,135.2,0.539,792666.5,792666.5,3341,0,0,0,L,1151911521,0,122.91,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475439329,1075355.00
10/02/2016 16:15,2,3.717,ACTIVE,214.19,417.19,59.986,1475439303,"274151322000068","219011344069620",38.15,49.50,0,385.63,443.94,143.4,136.5,0.548,685610.3,685610.3,3415,0,0,0,L,1151911521,0,122.68,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475439330,1075356.00
10/02/2016 16:15,2,5.473,ACTIVE,216.22,357.08,59.986,1475439303,"201051344001135","219011344069620",27.59,45.80,0,338.44,397.66,152.9,145.6,0.716,564371.8,564371.8,3353,0,0,0,L,1122011218,0,124.04,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475439330,1075357.00
10/02/2016 16:15,2,5.732,ACTIVE,216.90,361.89,59.954,1475439303,"201051344000594","219011344069620",27.91,46.20,0,336.34,401.26,162.0,154.4,0.751,575568.5,575568.5,3362,0,0,0,L,1122011218,0,123.59,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475439331,1075358.00
10/02/2016 16:15,2,5.465,ACTIVE,216.67,360.08,60.018,1475439303,"201051344001203","219011344069620",27.87,43.40,0,337.54,397.66,154.2,146.9,0.716,572611.5,572611.5,3363,0,0,0,L,1122011218,0,124.72,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475439332,1075359.00
10/02/2016 16:15,2,5.494,ACTIVE,213.74,349.56,59.975,1475439303,"274151322000054","219011344069620",25.92,52.30,0,332.73,381.12,144.1,137.2,0.548,808910.4,808910.4,3337,0,0,0,L,1151911521,0,122.91,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475439333,1075360.00
10/02/2016 16:15,2,5.744,ACTIVE,217.80,362.19,59.981,1475439303,"201051344000867","219011344069620",27.91,40.80,0,338.74,403.97,162.4,154.8,0.742,562777.5,562777.5,3367,0,0,0,L,1122011218,0,124.04,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475439334,1075361.00
10/02/2016 16:15,2,5.252,ACTIVE,216.67,360.08,59.991,1475439303,"201051344001093","219011344069620",28.21,40.80,0,336.94,396.15,149.9,142.8,0.694,569111.9,569111.9,3368,0,0,0,L,1122011218,0,124.27,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475439335,1075362.00
10/02/2016 16:15,2,5.816,ACTIVE,218.26,365.49,59.975,1475439303,"201051344000900","219011344069620",28.37,35.40,0,343.25,407.87,167.0,159.2,0.756,579623.8,579623.8,3369,0,0,0,L,1122011218,0,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475439336,1075363.00
10/02/2016 16:15,2,5.674,ACTIVE,218.26,363.09,60.012,1475439303,"201051344000648","219011344069620",28.13,38.80,0,343.85,406.67,161.6,154.1,0.747,568185.5,568185.5,3358,0,0,0,L,1122011218,0,123.59,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475439337,1075364.00
10/02/2016 16:15,2,5.734,ACTIVE,218.26,363.99,59.986,1475439303,"201051344000569","219011344069620",28.41,37.00,0,342.95,407.87,164.8,157.2,0.769,579553.1,579553.1,3363,0,0,0,L,1122011218,0,123.59,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475439338,1075365.00
10/02/2016 16:15,2,5.766,ACTIVE,218.71,364.29,59.991,1475439303,"201051344000983","219011344069620",28.41,37.80,0,342.95,406.97,165.7,158.0,0.787,572152.0,572152.0,3369,0,0,0,L,1122011218,0,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475439339,1075366.00
10/02/2016 16:15,2,5.658,ACTIVE,218.71,363.39,59.975,1475439303,"201051344001158","219011344069620",27.81,41.00,0,343.85,405.17,159.3,151.9,0.756,563584.8,563584.8,3362,0,0,0,L,1122011218,0,124.04,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475439340,1075367.00
10/02/2016 16:15,2,5.744,ACTIVE,218.48,364.59,59.970,1475439303,"201051344000576","219011344069620",28.09,36.50,0,342.95,406.97,163.3,155.7,0.773,571155.6,571155.6,3368,0,0,0,L,1122011218,0,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475439341,1075368.00
10/02/2016 16:15,2,5.473,ACTIVE,213.29,362.19,59.981,1475439303,"274151322000087","219011344069620",25.90,64.00,0,332.43,380.52,143.5,136.6,0.535,780885.5,780885.5,3375,0,0,0,L,1151911521,0,122.23,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475439342,1075369.00
10/02/2016 16:30,2,5.008,ACTIVE,213.29,358.88,59.970,1475440203,"274151322000085","219011344069620",25.86,51.30,0,334.24,377.22,131.1,124.6,0.499,808397.0,808397.0,3340,0,0,0,L,1151911521,0,122.91,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475440206,1075370.00
10/02/2016 16:30,2,5.301,ACTIVE,217.35,361.59,59.975,1475440203,"201051344000633","219011344069620",27.99,40.60,0,339.04,398.26,150.2,143.1,0.716,562330.5,562330.5,3367,0,0,0,L,1122011218,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475440206,1075371.00
10/02/2016 16:30,2,5.260,ACTIVE,218.26,363.09,59.965,1475440203,"201051344000469","219011344069620",28.31,34.00,0,342.65,402.16,150.8,143.7,0.720,564971.1,564971.1,3370,0,0,0,L,1122011218,0,123.36,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475440207,1075372.00
10/02/2016 16:30,2,4.959,ACTIVE,215.32,357.38,59.959,1475440203,"201051344000646","219011344069620",28.15,40.40,0,337.54,394.65,141.4,134.6,0.672,565284.9,565284.9,3361,0,0,0,L,1122011218,0,123.81,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475440208,1075373.00
10/02/2016 16:30,2,5.021,ACTIVE,213.29,348.66,59.954,1475440203,"274151322000052","219011344069620",27.87,50.20,0,333.33,379.92,141.7,134.9,0.557,831528.7,831528.7,3347,0,0,0,L,1151911521,0,122.01,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475440209,1075374.00
10/02/2016 16:30,2,5.201,ACTIVE,216.45,357.98,59.970,1475440203,"201051344000585","219011344069620",27.99,40.80,0,337.84,396.15,147.3,140.3,0.694,575505.3,575505.3,3365,0,0,0,L,1122011218,0,123.59,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475440210,1075375.00
10/02/2016 16:30,2,4.924,ACTIVE,215.09,354.97,59.944,1475440203,"201051344001230","219011344069620",28.33,38.80,0,337.24,392.55,141.2,134.3,0.667,568141.3,568141.3,3371,0,0,0,L,1122011218,0,123.59,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475440211,1075376.00
10/02/2016 16:30,2,5.002,ACTIVE,216.45,358.58,59.970,1475440203,"201051344000582","219011344069620",27.89,43.60,0,337.84,395.55,141.4,134.5,0.658,560904.9,560904.9,3359,0,0,0,L,1122011218,0,124.04,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475440212,1075377.00
10/02/2016 16:30,2,4.893,ACTIVE,215.32,355.58,59.965,1475440203,"201051344000955","219011344069620",28.21,43.40,0,338.44,393.45,139.9,133.1,0.672,575078.4,575078.4,3360,0,0,0,L,1122011218,0,123.36,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475440213,1075378.00
10/02/2016 16:30,2,3.375,ACTIVE,213.51,424.41,59.965,1475440203,"274151322000094","219011344069620",38.51,50.80,0,387.74,443.04,132.0,125.5,0.508,685083.9,685083.9,3416,0,0,0,L,1151911521,0,122.23,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475440214,1075379.00
10/02/2016 16:30,2,5.273,ACTIVE,218.03,362.19,59.959,1475440203,"201051344000579","219011344069620",28.23,41.00,0,343.25,401.86,150.9,143.8,0.712,579502.6,579502.6,3357,0,0,0,L,1122011218,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475440215,1075380.00
10/02/2016 16:30,2,4.971,ACTIVE,215.32,356.48,59.970,1475440203,"201051344000890","219011344069620",28.03,40.60,0,338.44,394.05,141.1,134.2,0.658,572308.5,572308.5,3362,0,0,0,L,1122011218,0,123.81,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475440215,1075381.00
10/02/2016 16:30,2,4.926,ACTIVE,216.00,357.08,60.007,1475440203,"201051344000438","219011344069620",28.33,43.00,0,338.44,395.25,141.3,134.5,0.672,573757.0,573757.0,3363,0,0,0,L,1122011218,0,124.04,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475440216,1075382.00
10/02/2016 16:30,2,4.936,ACTIVE,215.54,356.18,59.981,1475440203,"201051344000417","219011344069620",27.77,41.80,0,338.14,394.05,138.8,132.1,0.663,564647.3,564647.3,3369,0,0,0,L,1122011218,0,123.36,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475440217,1075383.00
10/02/2016 16:30,2,5.113,ACTIVE,212.83,365.80,59.965,1475440203,"274151322000083","219011344069620",27.67,53.30,0,332.43,379.92,143.3,136.4,0.566,823921.8,823921.8,3351,0,0,0,L,1151911521,0,122.01,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475440218,1075384.00
10/02/2016 16:30,2,5.334,ACTIVE,213.51,358.88,59.965,1475440203,"274151322000076","219011344069620",28.29,50.40,0,334.24,383.53,152.7,145.5,0.605,879660.7,879660.7,3359,0,0,0,L,1151911521,0,122.23,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475440219,1075385.00
10/02/2016 16:30,2,5.336,ACTIVE,217.13,360.99,59.996,1475440203,"201051344000868","219011344069620",27.95,34.50,0,337.54,397.66,151.1,143.9,0.694,563730.7,563730.7,3366,0,0,0,L,1122011218,0,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475440220,1075386.00
10/02/2016 16:30,2,5.389,ACTIVE,212.83,352.87,59.970,1475440203,"274151322000095","219011344069620",28.21,53.80,0,331.83,382.93,153.8,146.5,0.583,870777.8,870777.8,3362,0,0,0,L,1151911521,0,122.46,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475440221,1075387.00
10/02/2016 16:30,2,5.375,ACTIVE,218.03,358.88,59.975,1475440203,"201051344000988","219011344069620",18.05,36.00,0,342.35,385.33,98.3,92.9,0.455,541081.7,541081.7,3352,0,0,0,L,1122011218,0,123.81,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475440222,1075388.00
10/02/2016 16:30,2,5.145,ACTIVE,216.22,356.78,59.981,1475440203,"201051344001025","219011344069620",27.71,42.50,0,339.04,395.55,144.4,137.4,0.650,574037.7,574037.7,3358,0,0,0,L,1122011218,0,123.81,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475440223,1075389.00
10/02/2016 16:30,2,5.330,ACTIVE,218.03,362.49,59.996,1475440203,"201051344000458","219011344069620",28.43,36.80,0,343.55,402.77,153.5,146.2,0.729,571141.9,571141.9,3370,0,0,0,L,1122011218,0,123.81,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475440224,1075390.00
10/02/2016 16:30,2,5.293,ACTIVE,218.48,363.09,59.986,1475440203,"201051344000853","219011344069620",28.71,34.80,0,343.85,403.37,153.8,146.6,0.729,570420.6,570420.6,3375,0,0,0,L,1122011218,0,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475440224,1075391.00
10/02/2016 16:30,2,5.016,ACTIVE,215.32,357.98,60.007,1475440203,"201051344000685","219011344069620",28.11,41.30,0,338.44,395.25,142.8,135.9,0.694,572903.3,572903.3,3370,0,0,0,L,1122011218,0,124.27,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475440225,1075392.00
10/02/2016 16:30,2,5.105,ACTIVE,216.22,357.98,59.975,1475440203,"201051344000917","219011344069620",27.95,42.30,0,338.14,394.95,144.5,137.5,0.694,569816.0,569816.0,3362,0,0,0,L,1122011218,0,123.81,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475440226,1075393.00
10/02/2016 16:30,2,5.023,ACTIVE,215.32,358.28,59.959,1475440203,"201051344001145","219011344069620",28.49,39.80,0,338.14,395.25,144.9,137.9,0.672,575060.0,575060.0,3369,0,0,0,L,1122011218,0,123.59,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475440227,1075394.00
10/02/2016 16:30,2,5.062,ACTIVE,216.45,358.88,59.975,1475440203,"201051344000651","219011344069620",27.87,44.30,0,337.84,394.95,142.9,136.0,0.658,568261.5,568261.5,3359,0,0,0,L,1122011218,0,124.49,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475440228,1075395.00
10/02/2016 16:30,2,4.912,ACTIVE,212.83,349.26,59.959,1475440203,"274151322000088","219011344069620",26.38,47.50,0,333.03,376.92,131.2,124.7,0.495,792699.0,792699.0,3342,0,0,0,L,1151911521,0,122.91,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475440229,1075396.00
10/02/2016 16:30,2,3.379,ACTIVE,213.96,421.40,59.986,1475440203,"274151322000068","219011344069620",38.72,49.00,0,390.74,447.55,132.3,125.8,0.499,685643.0,685643.0,3416,0,0,0,L,1151911521,0,122.68,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475440230,1075397.00
10/02/2016 16:30,2,5.297,ACTIVE,216.45,358.58,59.965,1475440203,"201051344000594","219011344069620",28.09,44.00,0,337.24,397.35,150.8,143.6,0.703,575605.8,575605.8,3363,0,0,0,L,1122011218,0,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475440232,1075398.00
10/02/2016 16:30,2,5.043,ACTIVE,216.22,358.88,59.981,1475440203,"201051344001203","219011344069620",27.91,42.30,0,338.14,394.95,142.5,135.6,0.667,572646.8,572646.8,3364,0,0,0,L,1122011218,0,124.49,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475440233,1075399.00
10/02/2016 16:30,2,4.984,ACTIVE,212.83,350.17,59.959,1475440203,"274151322000054","219011344069620",26.40,50.80,0,332.73,378.12,133.2,126.7,0.513,808943.4,808943.4,3338,0,0,0,L,1151911521,0,122.23,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475440234,1075400.00
10/02/2016 16:30,2,5.289,ACTIVE,217.35,360.99,59.949,1475440203,"201051344000867","219011344069620",28.21,38.80,0,338.14,397.05,151.2,144.0,0.707,562814.9,562814.9,3368,0,0,0,L,1122011218,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475440234,1075401.00
10/02/2016 16:30,2,4.818,ACTIVE,216.22,358.88,59.970,1475440203,"201051344001093","219011344069620",28.37,40.20,0,338.14,394.05,138.5,131.8,0.645,569146.2,569146.2,3369,0,0,0,L,1122011218,0,124.04,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475440236,1075402.00
10/02/2016 16:30,2,5.293,ACTIVE,217.58,362.79,59.965,1475440203,"201051344000900","219011344069620",28.92,34.00,0,338.44,402.77,155.0,147.7,0.716,579662.2,579662.2,3370,0,0,0,L,1122011218,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475440236,1075403.00
10/02/2016 16:30,2,5.219,ACTIVE,217.80,361.59,59.959,1475440203,"201051344000648","219011344069620",28.49,36.30,0,343.25,401.86,150.5,143.4,0.698,568222.7,568222.7,3359,0,0,0,L,1122011218,0,123.36,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475440237,1075404.00
10/02/2016 16:30,2,5.340,ACTIVE,217.80,361.89,59.970,1475440203,"201051344000569","219011344069620",28.27,35.40,0,342.65,402.16,153.0,145.7,0.712,579591.0,579591.0,3364,0,0,0,L,1122011218,0,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475440238,1075405.00
10/02/2016 16:30,2,5.336,ACTIVE,218.03,362.19,59.970,1475440203,"201051344000983","219011344069620",28.65,35.40,0,342.35,401.86,154.8,147.5,0.729,572190.2,572190.2,3370,0,0,0,L,1122011218,0,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475440239,1075406.00
10/02/2016 16:30,2,5.287,ACTIVE,217.80,361.59,59.965,1475440203,"201051344001158","219011344069620",27.79,39.00,0,342.65,400.66,148.9,141.8,0.698,563621.6,563621.6,3363,0,0,0,L,1122011218,0,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475440240,1075407.00
10/02/2016 16:30,2,5.223,ACTIVE,218.03,361.89,59.970,1475440203,"201051344000576","219011344069620",28.75,34.30,0,342.95,402.77,152.1,144.8,0.712,571193.2,571193.2,3369,0,0,0,L,1122011218,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475440241,1075408.00
10/02/2016 16:30,2,5.027,ACTIVE,213.06,347.46,59.965,1475440203,"274151322000087","219011344069620",26.08,63.70,0,332.73,376.62,132.9,126.3,0.495,780918.3,780918.3,3376,0,0,0,L,1151911521,0,122.23,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475440242,1075409.00
10/02/2016 16:30,2,5.324,ACTIVE,217.80,361.89,59.970,1475440203,"201051344000645","219011344069620",28.17,35.60,0,343.85,401.86,152.0,144.8,0.703,570659.0,570659.0,3368,0,0,0,L,1122011218,1,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475440243,1075410.00
10/02/2016 16:30,2,5.043,ACTIVE,215.77,356.18,59.959,1475440203,"201051344001135","219011344069620",27.77,44.30,0,338.74,389.84,141.8,135.0,0.667,564407.4,564407.4,3355,0,0,0,L,1122011218,1,123.81,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475440244,1075411.00
10/02/2016 16:45,2,4.797,ACTIVE,217.58,360.99,59.959,1475441104,"201051344000645","219011344069620",28.45,33.80,0,342.35,397.05,138.3,131.6,0.632,570692.1,570692.1,3369,0,0,0,L,1122011218,0,124.04,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475441105,1075412.00
10/02/2016 16:45,2,4.475,ACTIVE,213.29,350.77,59.970,1475441104,"274151322000085","219011344069620",26.46,50.40,0,333.93,374.21,119.8,113.8,0.460,808426.8,808426.8,3341,0,0,0,L,1151911521,0,122.46,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475441106,1075413.00
10/02/2016 16:45,2,4.766,ACTIVE,216.67,359.78,59.981,1475441104,"201051344000633","219011344069620",28.27,38.60,0,338.74,394.05,136.4,129.8,0.645,562364.7,562364.7,3368,0,0,0,L,1122011218,0,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475441107,1075414.00
10/02/2016 16:45,2,4.701,ACTIVE,217.80,361.29,59.986,1475441104,"201051344000469","219011344069620",28.80,32.40,0,341.15,395.25,137.2,130.5,0.658,565005.5,565005.5,3371,0,0,0,L,1122011218,0,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475441108,1075415.00
10/02/2016 16:45,2,4.496,ACTIVE,214.64,354.97,59.981,1475441104,"201051344000646","219011344069620",28.25,38.80,0,337.24,389.24,128.6,122.2,0.614,565317.0,565317.0,3362,0,0,0,L,1122011218,0,123.59,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475441109,1075416.00
10/02/2016 16:45,2,4.521,ACTIVE,213.29,353.77,59.986,1475441104,"274151322000052","219011344069620",27.97,48.50,0,333.03,377.22,128.0,121.6,0.508,831560.7,831560.7,3348,0,0,0,L,1151911521,0,121.78,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475441109,1075417.00
10/02/2016 16:45,2,4.727,ACTIVE,215.77,357.08,59.981,1475441104,"201051344000585","219011344069620",28.13,40.20,0,338.44,392.25,134.8,128.1,0.628,575538.9,575538.9,3366,0,0,0,L,1122011218,0,123.14,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475441110,1075418.00
10/02/2016 16:45,2,4.469,ACTIVE,214.41,354.07,59.970,1475441104,"201051344001230","219011344069620",28.33,38.20,0,333.93,386.23,128.2,121.8,0.601,568173.4,568173.4,3372,0,0,0,L,1122011218,0,123.36,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475441111,1075419.00
10/02/2016 16:45,2,4.521,ACTIVE,215.77,356.48,59.986,1475441104,"201051344000582","219011344069620",28.11,42.30,0,337.84,391.64,128.8,122.4,0.601,560937.1,560937.1,3360,0,0,0,L,1122011218,0,123.59,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475441112,1075420.00
10/02/2016 16:45,2,4.432,ACTIVE,214.87,354.97,59.975,1475441104,"201051344000955","219011344069620",28.23,42.30,0,337.54,386.23,126.7,120.3,0.605,575110.1,575110.1,3361,0,0,0,L,1122011218,0,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475441113,1075421.00
10/02/2016 16:45,2,2.965,ACTIVE,213.06,429.82,59.975,1475441104,"274151322000094","219011344069620",39.14,50.20,0,389.24,444.85,117.5,111.5,0.455,685113.4,685113.4,3417,0,0,0,L,1151911521,0,121.78,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475441114,1075422.00
10/02/2016 16:45,2,4.785,ACTIVE,217.58,360.08,59.991,1475441104,"201051344000579","219011344069620",28.27,39.50,0,340.85,396.45,137.1,130.4,0.645,579536.9,579536.9,3358,0,0,0,L,1122011218,0,123.81,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475441115,1075423.00
10/02/2016 16:45,2,4.506,ACTIVE,214.64,354.37,59.981,1475441104,"201051344000890","219011344069620",28.19,40.00,0,337.84,387.74,128.7,122.3,0.597,572340.6,572340.6,3363,0,0,0,L,1122011218,0,123.36,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475441116,1075424.00
10/02/2016 16:45,2,4.457,ACTIVE,215.09,355.28,59.986,1475441104,"201051344000438","219011344069620",28.37,42.00,0,338.44,391.04,128.0,121.6,0.614,573789.0,573789.0,3364,0,0,0,L,1122011218,0,123.59,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475441117,1075425.00
10/02/2016 16:45,2,4.436,ACTIVE,214.87,354.07,59.986,1475441104,"201051344000417","219011344069620",28.05,40.40,0,336.64,388.34,126.1,119.8,0.605,564678.8,564678.8,3370,0,0,0,L,1122011218,0,123.14,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475441118,1075426.00
10/02/2016 16:45,2,4.600,ACTIVE,212.83,359.48,59.991,1475441104,"274151322000083","219011344069620",27.85,51.00,0,332.13,377.22,129.7,123.2,0.517,823954.2,823954.2,3352,0,0,0,L,1151911521,0,121.78,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475441119,1075427.00
10/02/2016 16:45,2,4.766,ACTIVE,213.74,357.38,60.012,1475441104,"274151322000076","219011344069620",28.59,48.30,0,337.84,379.92,137.8,131.1,0.539,879695.2,879695.2,3360,0,0,0,L,1151911521,0,122.01,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475441120,1075428.00
10/02/2016 16:45,2,4.758,ACTIVE,216.45,357.98,59.986,1475441104,"201051344000868","219011344069620",28.49,32.60,0,337.84,394.05,137.3,130.6,0.632,563765.1,563765.1,3367,0,0,0,L,1122011218,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475441121,1075429.00
10/02/2016 16:45,2,4.846,ACTIVE,213.06,350.77,59.975,1475441104,"274151322000095","219011344069620",28.47,51.00,0,332.13,379.92,139.6,132.8,0.535,870812.7,870812.7,3363,0,0,0,L,1151911521,0,122.23,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475441122,1075430.00
10/02/2016 16:45,2,4.658,ACTIVE,217.58,357.38,59.954,1475441104,"201051344000988","219011344069620",18.89,34.00,0,342.35,379.92,89.2,84.1,0.415,541103.9,541103.9,3353,0,0,0,L,1122011218,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475441122,1075431.00
10/02/2016 16:45,2,4.617,ACTIVE,215.32,354.67,59.986,1475441104,"201051344001025","219011344069620",28.19,41.30,0,338.44,391.04,131.7,125.1,0.605,574070.6,574070.6,3359,0,0,0,L,1122011218,0,123.36,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475441123,1075432.00
10/02/2016 16:45,2,4.828,ACTIVE,217.58,360.99,59.975,1475441104,"201051344000458","219011344069620",28.47,34.80,0,339.65,397.35,139.2,132.4,0.667,571176.8,571176.8,3371,0,0,0,L,1122011218,0,124.04,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475441124,1075433.00
10/02/2016 16:45,2,4.764,ACTIVE,218.03,361.89,59.975,1475441104,"201051344000853","219011344069620",28.92,33.30,0,344.45,398.86,139.5,132.7,0.663,570455.6,570455.6,3376,0,0,0,L,1122011218,0,124.49,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475441125,1075434.00
10/02/2016 16:45,2,4.516,ACTIVE,214.64,355.28,59.986,1475441104,"201051344000685","219011344069620",28.35,40.80,0,337.84,390.74,129.6,123.1,0.632,572935.7,572935.7,3371,0,0,0,L,1122011218,0,123.81,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475441126,1075435.00
10/02/2016 16:45,2,4.600,ACTIVE,215.32,355.28,59.981,1475441104,"201051344000917","219011344069620",28.23,41.00,0,337.54,391.34,131.6,125.0,0.628,569848.9,569848.9,3363,0,0,0,L,1122011218,0,123.36,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475441127,1075436.00
10/02/2016 16:45,2,4.527,ACTIVE,214.87,355.28,59.991,1475441104,"201051344001145","219011344069620",28.71,38.60,0,337.54,391.34,131.7,125.1,0.614,575092.8,575092.8,3370,0,0,0,L,1122011218,0,123.14,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475441128,1075437.00
10/02/2016 16:45,2,4.553,ACTIVE,215.77,356.48,59.986,1475441104,"201051344000651","219011344069620",28.19,43.00,0,338.44,392.25,129.8,123.4,0.605,568294.0,568294.0,3360,0,0,0,L,1122011218,0,124.04,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475441129,1075438.00
10/02/2016 16:45,2,4.430,ACTIVE,212.83,356.18,59.986,1475441104,"274151322000088","219011344069620",26.50,46.40,0,332.43,374.21,118.8,112.8,0.451,792728.7,792728.7,3343,0,0,0,L,1151911521,0,122.46,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475441130,1075439.00
10/02/2016 16:45,2,3.029,ACTIVE,213.74,412.38,59.991,1475441104,"274151322000068","219011344069620",38.57,48.30,0,387.14,443.34,117.5,111.5,0.442,685672.7,685672.7,3417,0,0,0,L,1151911521,0,122.68,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475441131,1075440.00
10/02/2016 16:45,2,4.496,ACTIVE,215.09,354.67,59.991,1475441104,"201051344001135","219011344069620",28.31,43.40,0,338.44,390.14,128.8,122.4,0.601,564439.1,564439.1,3356,0,0,0,L,1122011218,0,123.59,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475441132,1075441.00
10/02/2016 16:45,2,4.760,ACTIVE,216.00,358.28,60.012,1475441104,"201051344000594","219011344069620",28.35,42.80,0,337.24,394.95,136.7,130.0,0.650,575640.1,575640.1,3364,0,0,0,L,1122011218,0,123.14,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475441132,1075442.00
10/02/2016 16:45,2,4.518,ACTIVE,215.54,354.97,59.959,1475441104,"201051344001203","219011344069620",28.35,40.60,0,339.04,391.34,129.7,123.3,0.619,572679.3,572679.3,3365,0,0,0,L,1122011218,0,124.27,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475441133,1075443.00
10/02/2016 16:45,2,4.504,ACTIVE,213.29,363.99,59.975,1475441104,"274151322000054","219011344069620",26.54,49.30,0,333.03,375.41,120.9,114.8,0.460,808973.6,808973.6,3339,0,0,0,L,1151911521,0,122.46,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475441134,1075444.00
10/02/2016 16:45,2,4.744,ACTIVE,216.90,360.38,59.975,1475441104,"201051344000867","219011344069620",28.47,36.00,0,337.24,392.85,136.8,130.1,0.632,562849.3,562849.3,3369,0,0,0,L,1122011218,0,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475441135,1075445.00
10/02/2016 16:45,2,4.305,ACTIVE,215.54,356.18,59.986,1475441104,"201051344001093","219011344069620",28.80,38.80,0,338.14,389.54,125.6,119.3,0.579,569177.7,569177.7,3370,0,0,0,L,1122011218,0,123.59,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475441136,1075446.00
10/02/2016 16:45,2,4.766,ACTIVE,216.90,360.38,59.981,1475441104,"201051344000900","219011344069620",29.10,32.00,0,338.44,395.55,140.3,133.5,0.645,579697.4,579697.4,3371,0,0,0,L,1122011218,0,123.81,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475441137,1075447.00
10/02/2016 16:45,2,4.703,ACTIVE,217.13,360.69,59.991,1475441104,"201051344000648","219011344069620",28.61,34.00,0,340.25,396.15,136.3,129.6,0.641,568256.9,568256.9,3360,0,0,0,L,1122011218,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475441138,1075448.00
10/02/2016 16:45,2,4.770,ACTIVE,217.35,360.38,59.986,1475441104,"201051344000569","219011344069620",28.75,33.80,0,339.34,394.95,138.8,132.0,0.645,579625.7,579625.7,3365,0,0,0,L,1122011218,0,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475441139,1075449.00
10/02/2016 16:45,2,4.809,ACTIVE,217.80,360.99,59.986,1475441104,"201051344000983","219011344069620",28.78,33.80,0,339.34,395.55,140.2,133.4,0.672,572225.3,572225.3,3371,0,0,0,L,1122011218,0,124.04,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475441140,1075450.00
10/02/2016 16:45,2,4.740,ACTIVE,217.58,359.78,59.981,1475441104,"201051344001158","219011344069620",28.11,37.30,0,339.34,394.05,135.0,128.4,0.636,563655.4,563655.4,3364,0,0,0,L,1122011218,0,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475441141,1075451.00
10/02/2016 16:45,2,4.738,ACTIVE,217.58,360.99,59.981,1475441104,"201051344000576","219011344069620",28.69,32.40,0,342.65,398.56,137.6,130.9,0.645,571227.7,571227.7,3370,0,0,0,L,1122011218,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475441142,1075452.00
10/02/2016 16:45,2,4.494,ACTIVE,213.29,351.67,59.981,1475441104,"274151322000087","219011344069620",26.56,61.30,0,333.03,374.51,120.8,114.7,0.442,780948.5,780948.5,3377,0,0,0,L,1151911521,0,122.46,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475441142,1075453.00
10/02/2016 17:00,2,4.305,ACTIVE,216.90,357.68,59.965,1475442003,"201051344000645","219011344069620",28.47,32.60,0,339.04,391.04,124.2,117.9,0.570,570723.3,570723.3,3370,0,0,0,L,1122011218,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442004,1075454.00
10/02/2016 17:00,2,4.002,ACTIVE,213.06,354.97,59.965,1475442003,"274151322000085","219011344069620",26.70,47.80,0,334.84,372.11,108.2,102.5,0.415,808453.8,808453.8,3342,0,0,0,L,1151911521,0,122.68,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442005,1075455.00
10/02/2016 17:00,2,4.264,ACTIVE,216.22,357.08,59.970,1475442003,"201051344000633","219011344069620",28.37,37.30,0,337.84,390.14,122.5,116.3,0.597,562395.5,562395.5,3369,0,0,0,L,1122011218,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442006,1075456.00
10/02/2016 17:00,2,4.191,ACTIVE,216.67,357.98,59.975,1475442003,"201051344000469","219011344069620",28.88,31.50,0,337.84,391.04,122.7,116.5,0.579,565036.4,565036.4,3372,0,0,0,L,1122011218,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442007,1075457.00
10/02/2016 17:00,2,4.033,ACTIVE,214.64,353.77,59.970,1475442003,"201051344000646","219011344069620",28.41,38.20,0,335.44,383.53,116.1,110.1,0.557,565346.0,565346.0,3363,0,0,0,L,1122011218,0,123.36,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442008,1075458.00
10/02/2016 17:00,2,4.041,ACTIVE,212.83,359.18,59.975,1475442003,"274151322000052","219011344069620",28.13,46.40,0,333.03,373.91,115.0,109.1,0.451,831589.5,831589.5,3349,0,0,0,L,1151911521,0,121.78,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442009,1075459.00
10/02/2016 17:00,2,4.260,ACTIVE,215.32,354.67,59.965,1475442003,"201051344000585","219011344069620",28.29,39.30,0,338.14,387.44,122.1,115.9,0.570,575569.4,575569.4,3367,0,0,0,L,1122011218,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442010,1075460.00
10/02/2016 17:00,2,3.982,ACTIVE,214.19,351.97,59.970,1475442003,"201051344001230","219011344069620",28.57,36.80,0,333.63,382.03,115.2,109.3,0.539,568202.3,568202.3,3373,0,0,0,L,1122011218,0,123.14,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442011,1075461.00
10/02/2016 17:00,2,4.041,ACTIVE,215.32,354.67,59.970,1475442003,"201051344000582","219011344069620",28.29,41.00,0,337.24,386.83,115.8,109.8,0.539,560966.2,560966.2,3361,0,0,0,L,1122011218,0,123.36,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442012,1075462.00
10/02/2016 17:00,2,3.973,ACTIVE,214.41,351.97,59.965,1475442003,"201051344000955","219011344069620",28.37,41.50,0,334.54,382.63,114.2,108.3,0.539,575138.7,575138.7,3362,0,0,0,L,1122011218,0,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442013,1075463.00
10/02/2016 17:00,2,2.682,ACTIVE,212.83,419.00,59.981,1475442003,"274151322000094","219011344069620",38.84,48.50,0,388.64,446.05,105.6,100.0,0.411,685139.9,685139.9,3418,0,0,0,L,1151911521,0,121.78,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442013,1075464.00
10/02/2016 17:00,2,4.258,ACTIVE,216.90,357.08,59.975,1475442003,"201051344000579","219011344069620",28.61,37.80,0,339.04,393.45,123.3,117.1,0.592,579567.9,579567.9,3359,0,0,0,L,1122011218,0,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442014,1075465.00
10/02/2016 17:00,2,4.023,ACTIVE,214.19,352.87,59.970,1475442003,"201051344000890","219011344069620",28.37,38.60,0,336.04,383.23,115.6,109.6,0.539,572369.6,572369.6,3364,0,0,0,L,1122011218,0,123.14,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442015,1075466.00
10/02/2016 17:00,2,4.004,ACTIVE,214.87,354.07,59.970,1475442003,"201051344000438","219011344069620",28.45,41.30,0,337.84,386.83,115.4,109.4,0.552,573817.9,573817.9,3365,0,0,0,L,1122011218,0,123.36,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442016,1075467.00
10/02/2016 17:00,2,4.000,ACTIVE,214.41,352.87,59.959,1475442003,"201051344000417","219011344069620",28.05,39.50,0,337.24,382.93,113.7,107.8,0.548,564707.2,564707.2,3371,0,0,0,L,1122011218,0,122.68,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442017,1075468.00
10/02/2016 17:00,2,4.096,ACTIVE,212.83,348.06,59.933,1475442003,"274151322000083","219011344069620",28.15,49.50,0,332.73,374.21,116.8,110.8,0.464,823983.4,823983.4,3353,0,0,0,L,1151911521,0,121.78,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442018,1075469.00
