ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/02/2016 17:00,2,4.227,ACTIVE,213.51,347.76,59.965,1475442003,"274151322000076","219011344069620",28.98,46.80,0,337.54,376.62,124.1,117.9,0.486,879726.3,879726.3,3361,0,0,0,L,1151911521,0,122.23,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442019,1075470.00
10/02/2016 17:00,2,4.270,ACTIVE,216.00,356.18,59.975,1475442003,"201051344000868","219011344069620",28.39,31.50,0,338.14,389.24,122.7,116.5,0.566,563796.0,563796.0,3368,0,0,0,L,1122011218,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442020,1075471.00
10/02/2016 17:00,2,4.361,ACTIVE,212.38,355.88,59.965,1475442003,"274151322000095","219011344069620",28.49,49.30,0,333.03,376.62,125.9,119.6,0.477,870844.2,870844.2,3364,0,0,0,L,1151911521,0,122.46,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442021,1075472.00
10/02/2016 17:00,2,4.254,ACTIVE,216.67,354.67,59.959,1475442003,"201051344000988","219011344069620",18.63,32.60,0,339.04,377.22,80.2,75.5,0.376,541123.9,541123.9,3354,0,0,0,L,1122011218,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442022,1075473.00
10/02/2016 17:00,2,4.143,ACTIVE,215.09,352.87,59.965,1475442003,"201051344001025","219011344069620",28.29,39.50,0,338.44,384.73,118.8,112.7,0.548,574100.4,574100.4,3360,0,0,0,L,1122011218,0,123.14,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442022,1075474.00
10/02/2016 17:00,2,4.342,ACTIVE,216.67,356.78,59.965,1475442003,"201051344000458","219011344069620",28.49,33.80,0,339.04,391.94,125.4,119.1,0.601,571208.3,571208.3,3372,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442023,1075475.00
10/02/2016 17:00,2,4.344,ACTIVE,217.35,359.48,59.954,1475442003,"201051344000853","219011344069620",28.53,31.30,0,339.95,394.95,125.6,119.3,0.592,570487.2,570487.2,3377,0,0,0,L,1122011218,0,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442024,1075476.00
10/02/2016 17:00,2,4.043,ACTIVE,214.41,354.07,59.965,1475442003,"201051344000685","219011344069620",28.57,39.50,0,337.84,384.13,117.0,111.0,0.575,572965.0,572965.0,3372,0,0,0,L,1122011218,0,123.59,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442025,1075477.00
10/02/2016 17:00,2,4.113,ACTIVE,215.09,354.37,59.970,1475442003,"201051344000917","219011344069620",28.49,40.20,0,336.94,385.93,118.7,112.6,0.566,569878.6,569878.6,3364,0,0,0,L,1122011218,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442026,1075478.00
10/02/2016 17:00,2,4.066,ACTIVE,214.41,352.87,60.002,1475442003,"201051344001145","219011344069620",28.88,37.50,0,338.44,385.63,119.0,112.9,0.548,575122.6,575122.6,3371,0,0,0,L,1122011218,0,123.14,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442027,1075479.00
10/02/2016 17:00,2,4.070,ACTIVE,215.54,354.37,59.959,1475442003,"201051344000651","219011344069620",28.37,41.50,0,338.14,387.14,116.9,110.9,0.544,568323.3,568323.3,3361,0,0,0,L,1122011218,0,124.04,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442028,1075480.00
10/02/2016 17:00,2,3.924,ACTIVE,212.38,351.97,59.933,1475442003,"274151322000088","219011344069620",26.90,45.00,0,333.03,371.51,106.8,101.2,0.407,792755.4,792755.4,3344,0,0,0,L,1151911521,0,122.46,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442029,1075481.00
10/02/2016 17:00,2,2.648,ACTIVE,213.51,425.91,59.965,1475442003,"274151322000068","219011344069620",39.18,46.20,0,390.44,442.74,105.2,99.6,0.402,685699.3,685699.3,3418,0,0,0,L,1151911521,0,122.46,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442030,1075482.00
10/02/2016 17:00,2,4.074,ACTIVE,214.87,353.17,59.975,1475442003,"201051344001135","219011344069620",28.23,42.00,0,336.94,382.93,116.4,110.4,0.548,564468.3,564468.3,3357,0,0,0,L,1122011218,0,123.14,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442031,1075483.00
10/02/2016 17:00,2,4.238,ACTIVE,215.54,355.88,59.970,1475442003,"201051344000594","219011344069620",28.65,40.80,0,337.84,390.14,123.0,116.7,0.575,575670.9,575670.9,3365,0,0,0,L,1122011218,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442032,1075484.00
10/02/2016 17:00,2,4.057,ACTIVE,215.32,354.07,59.965,1475442003,"201051344001203","219011344069620",28.35,38.80,0,338.74,385.93,116.4,110.4,0.557,572708.6,572708.6,3366,0,0,0,L,1122011218,0,123.81,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442032,1075485.00
10/02/2016 17:00,2,3.994,ACTIVE,212.61,354.97,59.949,1475442003,"274151322000054","219011344069620",26.98,47.30,0,333.33,372.71,109.1,103.4,0.420,809000.8,809000.8,3340,0,0,0,L,1151911521,0,122.23,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442033,1075486.00
10/02/2016 17:00,2,4.229,ACTIVE,216.22,355.28,60.002,1475442003,"201051344000867","219011344069620",28.69,35.40,0,338.14,388.64,122.8,116.6,0.570,562880.2,562880.2,3370,0,0,0,L,1122011218,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442034,1075487.00
10/02/2016 17:00,2,3.881,ACTIVE,215.32,354.37,59.981,1475442003,"201051344001093","219011344069620",28.51,37.50,0,338.44,385.63,112.0,106.2,0.513,569205.9,569205.9,3371,0,0,0,L,1122011218,0,123.59,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442035,1075488.00
10/02/2016 17:00,2,4.279,ACTIVE,216.67,357.68,60.007,1475442003,"201051344000900","219011344069620",29.04,31.00,0,338.14,391.34,125.9,119.6,0.592,579729.1,579729.1,3372,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442036,1075489.00
10/02/2016 17:00,2,4.215,ACTIVE,216.67,357.68,59.975,1475442003,"201051344000648","219011344069620",28.69,32.80,0,339.04,391.64,122.4,116.2,0.588,568287.7,568287.7,3361,0,0,0,L,1122011218,0,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442037,1075490.00
10/02/2016 17:00,2,4.252,ACTIVE,216.67,358.28,59.949,1475442003,"201051344000569","219011344069620",28.92,32.20,0,314.10,397.05,124.6,118.3,0.592,579657.1,579657.1,3366,0,0,0,L,1122011218,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442038,1075491.00
10/02/2016 17:00,2,4.279,ACTIVE,216.90,357.08,59.938,1475442003,"201051344000983","219011344069620",29.12,32.40,0,338.44,391.04,126.2,119.9,0.601,572257.0,572257.0,3372,0,0,0,L,1122011218,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442039,1075492.00
10/02/2016 17:00,2,4.248,ACTIVE,216.90,357.68,59.954,1475442003,"201051344001158","219011344069620",28.13,35.00,0,339.04,389.84,121.1,114.9,0.575,563685.9,563685.9,3365,0,0,0,L,1122011218,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442040,1075493.00
10/02/2016 17:00,2,4.230,ACTIVE,216.90,359.78,59.986,1475442003,"201051344000576","219011344069620",28.80,31.00,0,338.74,392.85,123.4,117.2,0.579,571258.7,571258.7,3371,0,0,0,L,1122011218,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442041,1075494.00
10/02/2016 17:00,2,3.996,ACTIVE,213.06,346.86,59.954,1475442003,"274151322000087","219011344069620",26.96,60.00,0,333.33,372.41,109.0,103.3,0.402,780975.7,780975.7,3378,0,0,0,L,1151911521,0,122.23,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442042,1075495.00
10/02/2016 17:15,2,3.781,ACTIVE,216.67,355.58,59.965,1475442903,"201051344000645","219011344069620",28.47,31.50,0,339.34,385.03,109.0,103.3,0.504,570750.9,570750.9,3371,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442905,1075496.00
10/02/2016 17:15,2,3.514,ACTIVE,212.61,350.77,59.954,1475442903,"274151322000085","219011344069620",26.78,45.30,0,334.24,368.20,95.4,90.1,0.376,808477.9,808477.9,3343,0,0,0,L,1151911521,0,122.46,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442906,1075497.00
10/02/2016 17:15,2,3.730,ACTIVE,216.00,354.37,59.970,1475442903,"201051344000633","219011344069620",28.55,35.20,0,337.54,385.93,107.9,102.2,0.517,562422.8,562422.8,3370,0,0,0,L,1122011218,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442907,1075498.00
10/02/2016 17:15,2,3.693,ACTIVE,216.45,356.48,60.002,1475442903,"201051344000469","219011344069620",28.78,31.00,0,338.14,385.93,107.7,102.0,0.526,565063.7,565063.7,3373,0,0,0,L,1122011218,0,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442908,1075499.00
10/02/2016 17:15,2,3.549,ACTIVE,214.41,352.57,59.970,1475442903,"201051344000646","219011344069620",28.49,37.30,0,334.24,379.32,102.4,96.9,0.486,565371.9,565371.9,3364,0,0,0,L,1122011218,0,123.36,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442908,1075500.00
10/02/2016 17:15,2,3.508,ACTIVE,212.38,344.45,59.965,1475442903,"274151322000052","219011344069620",28.41,44.00,0,333.63,370.00,100.8,95.4,0.389,831615.1,831615.1,3350,0,0,0,L,1151911521,0,121.33,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442909,1075501.00
10/02/2016 17:15,2,3.791,ACTIVE,215.09,352.57,59.965,1475442903,"201051344000585","219011344069620",28.27,38.00,0,337.54,380.52,108.5,102.8,0.508,575596.8,575596.8,3368,0,0,0,L,1122011218,0,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442910,1075502.00
10/02/2016 17:15,2,3.443,ACTIVE,214.19,351.07,59.965,1475442903,"201051344001230","219011344069620",29.08,35.60,0,332.43,377.52,101.3,95.9,0.482,568228.0,568228.0,3374,0,0,0,L,1122011218,0,123.14,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442911,1075503.00
10/02/2016 17:15,2,3.566,ACTIVE,215.54,352.87,59.970,1475442903,"201051344000582","219011344069620",28.35,40.40,0,337.84,380.22,102.4,96.9,0.477,560992.0,560992.0,3362,0,0,0,L,1122011218,0,123.59,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442912,1075504.00
10/02/2016 17:15,2,3.486,ACTIVE,214.41,350.77,59.938,1475442903,"201051344000955","219011344069620",28.41,40.00,0,334.24,378.42,100.2,94.8,0.482,575164.1,575164.1,3363,0,0,0,L,1122011218,0,122.68,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442913,1075505.00
10/02/2016 17:15,2,2.332,ACTIVE,212.61,416.89,59.970,1475442903,"274151322000094","219011344069620",39.14,46.20,0,397.66,442.44,92.3,87.1,0.354,685163.2,685163.2,3419,0,0,0,L,1151911521,0,121.78,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442914,1075506.00
10/02/2016 17:15,2,3.729,ACTIVE,216.45,356.18,59.933,1475442903,"201051344000579","219011344069620",28.75,36.50,0,338.44,385.03,108.5,102.8,0.517,579595.4,579595.4,3360,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442915,1075507.00
10/02/2016 17:15,2,3.561,ACTIVE,214.41,351.07,59.970,1475442903,"201051344000890","219011344069620",28.33,37.00,0,334.84,379.02,102.2,96.7,0.468,572395.4,572395.4,3365,0,0,0,L,1122011218,0,123.36,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442916,1075508.00
10/02/2016 17:15,2,3.502,ACTIVE,214.87,352.57,59.975,1475442903,"201051344000438","219011344069620",28.67,39.80,0,338.14,380.22,101.6,96.2,0.495,573843.5,573843.5,3366,0,0,0,L,1122011218,0,123.59,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442917,1075509.00
10/02/2016 17:15,2,3.570,ACTIVE,212.38,346.86,59.965,1475442903,"274151322000083","219011344069620",28.45,47.00,0,333.33,370.30,102.8,97.3,0.407,824009.4,824009.4,3354,0,0,0,L,1151911521,0,121.55,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442919,1075510.00
10/02/2016 17:15,2,3.713,ACTIVE,213.06,345.96,59.965,1475442903,"274151322000076","219011344069620",29.02,44.50,0,334.24,372.71,109.0,103.3,0.433,879754.0,879754.0,3362,0,0,0,L,1151911521,0,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442920,1075511.00
10/02/2016 17:15,2,3.689,ACTIVE,215.77,354.37,59.981,1475442903,"201051344000868","219011344069620",28.84,31.30,0,339.04,385.93,107.8,102.1,0.499,563823.4,563823.4,3369,0,0,0,L,1122011218,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442920,1075512.00
10/02/2016 17:15,2,3.812,ACTIVE,212.16,344.76,59.954,1475442903,"274151322000095","219011344069620",28.77,46.80,0,332.73,372.11,111.1,105.3,0.429,870872.3,870872.3,3365,0,0,0,L,1151911521,0,122.23,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442921,1075513.00
10/02/2016 17:15,2,3.729,ACTIVE,216.45,362.19,59.965,1475442903,"201051344000988","219011344069620",18.69,30.50,0,326.72,395.85,70.6,66.2,0.619,541141.7,541141.7,3355,0,0,0,L,1122011218,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442922,1075514.00
10/02/2016 17:15,2,3.635,ACTIVE,214.87,351.67,59.959,1475442903,"201051344001025","219011344069620",28.53,39.00,0,336.94,380.82,105.0,99.4,0.482,574126.9,574126.9,3361,0,0,0,L,1122011218,0,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442923,1075515.00
10/02/2016 17:15,2,3.801,ACTIVE,216.45,355.28,59.965,1475442903,"201051344000458","219011344069620",28.57,32.40,0,338.14,385.93,110.0,104.3,0.526,571236.2,571236.2,3373,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442924,1075516.00
10/02/2016 17:15,2,3.760,ACTIVE,217.13,356.48,59.970,1475442903,"201051344000853","219011344069620",28.90,30.50,0,339.65,386.53,110.1,104.3,0.513,570515.1,570515.1,3378,0,0,0,L,1122011218,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442925,1075517.00
10/02/2016 17:15,2,3.559,ACTIVE,214.41,352.27,59.970,1475442903,"201051344000685","219011344069620",28.53,38.80,0,336.94,379.92,102.8,97.3,0.504,572991.0,572991.0,3373,0,0,0,L,1122011218,0,123.81,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442926,1075518.00
10/02/2016 17:15,2,3.615,ACTIVE,215.09,353.17,59.970,1475442903,"201051344000917","219011344069620",28.61,38.80,0,336.64,380.22,104.8,99.3,0.504,569905.1,569905.1,3365,0,0,0,L,1122011218,0,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442927,1075519.00
10/02/2016 17:15,2,3.609,ACTIVE,214.64,351.97,59.975,1475442903,"201051344001145","219011344069620",28.73,36.80,0,336.94,380.82,105.1,99.5,0.486,575149.2,575149.2,3372,0,0,0,L,1122011218,0,123.14,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442928,1075520.00
10/02/2016 17:15,2,3.584,ACTIVE,215.32,352.57,59.970,1475442903,"201051344000651","219011344069620",28.49,40.80,0,338.44,382.63,103.4,97.9,0.473,568349.4,568349.4,3362,0,0,0,L,1122011218,0,124.04,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442929,1075521.00
10/02/2016 17:15,2,3.396,ACTIVE,212.38,344.76,59.991,1475442903,"274151322000088","219011344069620",27.33,43.20,0,333.63,367.90,94.0,88.8,0.358,792779.2,792779.2,3345,0,0,0,L,1151911521,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442929,1075522.00
10/02/2016 17:15,2,2.381,ACTIVE,213.29,415.39,59.965,1475442903,"274151322000068","219011344069620",38.94,44.50,0,398.26,443.04,92.6,87.4,0.340,685722.9,685722.9,3419,0,0,0,L,1151911521,0,122.46,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442930,1075523.00
10/02/2016 17:15,2,3.572,ACTIVE,214.87,351.37,60.007,1475442903,"201051344001135","219011344069620",28.45,41.00,0,335.14,378.72,102.9,97.4,0.482,564494.2,564494.2,3358,0,0,0,L,1122011218,0,123.36,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442931,1075524.00
10/02/2016 17:15,2,3.730,ACTIVE,215.32,354.37,59.959,1475442903,"201051344000594","219011344069620",28.59,39.00,0,338.14,385.63,108.0,102.3,0.504,575698.3,575698.3,3366,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442932,1075525.00
10/02/2016 17:15,2,3.564,ACTIVE,215.09,351.67,60.007,1475442903,"201051344001203","219011344069620",28.41,37.80,0,338.44,380.52,102.5,97.1,0.486,572734.5,572734.5,3367,0,0,0,L,1122011218,0,123.81,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442933,1075526.00
10/02/2016 17:15,2,3.484,ACTIVE,212.38,351.07,59.981,1475442903,"274151322000054","219011344069620",27.15,45.30,0,333.63,368.80,95.8,90.5,0.367,809025.1,809025.1,3341,0,0,0,L,1151911521,0,122.01,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442934,1075527.00
10/02/2016 17:15,2,3.711,ACTIVE,216.00,354.07,59.981,1475442903,"201051344000867","219011344069620",28.67,33.80,0,339.04,385.33,107.8,102.1,0.495,562907.5,562907.5,3371,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442935,1075528.00
10/02/2016 17:15,2,3.367,ACTIVE,215.09,353.17,59.970,1475442903,"201051344001093","219011344069620",28.77,36.80,0,337.84,379.92,98.2,92.8,0.455,569230.8,569230.8,3372,0,0,0,L,1122011218,0,123.36,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442936,1075529.00
10/02/2016 17:15,2,3.764,ACTIVE,216.22,355.28,59.970,1475442903,"201051344000900","219011344069620",28.92,30.30,0,338.44,385.63,110.2,104.5,0.508,579757.1,579757.1,3373,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442937,1075530.00
10/02/2016 17:15,2,3.674,ACTIVE,216.22,354.97,59.996,1475442903,"201051344000648","219011344069620",28.86,31.50,0,338.74,385.63,107.4,101.8,0.504,568315.0,568315.0,3362,0,0,0,L,1122011218,0,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442938,1075531.00
10/02/2016 17:15,2,3.736,ACTIVE,216.22,355.88,59.981,1475442903,"201051344000569","219011344069620",28.77,31.80,0,337.84,385.93,108.9,103.2,0.517,579684.8,579684.8,3367,0,0,0,L,1122011218,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442939,1075532.00
10/02/2016 17:15,2,3.729,ACTIVE,216.45,355.28,59.970,1475442903,"201051344000983","219011344069620",29.30,31.50,0,338.14,386.23,110.7,104.9,0.526,572285.1,572285.1,3373,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442940,1075533.00
10/02/2016 17:15,2,3.707,ACTIVE,216.45,354.37,59.981,1475442903,"201051344001158","219011344069620",28.29,34.30,0,337.84,385.63,106.3,100.6,0.499,563712.8,563712.8,3366,0,0,0,L,1122011218,0,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442941,1075534.00
10/02/2016 17:15,2,3.691,ACTIVE,216.67,356.48,59.975,1475442903,"201051344000576","219011344069620",28.82,30.30,0,339.04,385.93,107.8,102.2,0.513,571286.1,571286.1,3372,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442942,1075535.00
10/02/2016 17:15,2,3.494,ACTIVE,212.61,349.56,59.970,1475442903,"274151322000087","219011344069620",27.19,57.70,0,333.93,367.60,96.1,90.9,0.354,781000.0,781000.0,3379,0,0,0,L,1151911521,0,122.23,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442943,1075536.00
10/02/2016 17:15,2,3.488,ACTIVE,214.64,351.97,59.986,1475442903,"201051344000417","219011344069620",28.21,38.20,0,334.24,378.42,99.6,94.2,0.482,564733.2,564733.2,3372,0,0,0,L,1122011218,1,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475442944,1075537.00
10/02/2016 17:30,2,3.178,ACTIVE,215.77,352.87,59.981,1475443803,"201051344000645","219011344069620",28.73,32.00,0,339.65,381.42,92.5,87.4,0.424,570774.6,570774.6,3372,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475443804,1075538.00
10/02/2016 17:30,2,2.945,ACTIVE,212.38,345.36,59.975,1475443803,"274151322000085","219011344069620",27.43,42.80,0,334.24,364.59,81.8,77.1,0.314,808498.8,808498.8,3344,0,0,0,L,1151911521,0,122.23,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475443805,1075539.00
10/02/2016 17:30,2,3.160,ACTIVE,215.32,353.77,59.996,1475443803,"201051344000633","219011344069620",28.69,34.80,0,339.04,382.03,91.8,86.7,0.438,562446.3,562446.3,3371,0,0,0,L,1122011218,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475443806,1075540.00
10/02/2016 17:30,2,3.105,ACTIVE,215.77,353.47,59.986,1475443803,"201051344000469","219011344069620",28.96,31.30,0,338.44,381.42,91.2,86.1,0.438,565087.1,565087.1,3374,0,0,0,L,1122011218,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475443807,1075541.00
10/02/2016 17:30,2,3.010,ACTIVE,213.29,349.86,59.975,1475443803,"201051344000646","219011344069620",28.90,35.20,0,334.24,375.11,88.1,83.1,0.420,565394.4,565394.4,3365,0,0,0,L,1122011218,0,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475443808,1075542.00
10/02/2016 17:30,2,2.963,ACTIVE,212.38,350.77,59.975,1475443803,"274151322000052","219011344069620",28.65,41.50,0,323.41,390.44,86.0,81.0,0.336,831637.2,831637.2,3351,0,0,0,L,1151911521,0,121.55,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475443808,1075543.00
10/02/2016 17:30,2,3.230,ACTIVE,214.19,350.47,59.981,1475443803,"201051344000585","219011344069620",28.80,36.50,0,334.84,376.62,94.3,89.1,0.442,575620.7,575620.7,3369,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475443809,1075544.00
10/02/2016 17:30,2,2.980,ACTIVE,213.29,347.46,59.981,1475443803,"201051344001230","219011344069620",28.78,34.50,0,333.93,373.91,86.9,82.0,0.407,568250.2,568250.2,3375,0,0,0,L,1122011218,0,122.68,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475443810,1075545.00
10/02/2016 17:30,2,3.006,ACTIVE,214.41,350.77,59.991,1475443803,"201051344000582","219011344069620",28.90,39.30,0,334.84,376.01,88.0,83.0,0.415,561014.5,561014.5,3363,0,0,0,L,1122011218,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475443811,1075546.00
10/02/2016 17:30,2,2.928,ACTIVE,213.51,347.46,59.975,1475443803,"201051344000955","219011344069620",29.00,38.40,0,333.93,374.21,86.0,81.1,0.420,575186.1,575186.1,3364,0,0,0,L,1122011218,0,122.23,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475443812,1075547.00
10/02/2016 17:30,2,2.027,ACTIVE,212.61,420.20,59.981,1475443803,"274151322000094","219011344069620",38.35,43.60,0,395.85,455.06,78.3,73.6,0.539,685183.3,685183.3,3420,0,0,0,L,1151911521,0,121.78,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475443813,1075548.00
10/02/2016 17:30,2,3.176,ACTIVE,215.77,353.77,59.991,1475443803,"201051344000579","219011344069620",28.86,35.60,0,339.04,381.73,92.8,87.7,0.442,579619.1,579619.1,3361,0,0,0,L,1122011218,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475443814,1075549.00
10/02/2016 17:30,2,3.012,ACTIVE,213.51,348.96,59.965,1475443803,"201051344000890","219011344069620",28.78,35.20,0,334.84,374.51,87.8,82.9,0.411,572417.8,572417.8,3366,0,0,0,L,1122011218,0,122.91,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475443815,1075550.00
10/02/2016 17:30,2,2.951,ACTIVE,213.96,348.96,59.991,1475443803,"201051344000438","219011344069620",29.22,38.20,0,335.14,375.71,87.4,82.4,0.420,573865.9,573865.9,3367,0,0,0,L,1122011218,0,123.14,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475443816,1075551.00
10/02/2016 17:30,2,2.961,ACTIVE,213.96,348.96,59.986,1475443803,"201051344000417","219011344069620",28.78,36.00,0,334.24,373.91,86.3,81.4,0.411,564754.6,564754.6,3373,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475443817,1075552.00
10/02/2016 17:30,2,3.025,ACTIVE,212.38,347.76,59.986,1475443803,"274151322000083","219011344069620",28.69,43.80,0,333.63,367.00,87.9,82.9,0.345,824031.9,824031.9,3355,0,0,0,L,1151911521,0,121.33,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475443817,1075553.00
10/02/2016 17:30,2,3.141,ACTIVE,213.06,348.06,59.975,1475443803,"274151322000076","219011344069620",29.40,41.80,0,330.33,373.91,93.5,88.3,0.367,879778.0,879778.0,3363,0,0,0,L,1151911521,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475443818,1075554.00
10/02/2016 17:30,2,3.172,ACTIVE,215.09,352.27,59.975,1475443803,"201051344000868","219011344069620",28.45,31.80,0,338.44,379.92,91.3,86.2,0.420,563846.7,563846.7,3370,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475443819,1075555.00
10/02/2016 17:30,2,3.244,ACTIVE,212.38,347.16,59.986,1475443803,"274151322000095","219011344069620",29.04,44.00,0,333.63,369.10,95.5,90.2,0.362,870896.8,870896.8,3366,0,0,0,L,1151911521,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475443821,1075556.00
10/02/2016 17:30,2,3.148,ACTIVE,215.54,361.29,59.965,1475443803,"201051344000988","219011344069620",18.77,30.30,0,335.44,392.55,59.8,55.8,0.521,541156.8,541156.8,3356,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475443822,1075557.00
10/02/2016 17:30,2,3.088,ACTIVE,213.96,348.36,60.018,1475443803,"201051344001025","219011344069620",28.94,37.50,0,335.14,376.31,90.5,85.5,0.415,574150.0,574150.0,3362,0,0,0,L,1122011218,0,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475443823,1075558.00
10/02/2016 17:30,2,3.240,ACTIVE,215.77,352.87,59.975,1475443803,"201051344000458","219011344069620",28.53,32.60,0,339.95,381.73,93.7,88.5,0.451,571260.2,571260.2,3374,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475443823,1075559.00
10/02/2016 17:30,2,3.186,ACTIVE,216.22,354.67,59.981,1475443803,"201051344000853","219011344069620",28.96,30.80,0,339.95,381.42,93.4,88.3,0.442,570539.0,570539.0,3379,0,0,0,L,1122011218,0,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475443824,1075560.00
10/02/2016 17:30,2,2.990,ACTIVE,213.74,349.86,59.981,1475443803,"201051344000685","219011344069620",29.16,37.00,0,334.54,376.01,88.3,83.3,0.429,573013.6,573013.6,3374,0,0,0,L,1122011218,0,123.36,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475443825,1075561.00
10/02/2016 17:30,2,3.115,ACTIVE,213.96,349.86,59.986,1475443803,"201051344000917","219011344069620",28.59,38.00,0,333.63,375.71,90.3,85.2,0.433,569928.1,569928.1,3366,0,0,0,L,1122011218,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475443826,1075562.00
10/02/2016 17:30,2,3.064,ACTIVE,213.74,349.26,60.023,1475443803,"201051344001145","219011344069620",29.18,35.00,0,335.44,376.01,90.5,85.5,0.411,575172.3,575172.3,3373,0,0,0,L,1122011218,0,122.68,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475443827,1075563.00
10/02/2016 17:30,2,3.080,ACTIVE,214.41,349.56,59.975,1475443803,"201051344000651","219011344069620",28.43,39.80,0,337.54,376.31,88.7,83.7,0.420,568372.1,568372.1,3363,0,0,0,L,1122011218,0,123.36,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475443828,1075564.00
10/02/2016 17:30,2,2.873,ACTIVE,212.16,341.45,59.970,1475443803,"274151322000088","219011344069620",27.59,40.40,0,334.24,365.19,80.2,75.5,0.287,792799.8,792799.8,3346,0,0,0,L,1151911521,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475443829,1075565.00
10/02/2016 17:30,2,1.953,ACTIVE,213.06,428.91,59.981,1475443803,"274151322000068","219011344069620",39.76,42.50,0,399.16,455.37,77.5,72.9,0.544,685743.2,685743.2,3420,0,0,0,L,1151911521,0,122.23,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475443830,1075566.00
10/02/2016 17:30,2,3.057,ACTIVE,213.74,347.76,59.975,1475443803,"201051344001135","219011344069620",28.59,39.30,0,334.54,374.21,88.5,83.5,0.402,564516.9,564516.9,3359,0,0,0,L,1122011218,0,122.91,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475443831,1075567.00
10/02/2016 17:30,2,3.156,ACTIVE,214.64,351.97,59.981,1475443803,"201051344000594","219011344069620",28.80,38.00,0,337.24,378.72,92.2,87.0,0.429,575721.9,575721.9,3367,0,0,0,L,1122011218,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475443832,1075568.00
10/02/2016 17:30,2,2.996,ACTIVE,214.19,348.66,59.986,1475443803,"201051344001203","219011344069620",28.96,36.30,0,336.34,375.41,87.9,82.9,0.411,572757.0,572757.0,3368,0,0,0,L,1122011218,0,123.36,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475443833,1075569.00
10/02/2016 17:30,2,2.934,ACTIVE,212.16,350.77,59.970,1475443803,"274151322000054","219011344069620",27.69,42.00,0,333.93,365.80,82.3,77.6,0.314,809046.1,809046.1,3342,0,0,0,L,1151911521,0,121.78,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475443833,1075570.00
10/02/2016 17:30,2,3.121,ACTIVE,215.32,351.97,59.975,1475443803,"201051344000867","219011344069620",28.92,33.80,0,339.34,379.02,91.4,86.3,0.424,562931.0,562931.0,3372,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475443834,1075571.00
10/02/2016 17:30,2,2.832,ACTIVE,214.41,348.96,59.970,1475443803,"201051344001093","219011344069620",29.14,35.20,0,335.74,374.51,83.6,78.7,0.380,569252.2,569252.2,3373,0,0,0,L,1122011218,0,122.91,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475443835,1075572.00
10/02/2016 17:30,2,3.176,ACTIVE,215.32,353.17,59.981,1475443803,"201051344000900","219011344069620",29.08,30.30,0,339.04,382.03,93.6,88.4,0.433,579781.1,579781.1,3374,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475443836,1075573.00
10/02/2016 17:30,2,3.141,ACTIVE,215.77,353.47,59.981,1475443803,"201051344000648","219011344069620",28.67,32.00,0,339.95,381.42,91.2,86.1,0.429,568338.3,568338.3,3363,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475443837,1075574.00
10/02/2016 17:30,2,3.143,ACTIVE,215.54,353.47,59.970,1475443803,"201051344000569","219011344069620",29.06,31.30,0,339.65,381.12,92.5,87.4,0.438,579708.4,579708.4,3368,0,0,0,L,1122011218,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475443838,1075575.00
10/02/2016 17:30,2,3.236,ACTIVE,215.77,353.17,60.018,1475443803,"201051344000983","219011344069620",28.77,32.00,0,339.34,381.73,94.3,89.1,0.451,572309.3,572309.3,3374,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475443839,1075576.00
10/02/2016 17:30,2,3.117,ACTIVE,215.54,352.27,59.986,1475443803,"201051344001158","219011344069620",28.63,33.80,0,339.04,381.42,90.3,85.2,0.429,563736.0,563736.0,3367,0,0,0,L,1122011218,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475443840,1075577.00
10/02/2016 17:30,2,3.121,ACTIVE,215.77,355.28,59.981,1475443803,"201051344000576","219011344069620",28.88,31.00,0,338.44,380.82,91.3,86.2,0.424,571309.5,571309.5,3373,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475443841,1075578.00
10/02/2016 17:30,2,2.943,ACTIVE,212.61,344.45,59.949,1475443803,"274151322000087","219011344069620",27.71,53.80,0,333.93,366.10,82.6,77.8,0.309,781021.1,781021.1,3380,0,0,0,L,1151911521,0,122.01,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475443842,1075579.00
10/02/2016 17:45,2,2.625,ACTIVE,215.09,363.99,59.996,1475444704,"201051344000645","219011344069620",28.57,31.30,0,318.30,397.66,76.0,71.4,0.632,570794.5,570794.5,3373,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475444705,1075580.00
10/02/2016 17:45,2,2.389,ACTIVE,212.16,361.89,59.959,1475444704,"274151322000085","219011344069620",27.79,38.20,0,329.73,379.02,67.2,63.0,0.468,808516.3,808516.3,3345,0,0,0,L,1151911521,0,122.46,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475444706,1075581.00
10/02/2016 17:45,2,2.598,ACTIVE,214.87,365.19,60.023,1475444704,"201051344000633","219011344069620",28.69,33.30,0,320.71,398.26,75.5,70.9,0.667,562466.0,562466.0,3372,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475444707,1075582.00
10/02/2016 17:45,2,2.566,ACTIVE,214.87,361.29,59.975,1475444704,"201051344000469","219011344069620",28.78,30.30,0,318.30,397.66,74.8,70.2,0.645,565106.6,565106.6,3375,0,0,0,L,1122011218,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475444708,1075583.00
10/02/2016 17:45,2,2.510,ACTIVE,212.83,359.18,59.975,1475444704,"201051344000646","219011344069620",28.78,32.20,0,315.90,390.74,73.2,68.8,0.628,565413.4,565413.4,3366,0,0,0,L,1122011218,0,122.46,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475444709,1075584.00
10/02/2016 17:45,2,2.395,ACTIVE,211.93,354.97,59.986,1475444704,"274151322000052","219011344069620",28.86,36.80,0,327.62,378.72,70.0,65.7,0.499,831655.5,831655.5,3352,0,0,0,L,1151911521,0,121.10,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475444709,1075585.00
10/02/2016 17:45,2,2.699,ACTIVE,213.51,350.77,59.970,1475444704,"201051344000585","219011344069620",29.00,35.00,0,334.54,370.60,79.3,74.6,0.371,575641.2,575641.2,3370,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475444710,1075586.00
10/02/2016 17:45,2,2.459,ACTIVE,212.83,357.38,59.975,1475444704,"201051344001230","219011344069620",28.86,31.50,0,319.81,388.34,71.9,67.5,0.592,568268.8,568268.8,3376,0,0,0,L,1122011218,0,122.46,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475444711,1075587.00
10/02/2016 17:45,2,2.508,ACTIVE,213.74,360.99,59.981,1475444704,"201051344000582","219011344069620",28.82,36.30,0,318.00,392.55,73.2,68.7,0.610,561033.5,561033.5,3364,0,0,0,L,1122011218,0,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475444712,1075588.00
10/02/2016 17:45,2,2.404,ACTIVE,212.83,359.18,59.975,1475444704,"201051344000955","219011344069620",29.12,35.20,0,317.70,388.94,71.0,66.6,0.601,575204.6,575204.6,3365,0,0,0,L,1122011218,0,121.78,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475444713,1075589.00
10/02/2016 17:45,2,1.633,ACTIVE,211.93,416.59,59.954,1475444704,"274151322000094","219011344069620",38.82,38.40,0,394.65,457.77,63.9,59.8,0.442,685199.8,685199.8,3421,0,0,0,L,1151911521,0,121.33,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475444714,1075590.00
10/02/2016 17:45,2,2.594,ACTIVE,214.87,365.19,59.986,1475444704,"201051344000579","219011344069620",29.18,34.30,0,321.91,397.05,76.6,72.0,0.632,579639.1,579639.1,3362,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475444715,1075591.00
10/02/2016 17:45,2,2.514,ACTIVE,212.83,358.58,59.981,1475444704,"201051344000890","219011344069620",28.71,32.60,0,318.00,389.84,73.0,68.6,0.597,572436.7,572436.7,3367,0,0,0,L,1122011218,0,122.46,120.65,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475444716,1075592.00
10/02/2016 17:45,2,2.430,ACTIVE,213.51,360.38,59.928,1475444704,"201051344000438","219011344069620",29.36,35.00,0,318.61,391.64,72.2,67.8,0.614,573884.6,573884.6,3368,0,0,0,L,1122011218,0,122.68,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475444717,1075593.00
10/02/2016 17:45,2,2.469,ACTIVE,213.06,358.88,59.986,1475444704,"201051344000417","219011344069620",28.67,32.80,0,319.21,389.84,71.7,67.2,0.610,564773.1,564773.1,3374,0,0,0,L,1122011218,0,122.23,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475444718,1075594.00
10/02/2016 17:45,2,2.477,ACTIVE,211.25,359.48,59.975,1475444704,"274151322000083","219011344069620",28.75,39.00,0,329.43,378.42,72.0,67.6,0.517,824050.7,824050.7,3356,0,0,0,L,1151911521,0,120.65,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475444719,1075595.00
10/02/2016 17:45,2,2.564,ACTIVE,212.16,350.17,59.981,1475444704,"274151322000076","219011344069620",29.40,38.40,0,329.13,379.32,76.3,71.8,0.548,879798.0,879798.0,3364,0,0,0,L,1151911521,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475444720,1075596.00
10/02/2016 17:45,2,2.582,ACTIVE,214.41,362.19,60.034,1475444704,"201051344000868","219011344069620",28.65,31.00,0,321.01,395.25,75.0,70.4,0.610,563866.3,563866.3,3371,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475444721,1075597.00
10/02/2016 17:45,2,2.656,ACTIVE,211.70,351.37,59.991,1475444704,"274151322000095","219011344069620",29.22,41.00,0,334.54,365.49,78.6,73.9,0.296,870917.3,870917.3,3367,0,0,0,L,1151911521,0,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475444722,1075598.00
10/02/2016 17:45,2,2.660,ACTIVE,214.87,357.08,59.996,1475444704,"201051344000988","219011344069620",18.25,30.00,0,336.64,386.83,49.2,45.5,0.420,541169.5,541169.5,3357,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475444722,1075599.00
10/02/2016 17:45,2,2.596,ACTIVE,213.29,360.08,60.034,1475444704,"201051344001025","219011344069620",28.63,34.80,0,317.10,391.04,75.3,70.8,0.619,574169.5,574169.5,3363,0,0,0,L,1122011218,0,122.23,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475444723,1075600.00
10/02/2016 17:45,2,2.627,ACTIVE,214.64,364.59,59.986,1475444704,"201051344000458","219011344069620",29.02,32.40,0,317.40,396.45,77.2,72.6,0.689,571280.3,571280.3,3375,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475444724,1075601.00
10/02/2016 17:45,2,2.613,ACTIVE,215.32,364.29,59.986,1475444704,"201051344000853","219011344069620",29.02,30.30,0,325.82,394.95,76.8,72.2,0.645,570559.0,570559.0,3380,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475444725,1075602.00
10/02/2016 17:45,2,2.471,ACTIVE,213.06,359.78,59.986,1475444704,"201051344000685","219011344069620",29.28,33.80,0,316.50,391.04,73.3,68.8,0.641,573032.7,573032.7,3375,0,0,0,L,1122011218,0,122.91,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475444726,1075603.00
10/02/2016 17:45,2,2.564,ACTIVE,213.51,360.08,60.023,1475444704,"201051344000917","219011344069620",28.94,35.60,0,320.11,391.34,75.2,70.7,0.645,569947.6,569947.6,3367,0,0,0,L,1122011218,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475444727,1075604.00
10/02/2016 17:45,2,2.539,ACTIVE,213.29,360.38,60.023,1475444704,"201051344001145","219011344069620",29.24,32.40,0,318.00,391.34,75.2,70.7,0.628,575191.8,575191.8,3374,0,0,0,L,1122011218,0,122.23,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475444728,1075605.00
10/02/2016 17:45,2,2.496,ACTIVE,213.74,360.99,60.002,1475444704,"201051344000651","219011344069620",29.12,36.80,0,321.01,395.25,73.6,69.1,0.605,568391.3,568391.3,3364,0,0,0,L,1122011218,0,122.91,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475444729,1075606.00
10/02/2016 17:45,2,2.334,ACTIVE,211.48,347.46,59.981,1475444704,"274151322000088","219011344069620",27.71,35.40,0,330.03,378.72,65.5,61.3,0.442,792816.9,792816.9,3347,0,0,0,L,1151911521,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475444730,1075607.00
10/02/2016 17:45,2,1.658,ACTIVE,212.38,422.30,59.975,1475444704,"274151322000068","219011344069620",38.63,37.30,0,392.85,461.08,64.8,60.6,0.442,685760.0,685760.0,3421,0,0,0,L,1151911521,0,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475444731,1075608.00
10/02/2016 17:45,2,2.508,ACTIVE,213.29,358.88,59.981,1475444704,"201051344001135","219011344069620",28.94,36.00,0,318.30,390.14,73.6,69.1,0.619,564536.0,564536.0,3360,0,0,0,L,1122011218,0,122.46,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475444731,1075609.00
10/02/2016 17:45,2,2.594,ACTIVE,213.96,363.09,60.034,1475444704,"201051344000594","219011344069620",28.80,36.00,0,317.70,395.25,75.7,71.1,0.623,575741.7,575741.7,3368,0,0,0,L,1122011218,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475444732,1075610.00
10/02/2016 17:45,2,2.467,ACTIVE,213.74,359.48,60.023,1475444704,"201051344001203","219011344069620",29.06,34.00,0,317.40,392.55,72.6,68.2,0.614,572775.9,572775.9,3369,0,0,0,L,1122011218,0,123.14,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475444733,1075611.00
10/02/2016 17:45,2,2.387,ACTIVE,211.70,357.38,59.965,1475444704,"274151322000054","219011344069620",27.85,37.00,0,327.62,379.62,67.3,63.1,0.464,809063.7,809063.7,3343,0,0,0,L,1151911521,0,121.78,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475444734,1075612.00
