ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/02/2016 17:45,2,2.592,ACTIVE,214.41,362.49,59.991,1475444704,"201051344000867","219011344069620",28.73,32.80,0,322.21,394.65,75.3,70.8,0.628,562950.6,562950.6,3373,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475444735,1075613.00
10/02/2016 17:45,2,2.354,ACTIVE,213.51,359.78,59.986,1475444704,"201051344001093","219011344069620",28.73,32.20,0,318.30,390.74,68.5,64.2,0.552,569270.0,569270.0,3374,0,0,0,L,1122011218,0,122.46,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475444736,1075614.00
10/02/2016 17:45,2,2.605,ACTIVE,214.64,364.59,59.986,1475444704,"201051344000900","219011344069620",29.06,30.00,0,318.91,396.75,76.7,72.1,0.641,579801.1,579801.1,3375,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475444737,1075615.00
10/02/2016 17:45,2,2.541,ACTIVE,214.87,363.99,59.975,1475444704,"201051344000648","219011344069620",29.10,30.80,0,320.71,397.66,74.9,70.4,0.619,568357.9,568357.9,3364,0,0,0,L,1122011218,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475444738,1075616.00
10/02/2016 17:45,2,2.580,ACTIVE,214.87,362.19,59.970,1475444704,"201051344000569","219011344069620",28.96,30.30,0,322.51,398.26,75.7,71.2,0.650,579728.2,579728.2,3369,0,0,0,L,1122011218,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475444739,1075617.00
10/02/2016 17:45,2,2.658,ACTIVE,214.64,351.37,59.975,1475444704,"201051344000983","219011344069620",28.96,32.00,0,338.74,375.41,77.9,73.3,0.367,572329.5,572329.5,3375,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475444740,1075618.00
10/02/2016 17:45,2,2.561,ACTIVE,214.87,360.38,59.975,1475444704,"201051344001158","219011344069620",28.63,32.40,0,318.61,397.05,74.2,69.7,0.658,563755.4,563755.4,3368,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475444741,1075619.00
10/02/2016 17:45,2,2.557,ACTIVE,215.09,365.49,59.933,1475444704,"201051344000576","219011344069620",28.80,29.50,0,320.11,397.66,74.6,70.1,0.605,571329.0,571329.0,3374,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475444742,1075620.00
10/02/2016 17:45,2,2.422,ACTIVE,211.70,358.58,59.991,1475444704,"274151322000087","219011344069620",27.65,47.30,0,330.33,379.02,67.8,63.5,0.451,781038.8,781038.8,3381,0,0,0,L,1151911521,0,121.33,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475444743,1075621.00
10/02/2016 18:00,2,2.051,ACTIVE,214.41,357.08,59.981,1475445603,"201051344000645","219011344069620",28.71,29.00,0,335.14,394.95,59.6,55.6,0.499,570810.4,570810.4,3374,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475445604,1075622.00
10/02/2016 18:00,2,1.863,ACTIVE,211.25,345.36,60.002,1475445603,"274151322000085","219011344069620",27.71,35.20,0,335.44,374.21,52.2,48.5,0.349,808530.1,808530.1,3346,0,0,0,L,1151911521,0,121.33,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475445605,1075623.00
10/02/2016 18:00,2,2.035,ACTIVE,214.19,357.38,59.991,1475445603,"201051344000633","219011344069620",28.80,31.30,0,333.63,396.45,59.4,55.4,0.508,562481.8,562481.8,3373,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475445606,1075624.00
10/02/2016 18:00,2,1.982,ACTIVE,214.19,360.08,59.933,1475445603,"201051344000469","219011344069620",29.12,28.80,0,335.14,396.15,58.5,54.5,0.477,565122.2,565122.2,3376,0,0,0,L,1122011218,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475445607,1075625.00
10/02/2016 18:00,2,1.971,ACTIVE,212.38,356.48,59.981,1475445603,"201051344000646","219011344069620",29.04,30.00,0,334.54,389.54,58.0,54.0,0.482,565428.7,565428.7,3367,0,0,0,L,1122011218,0,122.23,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475445608,1075626.00
10/02/2016 18:00,2,1.850,ACTIVE,211.03,347.46,59.975,1475445603,"274151322000052","219011344069620",28.86,33.50,0,334.84,375.41,54.0,50.2,0.362,831669.9,831669.9,3353,0,0,0,L,1151911521,0,121.10,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475445609,1075627.00
10/02/2016 18:00,2,2.172,ACTIVE,213.06,357.38,60.002,1475445603,"201051344000585","219011344069620",29.00,31.30,0,318.00,394.65,63.9,59.7,0.526,575657.9,575657.9,3371,0,0,0,L,1122011218,0,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475445610,1075628.00
10/02/2016 18:00,2,1.920,ACTIVE,212.61,354.07,59.975,1475445603,"201051344001230","219011344069620",29.00,29.30,0,333.63,386.53,56.4,52.5,0.473,568283.7,568283.7,3377,0,0,0,L,1122011218,0,122.23,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475445611,1075629.00
10/02/2016 18:00,2,1.971,ACTIVE,213.29,356.78,59.975,1475445603,"201051344000582","219011344069620",29.02,34.30,0,336.94,393.15,57.9,54.0,0.482,561048.8,561048.8,3365,0,0,0,L,1122011218,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475445612,1075630.00
10/02/2016 18:00,2,1.891,ACTIVE,212.38,354.67,60.023,1475445603,"201051344000955","219011344069620",29.04,33.00,0,333.63,387.44,55.6,51.8,0.468,575219.3,575219.3,3366,0,0,0,L,1122011218,0,121.55,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475445613,1075631.00
10/02/2016 18:00,2,1.289,ACTIVE,211.25,406.37,59.986,1475445603,"274151322000094","219011344069620",37.51,36.00,0,335.14,453.56,49.2,45.6,0.345,685212.9,685212.9,3422,0,0,0,L,1151911521,0,120.65,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475445614,1075632.00
10/02/2016 18:00,2,2.076,ACTIVE,213.96,359.18,59.986,1475445603,"201051344000579","219011344069620",28.63,31.50,0,333.33,395.85,60.2,56.2,0.517,579655.1,579655.1,3363,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475445615,1075633.00
10/02/2016 18:00,2,1.957,ACTIVE,212.61,355.28,60.002,1475445603,"201051344000890","219011344069620",29.12,30.50,0,335.14,389.84,57.8,53.8,0.473,572452.0,572452.0,3368,0,0,0,L,1122011218,0,122.46,120.65,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475445616,1075634.00
10/02/2016 18:00,2,1.918,ACTIVE,213.06,356.18,60.018,1475445603,"201051344000438","219011344069620",29.22,32.60,0,336.94,391.04,56.8,52.9,0.486,573899.7,573899.7,3369,0,0,0,L,1122011218,0,122.46,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475445617,1075635.00
10/02/2016 18:00,2,1.947,ACTIVE,212.83,355.28,59.986,1475445603,"201051344000417","219011344069620",28.75,30.80,0,334.54,387.74,56.7,52.8,0.477,564788.1,564788.1,3375,0,0,0,L,1122011218,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475445617,1075636.00
10/02/2016 18:00,2,1.922,ACTIVE,211.03,347.46,59.959,1475445603,"274151322000083","219011344069620",28.75,35.60,0,334.54,375.71,56.0,52.1,0.393,824065.6,824065.6,3357,0,0,0,L,1151911521,0,120.88,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475445618,1075637.00
10/02/2016 18:00,2,1.965,ACTIVE,211.70,351.97,59.991,1475445603,"274151322000076","219011344069620",29.68,33.80,0,336.64,378.42,59.0,55.1,0.415,879813.8,879813.8,3365,0,0,0,L,1151911521,0,121.10,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475445619,1075638.00
10/02/2016 18:00,2,2.010,ACTIVE,213.51,357.38,59.981,1475445603,"201051344000868","219011344069620",28.80,29.00,0,336.04,395.25,58.7,54.7,0.477,563881.9,563881.9,3372,0,0,0,L,1122011218,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475445620,1075639.00
10/02/2016 18:00,2,2.066,ACTIVE,211.25,350.47,60.012,1475445603,"274151322000095","219011344069620",29.30,36.30,0,327.92,378.42,61.3,57.3,0.420,870933.6,870933.6,3368,0,0,0,L,1151911521,0,121.55,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475445621,1075640.00
10/02/2016 18:00,2,2.033,ACTIVE,214.19,354.67,60.034,1475445603,"201051344000988","219011344069620",18.73,28.80,0,335.14,379.02,38.6,35.4,0.336,541179.6,541179.6,3358,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475445622,1075641.00
10/02/2016 18:00,2,2.041,ACTIVE,212.83,355.88,60.007,1475445603,"201051344001025","219011344069620",28.98,32.00,0,336.04,391.04,59.9,55.9,0.486,574185.3,574185.3,3364,0,0,0,L,1122011218,0,122.01,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475445623,1075642.00
10/02/2016 18:00,2,2.064,ACTIVE,214.19,356.18,59.954,1475445603,"201051344000458","219011344069620",29.06,29.50,0,334.84,397.66,60.8,56.8,0.517,571296.5,571296.5,3376,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475445624,1075643.00
10/02/2016 18:00,2,2.051,ACTIVE,214.64,357.68,60.018,1475445603,"201051344000853","219011344069620",28.98,27.80,0,337.84,395.85,60.3,56.2,0.499,570575.1,570575.1,3381,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475445625,1075644.00
10/02/2016 18:00,2,1.961,ACTIVE,213.06,356.18,60.002,1475445603,"201051344000685","219011344069620",29.08,31.50,0,335.14,390.44,57.7,53.8,0.504,573047.9,573047.9,3376,0,0,0,L,1122011218,0,122.91,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475445625,1075645.00
10/02/2016 18:00,2,2.039,ACTIVE,213.06,356.18,59.954,1475445603,"201051344000917","219011344069620",28.90,33.30,0,336.04,391.64,59.7,55.7,0.504,569963.3,569963.3,3368,0,0,0,L,1122011218,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475445626,1075646.00
10/02/2016 18:00,2,2.018,ACTIVE,213.06,356.18,60.007,1475445603,"201051344001145","219011344069620",29.22,30.00,0,336.04,393.15,59.8,55.8,0.499,575207.6,575207.6,3375,0,0,0,L,1122011218,0,122.23,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475445627,1075647.00
10/02/2016 18:00,2,1.992,ACTIVE,213.29,356.78,59.944,1475445603,"201051344000651","219011344069620",28.94,34.30,0,336.64,394.35,58.4,54.4,0.491,568406.7,568406.7,3365,0,0,0,L,1122011218,0,122.91,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475445628,1075648.00
10/02/2016 18:00,2,1.770,ACTIVE,211.03,349.56,59.996,1475445603,"274151322000088","219011344069620",28.09,32.80,0,334.84,373.31,50.3,46.6,0.340,792830.3,792830.3,3348,0,0,0,L,1151911521,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475445629,1075649.00
10/02/2016 18:00,2,1.275,ACTIVE,211.93,423.50,59.959,1475445603,"274151322000068","219011344069620",38.94,34.50,0,391.04,448.75,50.4,46.7,0.331,685773.3,685773.3,3422,0,0,0,L,1151911521,0,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475445630,1075650.00
10/02/2016 18:00,2,1.996,ACTIVE,212.83,354.97,59.922,1475445603,"201051344001135","219011344069620",28.90,33.50,0,335.74,388.04,58.5,54.5,0.495,564551.3,564551.3,3361,0,0,0,L,1122011218,0,122.23,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475445631,1075651.00
10/02/2016 18:00,2,2.039,ACTIVE,213.51,357.68,60.002,1475445603,"201051344000594","219011344069620",28.80,33.00,0,336.04,395.55,59.5,55.6,0.495,575757.5,575757.5,3369,0,0,0,L,1122011218,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475445632,1075652.00
10/02/2016 18:00,2,1.957,ACTIVE,213.06,355.28,59.970,1475445603,"201051344001203","219011344069620",28.90,31.80,0,336.64,391.34,57.4,53.4,0.486,572791.0,572791.0,3370,0,0,0,L,1122011218,0,122.91,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475445633,1075653.00
10/02/2016 18:00,2,1.836,ACTIVE,211.25,345.06,59.959,1475445603,"274151322000054","219011344069620",28.01,34.00,0,334.54,374.51,52.1,48.4,0.349,809077.5,809077.5,3344,0,0,0,L,1151911521,0,121.78,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475445634,1075654.00
10/02/2016 18:00,2,2.010,ACTIVE,214.19,357.08,60.034,1475445603,"201051344000867","219011344069620",28.96,30.50,0,336.64,394.95,59.0,55.0,0.482,562966.4,562966.4,3374,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475445635,1075655.00
10/02/2016 18:00,2,1.824,ACTIVE,213.06,354.97,60.002,1475445603,"201051344001093","219011344069620",28.88,30.30,0,336.04,389.84,53.4,49.6,0.442,569284.2,569284.2,3375,0,0,0,L,1122011218,0,122.23,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475445636,1075656.00
10/02/2016 18:00,2,2.023,ACTIVE,213.96,359.18,60.002,1475445603,"201051344000900","219011344069620",29.20,27.50,0,334.24,396.75,59.9,55.9,0.468,579817.1,579817.1,3376,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475445637,1075657.00
10/02/2016 18:00,2,2.008,ACTIVE,214.19,358.88,59.975,1475445603,"201051344000648","219011344069620",28.88,28.80,0,334.84,394.65,58.8,54.8,0.464,568373.5,568373.5,3365,0,0,0,L,1122011218,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475445637,1075658.00
10/02/2016 18:00,2,2.010,ACTIVE,213.96,358.58,59.949,1475445603,"201051344000569","219011344069620",29.18,28.30,0,335.44,396.45,59.4,55.4,0.495,579744.0,579744.0,3370,0,0,0,L,1122011218,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475445638,1075659.00
10/02/2016 18:00,2,2.086,ACTIVE,214.19,358.28,59.912,1475445603,"201051344000983","219011344069620",29.12,28.50,0,320.41,396.75,61.5,57.4,0.521,572345.9,572345.9,3376,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475445639,1075660.00
10/02/2016 18:00,2,2.002,ACTIVE,214.19,358.88,60.060,1475445603,"201051344001158","219011344069620",28.65,30.00,0,334.84,394.95,58.1,54.2,0.491,563770.8,563770.8,3369,0,0,0,L,1122011218,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475445640,1075661.00
10/02/2016 18:00,2,1.973,ACTIVE,214.64,360.69,59.996,1475445603,"201051344000576","219011344069620",29.12,27.50,0,335.44,394.05,58.2,54.2,0.495,571344.6,571344.6,3375,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475445641,1075662.00
10/02/2016 18:00,2,1.854,ACTIVE,211.48,354.37,59.991,1475445603,"274151322000087","219011344069620",28.07,43.20,0,335.44,373.61,52.7,48.9,0.331,781052.7,781052.7,3382,0,0,0,L,1151911521,0,121.78,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475445642,1075663.00
10/02/2016 18:15,2,1.494,ACTIVE,213.96,351.97,59.954,1475446503,"201051344000645","219011344069620",28.33,28.00,0,336.04,385.93,42.9,39.5,0.349,570822.2,570822.2,3375,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475446504,1075664.00
10/02/2016 18:15,2,1.309,ACTIVE,211.48,346.56,59.965,1475446503,"274151322000085","219011344069620",28.19,32.80,0,334.54,366.40,37.4,34.1,0.252,808540.4,808540.4,3347,0,0,0,L,1151911521,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475446505,1075665.00
10/02/2016 18:15,2,1.469,ACTIVE,213.74,353.17,59.959,1475446503,"201051344000633","219011344069620",28.90,29.80,0,335.74,386.53,43.0,39.6,0.358,562493.6,562493.6,3374,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475446506,1075666.00
10/02/2016 18:15,2,1.432,ACTIVE,213.74,351.97,59.975,1475446503,"201051344000469","219011344069620",29.08,27.80,0,337.24,386.23,42.2,38.8,0.362,565133.8,565133.8,3377,0,0,0,L,1122011218,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475446507,1075667.00
10/02/2016 18:15,2,1.451,ACTIVE,212.16,350.17,59.917,1475446503,"201051344000646","219011344069620",29.16,28.00,0,334.54,379.32,42.9,39.4,0.358,565440.3,565440.3,3368,0,0,0,L,1122011218,0,122.01,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475446508,1075668.00
10/02/2016 18:15,2,1.318,ACTIVE,211.48,344.15,59.975,1475446503,"274151322000052","219011344069620",28.88,31.30,0,334.24,367.00,38.5,35.3,0.265,831680.6,831680.6,3354,0,0,0,L,1151911521,0,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475446509,1075669.00
10/02/2016 18:15,2,1.633,ACTIVE,213.06,352.87,59.975,1475446503,"201051344000585","219011344069620",29.22,29.50,0,335.74,382.93,48.4,44.8,0.393,575670.9,575670.9,3372,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475446509,1075670.00
10/02/2016 18:15,2,1.412,ACTIVE,212.38,348.96,59.970,1475446503,"201051344001230","219011344069620",28.88,27.80,0,333.63,377.52,41.4,38.0,0.340,568295.0,568295.0,3378,0,0,0,L,1122011218,0,122.01,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475446510,1075671.00
10/02/2016 18:15,2,1.463,ACTIVE,213.06,351.37,59.975,1475446503,"201051344000582","219011344069620",28.94,32.20,0,336.34,380.82,42.9,39.5,0.354,561060.4,561060.4,3366,0,0,0,L,1122011218,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475446511,1075672.00
10/02/2016 18:15,2,1.383,ACTIVE,212.38,348.66,59.970,1475446503,"201051344000955","219011344069620",28.96,31.00,0,335.44,377.52,40.6,37.2,0.331,575230.4,575230.4,3367,0,0,0,L,1122011218,0,121.55,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475446512,1075673.00
10/02/2016 18:15,2,0.904,ACTIVE,211.70,411.48,59.970,1475446503,"274151322000094","219011344069620",38.37,34.00,0,336.04,447.25,35.0,31.9,0.234,685222.5,685222.5,3423,0,0,0,L,1151911521,0,121.33,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475446513,1075674.00
10/02/2016 18:15,2,1.510,ACTIVE,213.74,351.67,59.991,1475446503,"201051344000579","219011344069620",28.88,29.80,0,336.94,385.93,44.2,40.8,0.358,579667.2,579667.2,3364,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475446514,1075675.00
10/02/2016 18:15,2,1.459,ACTIVE,212.38,348.66,59.965,1475446503,"201051344000890","219011344069620",28.88,28.80,0,335.74,379.62,42.7,39.3,0.340,572463.6,572463.6,3369,0,0,0,L,1122011218,0,122.23,120.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475446515,1075676.00
10/02/2016 18:15,2,1.404,ACTIVE,212.61,350.77,59.970,1475446503,"201051344000438","219011344069620",29.22,30.80,0,336.94,380.22,41.6,38.2,0.349,573911.0,573911.0,3370,0,0,0,L,1122011218,0,122.23,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475446516,1075677.00
10/02/2016 18:15,2,1.441,ACTIVE,212.61,350.47,60.028,1475446503,"201051344000417","219011344069620",28.67,28.80,0,335.74,379.62,41.9,38.5,0.354,564799.4,564799.4,3376,0,0,0,L,1122011218,0,121.78,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475446517,1075678.00
10/02/2016 18:15,2,1.377,ACTIVE,211.70,347.16,59.986,1475446503,"274151322000083","219011344069620",28.94,33.00,0,334.54,368.20,40.4,37.0,0.287,824076.8,824076.8,3358,0,0,0,L,1151911521,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475446518,1075679.00
10/02/2016 18:15,2,1.402,ACTIVE,212.16,344.76,59.991,1475446503,"274151322000076","219011344069620",29.60,31.30,0,335.14,369.70,42.1,38.7,0.283,879825.4,879825.4,3366,0,0,0,L,1151911521,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475446518,1075680.00
10/02/2016 18:15,2,1.449,ACTIVE,213.29,351.37,59.996,1475446503,"201051344000868","219011344069620",28.78,28.30,0,336.34,382.33,42.3,38.9,0.336,563893.6,563893.6,3373,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475446520,1075681.00
10/02/2016 18:15,2,1.490,ACTIVE,211.70,354.37,59.970,1475446503,"274151322000095","219011344069620",29.26,33.50,0,334.24,370.00,44.2,40.7,0.301,870945.8,870945.8,3369,0,0,0,L,1151911521,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475446521,1075682.00
10/02/2016 18:15,2,1.469,ACTIVE,213.51,349.86,59.986,1475446503,"201051344000988","219011344069620",18.73,28.00,0,337.54,373.61,27.9,25.0,0.239,541187.2,541187.2,3359,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475446522,1075683.00
10/02/2016 18:15,2,1.514,ACTIVE,212.83,349.56,59.991,1475446503,"201051344001025","219011344069620",29.00,30.00,0,336.64,381.12,44.5,41.1,0.358,574197.4,574197.4,3365,0,0,0,L,1122011218,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475446523,1075684.00
10/02/2016 18:15,2,1.527,ACTIVE,213.51,352.57,59.981,1475446503,"201051344000458","219011344069620",28.61,28.50,0,337.54,386.53,44.3,40.8,0.376,571308.6,571308.6,3377,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475446524,1075685.00
10/02/2016 18:15,2,1.471,ACTIVE,214.41,353.77,59.991,1475446503,"201051344000853","219011344069620",29.30,26.80,0,336.94,385.63,43.6,40.2,0.362,570587.1,570587.1,3382,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475446525,1075686.00
10/02/2016 18:15,2,1.436,ACTIVE,212.61,350.47,59.986,1475446503,"201051344000685","219011344069620",29.06,29.50,0,335.74,381.12,42.3,38.9,0.362,573059.5,573059.5,3377,0,0,0,L,1122011218,0,122.68,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475446526,1075687.00
10/02/2016 18:15,2,1.502,ACTIVE,212.61,351.07,59.986,1475446503,"201051344000917","219011344069620",29.04,31.50,0,335.44,382.63,44.2,40.8,0.367,569975.4,569975.4,3369,0,0,0,L,1122011218,0,121.78,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475446527,1075688.00
10/02/2016 18:15,2,1.482,ACTIVE,212.83,351.07,59.991,1475446503,"201051344001145","219011344069620",29.40,28.00,0,336.04,381.73,44.2,40.7,0.354,575219.6,575219.6,3376,0,0,0,L,1122011218,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475446528,1075689.00
10/02/2016 18:15,2,1.467,ACTIVE,213.06,351.07,59.986,1475446503,"201051344000651","219011344069620",28.92,32.40,0,335.74,382.63,43.0,39.6,0.354,568418.4,568418.4,3366,0,0,0,L,1122011218,0,122.68,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475446529,1075690.00
10/02/2016 18:15,2,1.244,ACTIVE,211.25,349.56,59.991,1475446503,"274151322000088","219011344069620",28.15,30.80,0,334.24,364.89,35.6,32.4,0.239,792840.1,792840.1,3349,0,0,0,L,1151911521,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475446530,1075691.00
10/02/2016 18:15,2,0.939,ACTIVE,212.16,409.38,59.981,1475446503,"274151322000068","219011344069620",38.11,32.60,0,335.74,443.94,36.2,33.0,0.234,685783.2,685783.2,3423,0,0,0,L,1151911521,0,121.55,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475446530,1075692.00
10/02/2016 18:15,2,1.473,ACTIVE,212.38,349.86,59.996,1475446503,"201051344001135","219011344069620",28.96,31.30,0,335.74,379.32,43.2,39.8,0.349,564563.1,564563.1,3362,0,0,0,L,1122011218,0,122.01,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475446531,1075693.00
10/02/2016 18:15,2,1.477,ACTIVE,213.06,351.37,59.986,1475446503,"201051344000594","219011344069620",28.73,31.50,0,336.94,382.63,43.0,39.5,0.354,575769.4,575769.4,3370,0,0,0,L,1122011218,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475446532,1075694.00
10/02/2016 18:15,2,1.432,ACTIVE,213.06,350.17,60.007,1475446503,"201051344001203","219011344069620",28.84,29.50,0,336.04,381.12,41.9,38.5,0.340,572802.5,572802.5,3371,0,0,0,L,1122011218,0,122.68,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475446533,1075695.00
10/02/2016 18:15,2,1.305,ACTIVE,211.48,344.76,59.986,1475446503,"274151322000054","219011344069620",28.15,31.80,0,334.84,366.70,37.2,33.9,0.256,809087.8,809087.8,3345,0,0,0,L,1151911521,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475446534,1075696.00
10/02/2016 18:15,2,1.463,ACTIVE,213.51,350.47,59.991,1475446503,"201051344000867","219011344069620",28.71,29.30,0,336.94,382.03,42.5,39.1,0.336,562978.1,562978.1,3375,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475446535,1075697.00
10/02/2016 18:15,2,1.312,ACTIVE,212.61,349.56,59.986,1475446503,"201051344001093","219011344069620",29.02,28.50,0,336.34,377.82,38.6,35.3,0.305,569294.8,569294.8,3376,0,0,0,L,1122011218,0,122.01,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475446536,1075698.00
10/02/2016 18:15,2,1.461,ACTIVE,213.51,352.27,60.012,1475446503,"201051344000900","219011344069620",28.88,26.80,0,337.54,384.73,42.8,39.4,0.349,579829.0,579829.0,3377,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475446537,1075699.00
10/02/2016 18:15,2,1.453,ACTIVE,213.74,351.37,59.991,1475446503,"201051344000648","219011344069620",28.75,27.80,0,337.54,385.63,42.3,38.9,0.345,568385.2,568385.2,3366,0,0,0,L,1122011218,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475446538,1075700.00
10/02/2016 18:15,2,1.459,ACTIVE,213.74,353.17,59.991,1475446503,"201051344000569","219011344069620",29.04,27.30,0,337.84,385.33,42.9,39.5,0.345,579755.8,579755.8,3371,0,0,0,L,1122011218,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475446539,1075701.00
10/02/2016 18:15,2,1.516,ACTIVE,213.74,351.67,59.986,1475446503,"201051344000983","219011344069620",29.08,27.80,0,337.54,385.63,44.7,41.2,0.362,572358.1,572358.1,3377,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475446540,1075702.00
10/02/2016 18:15,2,1.453,ACTIVE,213.74,351.97,60.023,1475446503,"201051344001158","219011344069620",28.51,29.00,0,336.64,386.23,42.0,38.6,0.340,563782.4,563782.4,3370,0,0,0,L,1122011218,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475446540,1075703.00
10/02/2016 18:15,2,1.422,ACTIVE,213.96,352.57,59.986,1475446503,"201051344000576","219011344069620",28.84,26.50,0,337.24,384.73,41.6,38.2,0.340,571356.1,571356.1,3376,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475446541,1075704.00
10/02/2016 18:15,2,1.350,ACTIVE,211.48,352.27,59.981,1475446503,"274151322000087","219011344069620",27.77,39.80,0,334.54,366.10,37.9,34.7,0.243,781063.2,781063.2,3383,0,0,0,L,1151911521,0,121.55,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475446542,1075705.00
10/02/2016 18:30,2,0.662,ACTIVE,213.51,345.36,59.944,1475447403,"201051344000645","219011344069620",30.79,26.30,0,337.24,371.81,20.7,18.1,0.150,570829.6,570829.6,3376,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475447404,1075706.00
10/02/2016 18:30,2,0.285,ACTIVE,211.25,340.85,59.986,1475447403,"274151322000085","219011344069620",30.49,31.00,0,334.84,357.98,8.9,6.6,0.053,808545.9,808545.9,3348,0,0,0,L,1151911521,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475447405,1075707.00
10/02/2016 18:30,2,0.953,ACTIVE,213.29,348.66,59.986,1475447403,"201051344000633","219011344069620",28.80,28.00,0,336.04,372.71,27.8,24.9,0.225,562501.7,562501.7,3375,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475447406,1075708.00
10/02/2016 18:30,2,0.949,ACTIVE,213.29,347.46,59.975,1475447403,"201051344000469","219011344069620",28.53,26.30,0,335.44,370.60,27.4,24.6,0.221,565141.7,565141.7,3378,0,0,0,L,1122011218,0,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475447407,1075709.00
10/02/2016 18:30,2,0.992,ACTIVE,211.93,345.96,59.986,1475447403,"201051344000646","219011344069620",28.75,26.80,0,333.93,368.80,28.9,26.0,0.234,565448.5,565448.5,3369,0,0,0,L,1122011218,0,122.01,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475447408,1075710.00
10/02/2016 18:30,2,0.834,ACTIVE,211.03,343.55,59.991,1475447403,"274151322000052","219011344069620",28.94,29.50,0,334.54,358.58,24.4,21.7,0.168,831687.6,831687.6,3355,0,0,0,L,1151911521,0,120.88,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475447409,1075711.00
10/02/2016 18:30,2,1.143,ACTIVE,212.38,346.56,59.996,1475447403,"201051344000585","219011344069620",29.02,28.00,0,334.54,371.81,33.6,30.5,0.261,575680.3,575680.3,3373,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475447409,1075712.00
10/02/2016 18:30,2,0.936,ACTIVE,211.93,344.45,59.991,1475447403,"201051344001230","219011344069620",28.80,26.50,0,333.33,367.60,27.4,24.5,0.212,568302.8,568302.8,3379,0,0,0,L,1122011218,0,122.01,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475447410,1075713.00
10/02/2016 18:30,2,0.990,ACTIVE,212.38,346.26,60.012,1475447403,"201051344000582","219011344069620",28.71,30.50,0,335.44,369.70,28.8,25.9,0.221,561068.6,561068.6,3367,0,0,0,L,1122011218,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475447411,1075714.00
10/02/2016 18:30,2,0.920,ACTIVE,211.70,344.76,59.981,1475447403,"201051344000955","219011344069620",28.78,29.50,0,333.33,367.30,26.9,24.0,0.212,575238.0,575238.0,3368,0,0,0,L,1122011218,0,121.33,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475447412,1075715.00
10/02/2016 18:30,2,0.568,ACTIVE,211.48,406.67,60.012,1475447403,"274151322000094","219011344069620",38.19,32.40,0,333.63,432.82,21.9,19.3,0.146,685228.9,685228.9,3424,0,0,0,L,1151911521,0,121.10,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475447413,1075716.00
10/02/2016 18:30,2,1.000,ACTIVE,213.06,347.46,59.996,1475447403,"201051344000579","219011344069620",28.90,28.30,0,337.24,371.81,29.3,26.3,0.221,579675.6,579675.6,3365,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475447414,1075717.00
10/02/2016 18:30,2,0.977,ACTIVE,211.93,344.15,59.986,1475447403,"201051344000890","219011344069620",28.92,27.30,0,333.33,368.50,28.6,25.7,0.217,572471.7,572471.7,3370,0,0,0,L,1122011218,0,122.01,120.42,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475447415,1075718.00
10/02/2016 18:30,2,0.926,ACTIVE,212.38,345.36,59.991,1475447403,"201051344000438","219011344069620",29.40,29.00,0,334.84,368.80,27.6,24.7,0.212,573918.8,573918.8,3371,0,0,0,L,1122011218,0,122.23,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475447416,1075719.00
10/02/2016 18:30,2,0.982,ACTIVE,212.38,345.06,59.996,1475447403,"201051344000417","219011344069620",28.47,27.30,0,335.14,368.80,28.3,25.4,0.221,564807.4,564807.4,3377,0,0,0,L,1122011218,0,121.78,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475447417,1075720.00
10/02/2016 18:30,2,0.889,ACTIVE,211.48,344.15,60.018,1475447403,"274151322000083","219011344069620",28.77,31.00,0,334.84,359.48,25.9,23.1,0.168,824084.2,824084.2,3359,0,0,0,L,1151911521,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475447418,1075721.00
10/02/2016 18:30,2,0.891,ACTIVE,211.93,346.26,59.981,1475447403,"274151322000076","219011344069620",29.40,29.30,0,335.74,360.69,26.5,23.6,0.186,879833.2,879833.2,3367,0,0,0,L,1151911521,0,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475447419,1075722.00
10/02/2016 18:30,2,0.930,ACTIVE,213.06,346.86,59.986,1475447403,"201051344000868","219011344069620",28.96,26.50,0,336.04,370.00,27.3,24.4,0.203,563901.4,563901.4,3374,0,0,0,L,1122011218,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475447420,1075723.00
10/02/2016 18:30,2,0.943,ACTIVE,211.25,343.85,59.986,1475447403,"274151322000095","219011344069620",29.44,31.50,0,334.24,360.99,28.1,25.2,0.186,870954.0,870954.0,3370,0,0,0,L,1151911521,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475447420,1075724.00
10/02/2016 18:30,2,0.953,ACTIVE,213.06,345.66,59.986,1475447403,"201051344000988","219011344069620",18.77,26.50,0,336.04,363.99,18.1,15.6,0.146,541192.2,541192.2,3360,0,0,0,L,1122011218,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475447421,1075725.00
10/02/2016 18:30,2,1.031,ACTIVE,212.38,345.36,60.018,1475447403,"201051344001025","219011344069620",28.75,28.30,0,335.14,370.00,30.1,27.1,0.234,574205.8,574205.8,3366,0,0,0,L,1122011218,0,121.78,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475447422,1075726.00
10/02/2016 18:30,2,1.004,ACTIVE,213.06,346.86,59.975,1475447403,"201051344000458","219011344069620",28.65,26.80,0,337.24,371.81,29.1,26.2,0.234,571317.0,571317.0,3378,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475447423,1075727.00
10/02/2016 18:30,2,0.920,ACTIVE,213.74,348.36,59.975,1475447403,"201051344000853","219011344069620",29.46,25.30,0,338.14,372.71,27.5,24.6,0.221,570595.3,570595.3,3383,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475447424,1075728.00
10/02/2016 18:30,2,0.961,ACTIVE,212.61,346.56,59.986,1475447403,"201051344000685","219011344069620",28.82,28.00,0,333.33,370.00,28.1,25.2,0.234,573067.4,573067.4,3378,0,0,0,L,1122011218,0,122.68,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475447425,1075729.00
10/02/2016 18:30,2,1.006,ACTIVE,212.38,346.26,59.986,1475447403,"201051344000917","219011344069620",29.10,29.80,0,334.24,370.00,29.7,26.8,0.230,569983.8,569983.8,3370,0,0,0,L,1122011218,0,121.78,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475447426,1075730.00
10/02/2016 18:30,2,1.016,ACTIVE,212.61,346.26,59.986,1475447403,"201051344001145","219011344069620",28.90,26.30,0,335.74,371.21,29.8,26.8,0.225,575228.0,575228.0,3377,0,0,0,L,1122011218,0,122.01,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475447427,1075731.00
10/02/2016 18:30,2,0.977,ACTIVE,212.61,346.26,59.986,1475447403,"201051344000651","219011344069620",28.90,30.30,0,335.74,370.60,28.6,25.7,0.225,568426.5,568426.5,3367,0,0,0,L,1122011218,0,122.46,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475447428,1075732.00
10/02/2016 18:30,2,0.777,ACTIVE,211.03,343.25,59.981,1475447403,"274151322000088","219011344069620",28.03,29.00,0,334.24,357.08,22.1,19.4,0.141,792846.5,792846.5,3350,0,0,0,L,1151911521,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475447428,1075733.00
10/02/2016 18:30,2,0.576,ACTIVE,211.70,417.19,59.981,1475447403,"274151322000068","219011344069620",39.32,31.50,0,333.63,440.64,22.9,20.2,0.146,685789.8,685789.8,3424,0,0,0,L,1151911521,0,121.33,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475447429,1075734.00
10/02/2016 18:30,2,1.010,ACTIVE,211.93,344.45,59.986,1475447403,"201051344001135","219011344069620",28.67,29.50,0,334.84,369.10,29.3,26.4,0.225,564571.3,564571.3,3363,0,0,0,L,1122011218,0,121.78,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475447430,1075735.00
10/02/2016 18:30,2,0.945,ACTIVE,212.61,345.96,59.981,1475447403,"201051344000594","219011344069620",29.04,29.80,0,334.84,370.60,27.9,25.0,0.221,575777.4,575777.4,3371,0,0,0,L,1122011218,0,121.33,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475447431,1075736.00
10/02/2016 18:30,2,0.943,ACTIVE,212.38,344.45,59.981,1475447403,"201051344001203","219011344069620",29.12,28.30,0,335.44,370.30,27.9,25.0,0.217,572810.3,572810.3,3372,0,0,0,L,1122011218,0,122.46,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475447432,1075737.00
10/02/2016 18:30,2,0.725,ACTIVE,211.25,340.55,59.970,1475447403,"274151322000054","219011344069620",29.54,30.00,0,334.54,358.28,21.7,19.1,0.146,809094.6,809094.6,3346,0,0,0,L,1151911521,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475447433,1075738.00
10/02/2016 18:30,2,0.947,ACTIVE,213.29,345.96,59.970,1475447403,"201051344000867","219011344069620",28.77,27.50,0,335.74,369.10,27.6,24.7,0.203,562986.0,562986.0,3376,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475447434,1075739.00
10/02/2016 18:30,2,0.854,ACTIVE,212.38,344.76,59.981,1475447403,"201051344001093","219011344069620",28.86,27.30,0,335.14,367.00,25.0,22.2,0.186,569301.9,569301.9,3377,0,0,0,L,1122011218,0,122.01,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475447435,1075740.00
10/02/2016 18:30,2,0.516,ACTIVE,213.06,344.15,60.012,1475447403,"201051344000900","219011344069620",31.27,25.50,0,336.34,371.21,16.4,13.9,0.110,579835.3,579835.3,3378,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475447436,1075741.00
10/02/2016 18:30,2,0.699,ACTIVE,213.29,345.06,59.986,1475447403,"201051344000648","219011344069620",30.93,26.00,0,337.54,371.81,22.0,19.3,0.168,568392.8,568392.8,3367,0,0,0,L,1122011218,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475447437,1075742.00
10/02/2016 18:30,2,0.803,ACTIVE,213.29,345.96,59.975,1475447403,"201051344000569","219011344069620",30.49,26.00,0,337.24,371.81,24.8,22.0,0.186,579763.8,579763.8,3372,0,0,0,L,1122011218,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475447438,1075743.00
10/02/2016 18:30,2,0.990,ACTIVE,213.06,346.56,59.944,1475447403,"201051344000983","219011344069620",29.22,26.00,0,336.94,372.41,29.4,26.4,0.225,572366.6,572366.6,3378,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475447439,1075744.00
10/02/2016 18:30,2,0.943,ACTIVE,213.06,346.56,60.012,1475447403,"201051344001158","219011344069620",28.45,27.30,0,336.94,370.60,27.2,24.3,0.217,563790.2,563790.2,3371,0,0,0,L,1122011218,0,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475447440,1075745.00
10/02/2016 18:30,2,0.547,ACTIVE,213.51,345.06,59.922,1475447403,"201051344000576","219011344069620",31.35,25.00,0,336.94,371.21,17.4,14.9,0.115,571362.8,571362.8,3377,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475447441,1075746.00
10/02/2016 18:30,2,0.781,ACTIVE,211.48,344.15,59.933,1475447403,"274151322000087","219011344069620",29.24,37.30,0,334.24,358.28,23.1,20.4,0.133,781070.2,781070.2,3384,0,0,0,L,1151911521,0,121.55,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475447442,1075747.00
10/02/2016 18:45,2,0.424,ACTIVE,213.29,342.05,59.986,1475448303,"201051344000645","219011344069620",28.82,24.50,0,336.34,356.48,12.4,10.1,0.071,570832.5,570832.5,3377,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475448304,1075748.00
10/02/2016 18:45,2,0.211,ACTIVE,211.25,337.84,59.975,1475448303,"274151322000085","219011344069620",26.14,29.30,0,334.84,342.65,5.6,3.5,0.031,808547.1,808547.1,3349,0,0,0,L,1151911521,0,121.78,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475448305,1075749.00
10/02/2016 18:45,2,0.342,ACTIVE,213.06,342.95,59.970,1475448303,"201051344000633","219011344069620",29.00,26.30,0,335.44,360.99,10.1,7.8,0.057,562505.6,562505.6,3376,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475448306,1075750.00
10/02/2016 18:45,2,0.465,ACTIVE,212.61,341.75,59.986,1475448303,"201051344000469","219011344069620",28.47,24.50,0,335.14,360.08,13.4,11.0,0.080,565145.6,565145.6,3379,0,0,0,L,1122011218,0,120.65,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475448307,1075751.00
10/02/2016 18:45,2,0.600,ACTIVE,211.70,341.75,60.034,1475448303,"201051344000646","219011344069620",28.39,25.50,0,333.33,358.88,17.3,14.8,0.124,565453.5,565453.5,3370,0,0,0,L,1122011218,0,122.01,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475448308,1075752.00
10/02/2016 18:45,2,0.461,ACTIVE,211.03,340.25,59.975,1475448303,"274151322000052","219011344069620",28.33,28.00,0,332.13,350.47,13.2,10.8,0.080,831691.6,831691.6,3356,0,0,0,L,1151911521,0,120.88,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475448309,1075753.00
10/02/2016 18:45,2,0.707,ACTIVE,212.38,342.95,59.944,1475448303,"201051344000585","219011344069620",28.80,26.50,0,333.63,361.89,20.6,18.0,0.141,575686.2,575686.2,3374,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475448310,1075754.00
10/02/2016 18:45,2,0.525,ACTIVE,212.16,340.55,60.007,1475448303,"201051344001230","219011344069620",28.86,25.30,0,332.13,356.78,15.4,12.9,0.102,568307.5,568307.5,3380,0,0,0,L,1122011218,0,122.01,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475448311,1075755.00
