ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/02/2016 18:45,2,0.424,ACTIVE,212.61,341.15,59.981,1475448303,"201051344000582","219011344069620",29.14,28.50,0,333.33,360.08,12.6,10.2,0.075,561073.4,561073.4,3368,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475448312,1075756.00
10/02/2016 18:45,2,0.551,ACTIVE,211.93,340.85,60.007,1475448303,"201051344000955","219011344069620",28.67,28.30,0,332.73,357.08,16.0,13.6,0.106,575242.6,575242.6,3369,0,0,0,L,1122011218,0,121.55,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475448313,1075757.00
10/02/2016 18:45,2,0.133,ACTIVE,211.25,339.04,59.981,1475448303,"274151322000094","219011344069620",31.01,30.50,0,335.74,444.85,4.2,2.1,0.022,685231.3,685231.3,3425,0,0,0,L,1151911521,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475448314,1075758.00
10/02/2016 18:45,2,0.508,ACTIVE,212.61,341.15,59.981,1475448303,"201051344000579","219011344069620",24.01,26.30,0,336.34,358.58,12.4,10.0,0.066,579679.8,579679.8,3366,0,0,0,L,1122011218,0,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475448314,1075759.00
10/02/2016 18:45,2,0.490,ACTIVE,212.16,340.25,59.970,1475448303,"201051344000890","219011344069620",28.94,26.00,0,332.43,358.58,14.4,12.0,0.084,572476.6,572476.6,3371,0,0,0,L,1122011218,0,122.01,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475448315,1075760.00
10/02/2016 18:45,2,0.441,ACTIVE,212.38,340.85,60.007,1475448303,"201051344000438","219011344069620",28.82,27.50,0,333.93,358.58,12.9,10.5,0.075,573923.5,573923.5,3372,0,0,0,L,1122011218,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475448316,1075761.00
10/02/2016 18:45,2,0.453,ACTIVE,212.38,340.25,59.986,1475448303,"201051344000417","219011344069620",29.32,26.00,0,333.33,358.28,13.5,11.1,0.080,564812.2,564812.2,3378,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475448317,1075762.00
10/02/2016 18:45,2,0.289,ACTIVE,211.03,339.04,59.986,1475448303,"274151322000083","219011344069620",31.03,29.50,0,331.83,351.37,9.1,6.9,0.057,824088.4,824088.4,3360,0,0,0,L,1151911521,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475448318,1075763.00
10/02/2016 18:45,2,0.477,ACTIVE,211.93,339.95,59.986,1475448303,"274151322000076","219011344069620",28.61,28.00,0,335.44,351.67,13.8,11.4,0.080,879837.5,879837.5,3368,0,0,0,L,1151911521,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475448319,1075764.00
10/02/2016 18:45,2,0.369,ACTIVE,212.38,340.55,60.007,1475448303,"201051344000868","219011344069620",29.28,24.80,0,334.54,358.58,11.0,8.7,0.053,563905.0,563905.0,3375,0,0,0,L,1122011218,0,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475448320,1075765.00
10/02/2016 18:45,2,0.230,ACTIVE,211.03,336.94,59.991,1475448303,"274151322000095","219011344069620",30.00,29.80,0,334.24,351.97,7.0,4.8,0.031,870958.0,870958.0,3371,0,0,0,L,1151911521,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475448321,1075766.00
10/02/2016 18:45,2,0.445,ACTIVE,212.61,342.35,60.018,1475448303,"201051344000988","219011344069620",18.98,24.80,0,334.84,355.88,8.6,6.3,0.062,541194.6,541194.6,3361,0,0,0,L,1122011218,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475448322,1075767.00
10/02/2016 18:45,2,0.410,ACTIVE,211.93,339.65,59.991,1475448303,"201051344001025","219011344069620",29.14,26.50,0,334.24,360.08,12.2,9.8,0.071,574210.7,574210.7,3367,0,0,0,L,1122011218,0,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475448323,1075768.00
10/02/2016 18:45,2,0.422,ACTIVE,212.61,341.15,59.991,1475448303,"201051344000458","219011344069620",29.02,25.00,0,335.14,361.29,12.4,10.1,0.071,571320.8,571320.8,3379,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475448324,1075769.00
10/02/2016 18:45,2,0.375,ACTIVE,213.29,342.65,59.986,1475448303,"201051344000853","219011344069620",29.04,23.80,0,336.94,360.69,11.1,8.8,0.062,570598.7,570598.7,3384,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475448325,1075770.00
10/02/2016 18:45,2,0.506,ACTIVE,212.38,342.35,59.986,1475448303,"201051344000685","219011344069620",28.49,26.50,0,333.63,360.08,14.6,12.2,0.106,573072.2,573072.2,3379,0,0,0,L,1122011218,0,122.46,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475448326,1075771.00
10/02/2016 18:45,2,0.482,ACTIVE,212.38,342.05,59.981,1475448303,"201051344000917","219011344069620",29.64,28.30,0,333.63,360.08,14.5,12.0,0.093,569988.9,569988.9,3371,0,0,0,L,1122011218,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475448326,1075772.00
10/02/2016 18:45,2,0.537,ACTIVE,212.38,341.45,59.954,1475448303,"201051344001145","219011344069620",30.12,24.80,0,333.33,360.38,16.4,13.9,0.106,575233.2,575233.2,3378,0,0,0,L,1122011218,0,121.78,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475448327,1075773.00
10/02/2016 18:45,2,0.426,ACTIVE,212.38,340.85,59.991,1475448303,"201051344000651","219011344069620",29.18,28.30,0,335.44,359.78,12.6,10.2,0.080,568431.2,568431.2,3368,0,0,0,L,1122011218,0,122.23,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475448328,1075774.00
10/02/2016 18:45,2,0.229,ACTIVE,210.80,338.14,59.975,1475448303,"274151322000088","219011344069620",29.86,27.30,0,330.33,349.26,7.0,4.8,0.035,792849.7,792849.7,3351,0,0,0,L,1151911521,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475448329,1075775.00
10/02/2016 18:45,2,0.307,ACTIVE,211.70,408.48,59.991,1475448303,"274151322000068","219011344069620",38.59,30.30,0,336.34,425.91,12.0,9.7,0.062,685793.5,685793.5,3425,0,0,0,L,1151911521,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475448330,1075776.00
10/02/2016 18:45,2,0.611,ACTIVE,211.93,341.15,59.991,1475448303,"201051344001135","219011344069620",28.35,27.80,0,333.33,357.98,17.6,15.0,0.115,564576.4,564576.4,3364,0,0,0,L,1122011218,0,121.78,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475448331,1075777.00
10/02/2016 18:45,2,0.344,ACTIVE,212.38,340.85,59.981,1475448303,"201051344000594","219011344069620",29.00,27.80,0,334.54,360.08,10.1,7.8,0.044,575781.3,575781.3,3372,0,0,0,L,1122011218,0,121.10,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475448332,1075778.00
10/02/2016 18:45,2,0.439,ACTIVE,212.38,340.25,59.959,1475448303,"201051344001203","219011344069620",28.67,26.50,0,333.93,358.88,12.8,10.4,0.071,572815.0,572815.0,3373,0,0,0,L,1122011218,0,122.46,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475448333,1075779.00
10/02/2016 18:45,2,0.232,ACTIVE,211.03,337.84,59.975,1475448303,"274151322000054","219011344069620",29.46,28.50,0,333.93,349.26,7.0,4.8,0.031,809096.7,809096.7,3347,0,0,0,L,1151911521,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475448334,1075780.00
10/02/2016 18:45,2,0.367,ACTIVE,213.29,340.55,59.986,1475448303,"201051344000867","219011344069620",28.67,25.50,0,335.14,358.88,10.7,8.4,0.049,562989.7,562989.7,3377,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475448335,1075781.00
10/02/2016 18:45,2,0.389,ACTIVE,212.16,340.25,60.039,1475448303,"201051344001093","219011344069620",27.85,26.00,0,334.24,356.48,11.0,8.7,0.053,569306.0,569306.0,3378,0,0,0,L,1122011218,0,122.01,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475448336,1075782.00
10/02/2016 18:45,2,0.412,ACTIVE,212.61,342.35,60.007,1475448303,"201051344000900","219011344069620",28.51,24.00,0,334.84,353.47,11.9,9.6,0.075,579837.9,579837.9,3379,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475448337,1075783.00
10/02/2016 18:45,2,0.438,ACTIVE,213.06,342.05,59.996,1475448303,"201051344000648","219011344069620",28.92,24.30,0,335.74,356.78,12.8,10.5,0.075,568395.8,568395.8,3368,0,0,0,L,1122011218,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475448337,1075784.00
10/02/2016 18:45,2,0.387,ACTIVE,212.83,341.75,59.970,1475448303,"201051344000569","219011344069620",28.41,24.50,0,335.74,357.98,11.2,8.9,0.062,579766.9,579766.9,3373,0,0,0,L,1122011218,0,120.88,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475448338,1075785.00
10/02/2016 18:45,2,0.408,ACTIVE,212.83,341.15,59.986,1475448303,"201051344000983","219011344069620",29.32,24.30,0,334.54,360.99,12.2,9.8,0.066,572370.2,572370.2,3379,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475448339,1075786.00
10/02/2016 18:45,2,0.449,ACTIVE,212.83,341.75,59.975,1475448303,"201051344001158","219011344069620",28.67,25.50,0,334.84,359.48,13.1,10.7,0.084,563794.1,563794.1,3372,0,0,0,L,1122011218,0,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475448340,1075787.00
10/02/2016 18:45,2,0.459,ACTIVE,213.29,343.55,59.986,1475448303,"201051344000576","219011344069620",28.59,23.50,0,336.64,355.28,13.3,10.9,0.084,571365.6,571365.6,3378,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475448341,1075788.00
10/02/2016 18:45,2,0.223,ACTIVE,211.48,339.65,59.986,1475448303,"274151322000087","219011344069620",26.42,34.80,0,334.54,350.17,6.0,3.8,0.018,781071.8,781071.8,3385,0,0,0,L,1151911521,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475448342,1075789.00
10/02/2016 19:00,2,0.221,ACTIVE,213.06,340.25,59.933,1475449204,"201051344000645","219011344069620",26.64,23.30,0,335.44,349.56,6.0,3.9,0.022,570833.8,570833.8,3378,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475449205,1075790.00
10/02/2016 19:00,2,0.152,ACTIVE,211.48,337.84,60.002,1475449204,"274151322000085","219011344069620",26.06,28.00,0,335.44,341.75,4.0,1.9,0.009,808547.8,808547.8,3350,0,0,0,L,1151911521,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475449206,1075791.00
10/02/2016 19:00,2,0.230,ACTIVE,213.06,341.45,59.981,1475449204,"201051344000633","219011344069620",28.07,24.50,0,334.54,349.56,6.6,4.4,0.013,562507.2,562507.2,3377,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475449207,1075792.00
10/02/2016 19:00,2,0.246,ACTIVE,212.83,339.95,59.954,1475449204,"201051344000469","219011344069620",27.21,22.80,0,333.33,349.26,6.8,4.7,0.018,565147.2,565147.2,3380,0,0,0,L,1122011218,0,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475449208,1075793.00
10/02/2016 19:00,2,0.254,ACTIVE,211.70,337.84,59.959,1475449204,"201051344000646","219011344069620",26.92,24.50,0,332.73,349.86,7.0,4.8,0.022,565455.8,565455.8,3371,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475449209,1075794.00
10/02/2016 19:00,2,0.195,ACTIVE,211.25,337.84,59.949,1475449204,"274151322000052","219011344069620",26.62,26.80,0,334.54,344.76,5.3,3.2,0.022,831693.2,831693.2,3357,0,0,0,L,1151911521,0,120.88,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475449210,1075795.00
10/02/2016 19:00,2,0.271,ACTIVE,211.93,338.44,59.970,1475449204,"201051344000585","219011344069620",27.97,25.00,0,333.63,352.27,7.7,5.5,0.013,575688.5,575688.5,3375,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475449211,1075796.00
10/02/2016 19:00,2,0.238,ACTIVE,211.70,337.24,59.954,1475449204,"201051344001230","219011344069620",26.32,23.80,0,331.83,348.36,6.4,4.2,0.009,568309.2,568309.2,3381,0,0,0,L,1122011218,0,121.78,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475449211,1075797.00
10/02/2016 19:00,2,0.225,ACTIVE,212.38,338.74,59.959,1475449204,"201051344000582","219011344069620",27.10,26.50,0,333.63,348.06,6.2,4.0,0.022,561075.1,561075.1,3369,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475449212,1075798.00
10/02/2016 19:00,2,0.250,ACTIVE,211.48,337.54,59.981,1475449204,"201051344000955","219011344069620",28.01,26.80,0,332.13,348.06,7.1,4.9,0.018,575244.8,575244.8,3370,0,0,0,L,1122011218,0,121.33,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475449213,1075799.00
10/02/2016 19:00,2,0.090,ACTIVE,211.48,338.44,59.959,1475449204,"274151322000094","219011344069620",29.90,29.00,0,335.14,341.45,2.8,0.7,0.013,685231.6,685231.6,3426,0,0,0,L,1151911521,0,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475449214,1075800.00
10/02/2016 19:00,2,0.266,ACTIVE,212.61,339.04,59.965,1475449204,"201051344000579","219011344069620",28.13,24.80,0,334.84,348.66,7.6,5.4,0.018,579681.6,579681.6,3367,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475449215,1075801.00
10/02/2016 19:00,2,0.248,ACTIVE,211.70,337.84,59.965,1475449204,"201051344000890","219011344069620",27.63,24.80,0,332.73,348.66,7.0,4.8,0.018,572478.4,572478.4,3372,0,0,0,L,1122011218,0,121.78,120.42,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475449216,1075802.00
10/02/2016 19:00,2,0.238,ACTIVE,211.93,338.44,59.965,1475449204,"201051344000438","219011344069620",27.33,25.80,0,334.24,347.46,6.7,4.5,0.018,573925.3,573925.3,3373,0,0,0,L,1122011218,0,122.01,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475449217,1075803.00
10/02/2016 19:00,2,0.260,ACTIVE,211.70,338.14,59.959,1475449204,"201051344000417","219011344069620",27.93,24.80,0,332.73,347.46,7.3,5.2,0.018,564814.1,564814.1,3379,0,0,0,L,1122011218,0,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475449218,1075804.00
10/02/2016 19:00,2,0.158,ACTIVE,211.48,337.84,59.959,1475449204,"274151322000083","219011344069620",26.44,28.00,0,334.84,342.95,4.2,2.1,0.018,824089.3,824089.3,3361,0,0,0,L,1151911521,0,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475449219,1075805.00
10/02/2016 19:00,2,0.180,ACTIVE,211.70,337.84,59.970,1475449204,"274151322000076","219011344069620",26.88,26.80,0,336.04,345.66,4.9,2.8,0.018,879838.9,879838.9,3369,0,0,0,L,1151911521,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475449219,1075806.00
10/02/2016 19:00,2,0.236,ACTIVE,212.38,339.04,59.970,1475449204,"201051344000868","219011344069620",27.53,23.30,0,334.24,348.06,6.7,4.5,0.018,563906.6,563906.6,3376,0,0,0,L,1122011218,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475449220,1075807.00
10/02/2016 19:00,2,0.154,ACTIVE,211.48,337.24,59.959,1475449204,"274151322000095","219011344069620",26.96,28.30,0,334.24,341.75,4.2,2.1,0.018,870958.8,870958.8,3372,0,0,0,L,1151911521,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475449221,1075808.00
10/02/2016 19:00,2,0.211,ACTIVE,212.38,340.85,59.949,1475449204,"201051344000988","219011344069620",17.89,23.30,0,333.93,348.66,3.8,1.8,0.013,541195.4,541195.4,3362,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475449222,1075809.00
10/02/2016 19:00,2,0.225,ACTIVE,211.48,337.24,59.975,1475449204,"201051344001025","219011344069620",27.97,25.00,0,332.73,347.16,6.4,4.3,0.018,574212.4,574212.4,3368,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475449223,1075810.00
10/02/2016 19:00,2,0.240,ACTIVE,212.61,339.04,59.970,1475449204,"201051344000458","219011344069620",27.23,23.80,0,334.54,348.36,6.7,4.5,0.022,571322.4,571322.4,3380,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475449224,1075811.00
10/02/2016 19:00,2,0.242,ACTIVE,213.29,340.55,59.965,1475449204,"201051344000853","219011344069620",26.94,22.50,0,335.74,349.26,6.6,4.5,0.022,570600.2,570600.2,3385,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475449225,1075812.00
10/02/2016 19:00,2,0.199,ACTIVE,211.93,338.74,59.970,1475449204,"201051344000685","219011344069620",28.35,24.80,0,333.93,350.47,5.7,3.6,0.018,573073.8,573073.8,3380,0,0,0,L,1122011218,0,122.46,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475449226,1075813.00
10/02/2016 19:00,2,0.229,ACTIVE,211.70,338.14,60.012,1475449204,"201051344000917","219011344069620",26.96,26.30,0,333.03,348.96,6.3,4.1,0.009,569990.6,569990.6,3372,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475449227,1075814.00
10/02/2016 19:00,2,0.219,ACTIVE,211.93,338.14,59.949,1475449204,"201051344001145","219011344069620",27.65,23.30,0,333.93,351.07,6.2,4.0,0.013,575234.8,575234.8,3379,0,0,0,L,1122011218,0,121.78,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475449228,1075815.00
10/02/2016 19:00,2,0.225,ACTIVE,211.93,338.44,59.959,1475449204,"201051344000651","219011344069620",26.66,26.00,0,334.24,347.76,6.1,3.9,0.022,568432.8,568432.8,3369,0,0,0,L,1122011218,0,122.23,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475449229,1075816.00
10/02/2016 19:00,2,0.150,ACTIVE,211.03,338.44,59.965,1475449204,"274151322000088","219011344069620",24.67,26.30,0,334.24,342.05,3.8,1.7,0.013,792850.5,792850.5,3352,0,0,0,L,1151911521,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475449230,1075817.00
10/02/2016 19:00,2,0.113,ACTIVE,212.16,338.14,59.965,1475449204,"274151322000068","219011344069620",30.16,28.50,0,336.04,420.80,3.5,1.4,0.009,685794.4,685794.4,3426,0,0,0,L,1151911521,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475449230,1075818.00
10/02/2016 19:00,2,0.254,ACTIVE,211.48,336.94,59.970,1475449204,"201051344001135","219011344069620",27.95,25.80,0,333.03,349.86,7.2,5.1,0.018,564578.7,564578.7,3365,0,0,0,L,1122011218,0,121.78,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475449231,1075819.00
10/02/2016 19:00,2,0.232,ACTIVE,212.38,339.34,59.965,1475449204,"201051344000594","219011344069620",27.79,26.30,0,333.63,347.16,6.6,4.4,0.027,575782.9,575782.9,3373,0,0,0,L,1122011218,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475449232,1075820.00
10/02/2016 19:00,2,0.238,ACTIVE,211.93,337.54,59.965,1475449204,"201051344001203","219011344069620",27.55,25.00,0,333.93,348.06,6.7,4.5,0.018,572816.6,572816.6,3374,0,0,0,L,1122011218,0,122.23,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475449233,1075821.00
10/02/2016 19:00,2,0.158,ACTIVE,211.48,337.84,59.965,1475449204,"274151322000054","219011344069620",25.96,27.50,0,334.54,342.05,4.2,2.1,0.013,809097.5,809097.5,3348,0,0,0,L,1151911521,0,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475449234,1075822.00
10/02/2016 19:00,2,0.236,ACTIVE,212.83,339.04,59.959,1475449204,"201051344000867","219011344069620",27.53,24.00,0,334.84,346.56,6.6,4.5,0.018,562991.3,562991.3,3378,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475449235,1075823.00
10/02/2016 19:00,2,0.230,ACTIVE,211.70,338.74,59.965,1475449204,"201051344001093","219011344069620",27.77,24.50,0,334.24,345.96,6.5,4.3,0.013,569307.5,569307.5,3379,0,0,0,L,1122011218,0,121.78,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475449236,1075824.00
10/02/2016 19:00,2,0.195,ACTIVE,212.38,339.34,60.018,1475449204,"201051344000900","219011344069620",27.43,22.50,0,334.84,348.96,5.5,3.4,0.018,579839.1,579839.1,3380,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475449237,1075825.00
10/02/2016 19:00,2,0.234,ACTIVE,212.83,340.25,59.975,1475449204,"201051344000648","219011344069620",27.51,22.80,0,335.14,348.96,6.6,4.4,0.018,568397.4,568397.4,3369,0,0,0,L,1122011218,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475449238,1075826.00
10/02/2016 19:00,2,0.238,ACTIVE,212.61,339.65,59.959,1475449204,"201051344000569","219011344069620",27.23,23.30,0,335.44,347.76,6.6,4.4,0.022,579768.4,579768.4,3374,0,0,0,L,1122011218,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475449239,1075827.00
10/02/2016 19:00,2,0.250,ACTIVE,212.83,339.34,59.975,1475449204,"201051344000983","219011344069620",27.97,23.00,0,333.93,348.36,7.1,4.9,0.018,572371.8,572371.8,3380,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475449240,1075828.00
10/02/2016 19:00,2,0.229,ACTIVE,212.61,339.34,59.959,1475449204,"201051344001158","219011344069620",27.14,23.80,0,335.14,348.66,6.3,4.2,0.018,563795.7,563795.7,3373,0,0,0,L,1122011218,0,121.10,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475449241,1075829.00
10/02/2016 19:00,2,0.227,ACTIVE,213.06,340.55,59.975,1475449204,"201051344000576","219011344069620",27.49,22.50,0,335.14,350.17,6.3,4.2,0.013,571367.0,571367.0,3379,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475449242,1075830.00
10/02/2016 19:00,2,0.164,ACTIVE,211.48,337.84,59.965,1475449204,"274151322000087","219011344069620",24.99,32.80,0,334.84,342.65,4.2,2.1,0.004,781072.5,781072.5,3386,0,0,0,L,1151911521,0,121.33,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475449243,1075831.00
10/02/2016 19:15,2,0.166,ACTIVE,213.06,339.95,59.981,1475450103,"201051344000645","219011344069620",26.42,22.00,0,335.44,345.66,4.5,2.4,0.004,570834.6,570834.6,3379,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475450104,1075832.00
10/02/2016 19:15,2,0.096,ACTIVE,211.25,336.94,59.986,1475450103,"274151322000085","219011344069620",25.07,26.50,0,334.54,340.85,2.4,0.4,0.004,808548.1,808548.1,3351,0,0,0,L,1151911521,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475450105,1075833.00
10/02/2016 19:15,2,0.188,ACTIVE,213.06,341.15,59.959,1475450103,"201051344000633","219011344069620",25.66,23.00,0,331.83,349.86,4.9,2.8,0.000,562508.1,562508.1,3378,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475450106,1075834.00
10/02/2016 19:15,2,0.207,ACTIVE,212.61,338.74,59.944,1475450103,"201051344000469","219011344069620",25.45,21.30,0,332.73,345.06,5.3,3.2,0.004,565148.1,565148.1,3381,0,0,0,L,1122011218,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475450107,1075835.00
10/02/2016 19:15,2,0.195,ACTIVE,211.03,336.64,59.981,1475450103,"201051344000646","219011344069620",26.06,23.00,0,331.83,342.95,5.2,3.1,0.000,565456.7,565456.7,3372,0,0,0,L,1122011218,0,121.78,120.42,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475450108,1075836.00
10/02/2016 19:15,2,0.127,ACTIVE,211.25,337.84,59.975,1475450103,"274151322000052","219011344069620",25.82,25.80,0,333.63,340.85,3.4,1.3,0.000,831693.7,831693.7,3358,0,0,0,L,1151911521,0,120.65,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475450109,1075837.00
10/02/2016 19:15,2,0.223,ACTIVE,211.70,337.54,59.975,1475450103,"201051344000585","219011344069620",25.80,23.50,0,332.73,343.25,5.8,3.7,0.000,575689.7,575689.7,3376,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475450110,1075838.00
10/02/2016 19:15,2,0.186,ACTIVE,211.48,336.94,59.991,1475450103,"201051344001230","219011344069620",24.25,22.50,0,327.92,346.26,4.6,2.5,0.000,568310.0,568310.0,3382,0,0,0,L,1122011218,0,121.78,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475450110,1075839.00
10/02/2016 19:15,2,0.178,ACTIVE,211.93,337.54,59.996,1475450103,"201051344000582","219011344069620",25.39,24.50,0,332.43,342.35,4.6,2.5,0.000,561075.9,561075.9,3370,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475450111,1075840.00
10/02/2016 19:15,2,0.209,ACTIVE,211.25,336.64,59.975,1475450103,"201051344000955","219011344069620",25.19,24.80,0,331.83,342.65,5.3,3.2,0.000,575245.8,575245.8,3371,0,0,0,L,1122011218,0,121.10,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475450112,1075841.00
10/02/2016 19:15,2,0.000,ALERT,211.25,298.47,59.975,1475450103,"274151322000094","219011344069620",40.85,27.00,0,297.26,390.74,0.0,0.0,0.000,685231.7,685231.7,3427,0,0,0,L,1151911521,0,120.65,122.46,0002,25,0,0,0,0,0,0,20,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475450114,1075842.00
10/02/2016 19:15,2,0.227,ACTIVE,212.61,338.74,59.975,1475450103,"201051344000579","219011344069620",25.76,23.30,0,334.24,344.45,5.9,3.8,0.004,579682.8,579682.8,3368,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475450115,1075843.00
10/02/2016 19:15,2,0.186,ACTIVE,211.48,336.34,59.991,1475450103,"201051344000890","219011344069620",26.84,23.30,0,332.13,343.55,5.1,3.0,0.004,572479.4,572479.4,3373,0,0,0,L,1122011218,0,122.01,120.42,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475450116,1075844.00
10/02/2016 19:15,2,0.188,ACTIVE,211.70,336.94,59.986,1475450103,"201051344000438","219011344069620",25.62,24.00,0,333.03,342.35,4.9,2.8,0.004,573926.2,573926.2,3374,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475450117,1075845.00
10/02/2016 19:15,2,0.219,ACTIVE,211.70,337.24,59.981,1475450103,"201051344000417","219011344069620",25.05,23.50,0,332.13,342.35,5.6,3.4,0.009,564815.2,564815.2,3380,0,0,0,L,1122011218,0,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475450118,1075846.00
10/02/2016 19:15,2,0.102,ACTIVE,211.25,337.24,59.944,1475450103,"274151322000083","219011344069620",25.01,26.80,0,333.93,340.55,2.6,0.6,0.004,824089.6,824089.6,3362,0,0,0,L,1151911521,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475450119,1075847.00
10/02/2016 19:15,2,0.107,ACTIVE,211.70,338.14,59.938,1475450103,"274151322000076","219011344069620",26.84,25.80,0,335.14,341.15,3.0,1.0,0.004,879839.3,879839.3,3370,0,0,0,L,1151911521,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475450120,1075848.00
10/02/2016 19:15,2,0.195,ACTIVE,212.61,339.04,59.981,1475450103,"201051344000868","219011344069620",25.01,21.80,0,333.63,344.15,5.0,2.9,0.004,563907.5,563907.5,3377,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475450120,1075849.00
10/02/2016 19:15,2,0.098,ACTIVE,211.25,336.94,59.986,1475450103,"274151322000095","219011344069620",25.45,26.80,0,333.63,340.25,2.5,0.5,0.004,870959.1,870959.1,3373,0,0,0,L,1151911521,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475450122,1075850.00
10/02/2016 19:15,2,0.141,ALERT,212.38,325.52,59.981,1475450103,"201051344000988","219011344069620",18.23,21.80,0,299.37,345.66,2.6,0.6,0.000,541195.6,541195.6,3363,0,0,0,L,1122011218,0,120.88,122.01,0002,17,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475450124,1075851.00
10/02/2016 19:15,2,0.182,ACTIVE,211.48,336.64,60.012,1475450103,"201051344001025","219011344069620",25.41,23.30,0,332.43,342.35,4.7,2.6,0.000,574213.2,574213.2,3369,0,0,0,L,1122011218,0,121.55,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475450125,1075852.00
10/02/2016 19:15,2,0.191,ACTIVE,212.38,338.74,59.975,1475450103,"201051344000458","219011344069620",25.39,22.30,0,334.54,343.55,4.9,2.8,0.000,571323.3,571323.3,3381,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475450125,1075853.00
10/02/2016 19:15,2,0.174,ACTIVE,213.06,340.55,59.944,1475450103,"201051344000853","219011344069620",26.12,21.30,0,336.04,345.36,4.6,2.5,0.004,570601.0,570601.0,3386,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475450126,1075854.00
10/02/2016 19:15,2,0.164,ACTIVE,211.93,338.14,59.986,1475450103,"201051344000685","219011344069620",24.51,23.00,0,331.53,345.96,4.1,2.0,0.000,573074.5,573074.5,3381,0,0,0,L,1122011218,0,122.46,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475450127,1075855.00
10/02/2016 19:15,2,0.186,ACTIVE,211.70,337.24,59.975,1475450103,"201051344000917","219011344069620",24.27,24.30,0,330.93,345.06,4.6,2.5,0.000,569991.4,569991.4,3373,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475450128,1075856.00
10/02/2016 19:15,2,0.180,ACTIVE,211.93,337.84,59.954,1475450103,"201051344001145","219011344069620",24.47,22.00,0,333.33,343.85,4.5,2.4,0.000,575235.6,575235.6,3380,0,0,0,L,1122011218,0,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475450129,1075857.00
10/02/2016 19:15,2,0.180,ACTIVE,211.93,337.84,60.012,1475450103,"201051344000651","219011344069620",25.11,24.00,0,333.63,342.95,4.6,2.5,0.004,568433.6,568433.6,3370,0,0,0,L,1122011218,0,122.23,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475450130,1075858.00
10/02/2016 19:15,2,0.088,ACTIVE,210.80,336.04,59.981,1475450103,"274151322000088","219011344069620",23.02,25.30,0,333.03,340.25,2.0,0.1,0.000,792850.7,792850.7,3353,0,0,0,L,1151911521,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475450131,1075859.00
10/02/2016 19:15,2,0.008,ALERT,211.70,298.47,60.023,1475450103,"274151322000068","219011344069620",41.01,27.00,0,297.26,391.94,0.0,0.0,0.000,685794.5,685794.5,3427,0,0,0,L,1151911521,0,121.33,122.46,0002,26,0,0,0,0,0,0,5,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475450133,1075860.00
10/02/2016 19:15,2,0.205,ACTIVE,211.25,336.34,59.970,1475450103,"201051344001135","219011344069620",25.05,23.80,0,332.13,341.45,5.2,3.1,0.004,564579.8,564579.8,3366,0,0,0,L,1122011218,0,121.55,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475450134,1075861.00
10/02/2016 19:15,2,0.188,ACTIVE,212.38,339.04,59.991,1475450103,"201051344000594","219011344069620",25.56,24.80,0,333.03,345.06,4.9,2.8,0.000,575783.8,575783.8,3374,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475450135,1075862.00
10/02/2016 19:15,2,0.201,ACTIVE,211.70,337.24,60.012,1475450103,"201051344001203","219011344069620",24.31,23.30,0,332.43,343.85,5.0,2.9,0.000,572817.6,572817.6,3375,0,0,0,L,1122011218,0,122.23,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475450136,1075863.00
10/02/2016 19:15,2,0.098,ACTIVE,211.03,336.64,59.991,1475450103,"274151322000054","219011344069620",24.51,26.30,0,333.33,340.55,2.5,0.5,0.004,809097.8,809097.8,3349,0,0,0,L,1151911521,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475450137,1075864.00
10/02/2016 19:15,2,0.195,ACTIVE,212.83,338.44,59.986,1475450103,"201051344000867","219011344069620",24.93,22.80,0,333.93,344.76,4.9,2.8,0.000,562992.3,562992.3,3379,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475450137,1075865.00
10/02/2016 19:15,2,0.203,ACTIVE,211.48,337.84,59.986,1475450103,"201051344001093","219011344069620",23.82,23.00,0,323.41,351.07,4.9,2.8,0.000,569308.4,569308.4,3380,0,0,0,L,1122011218,0,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475450138,1075866.00
10/02/2016 19:15,2,0.148,ACTIVE,212.61,339.65,59.991,1475450103,"201051344000900","219011344069620",24.89,21.30,0,334.24,344.45,3.8,1.7,0.000,579839.7,579839.7,3381,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475450139,1075867.00
10/02/2016 19:15,2,0.197,ACTIVE,212.83,339.34,60.028,1475450103,"201051344000648","219011344069620",25.31,21.50,0,335.14,345.06,5.0,2.9,0.004,568398.3,568398.3,3370,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475450140,1075868.00
10/02/2016 19:15,2,0.188,ACTIVE,212.61,339.34,59.991,1475450103,"201051344000569","219011344069620",26.04,22.00,0,333.93,344.45,5.0,2.9,0.004,579769.3,579769.3,3375,0,0,0,L,1122011218,0,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475450141,1075869.00
10/02/2016 19:15,2,0.203,ACTIVE,212.61,338.74,59.959,1475450103,"201051344000983","219011344069620",25.05,21.50,0,333.63,343.85,5.2,3.1,0.004,572372.8,572372.8,3381,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475450142,1075870.00
10/02/2016 19:15,2,0.180,ACTIVE,212.61,338.74,59.986,1475450103,"201051344001158","219011344069620",24.77,22.30,0,333.33,344.76,4.5,2.5,0.004,563796.5,563796.5,3374,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475450143,1075871.00
10/02/2016 19:15,2,0.188,ACTIVE,213.06,339.95,59.986,1475450103,"201051344000576","219011344069620",24.25,21.30,0,332.13,346.86,4.7,2.6,0.004,571367.8,571367.8,3380,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475450144,1075872.00
10/02/2016 19:15,2,0.107,ALERT,211.25,333.93,59.986,1475450103,"274151322000087","219011344069620",23.50,30.80,0,296.66,356.18,2.5,0.5,0.000,781072.8,781072.8,3387,0,0,0,L,1151911521,0,121.33,122.01,0002,26,0,0,0,0,0,0,6,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475450145,1075873.00
10/02/2016 19:30,2,0.098,ALERT,212.61,300.87,59.970,1475451003,"201051344000645","219011344069620",18.81,20.30,0,299.97,342.35,1.9,0.0,0.000,570834.9,570834.9,3380,0,0,0,L,1122011218,0,121.33,122.01,0002,17,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475451005,1075874.00
10/02/2016 19:30,2,0.047,ALERT,211.03,297.87,59.954,1475451003,"274151322000085","219011344069620",17.24,24.30,0,296.36,339.65,0.8,0.0,0.000,808548.1,808548.1,3352,0,0,0,L,1151911521,0,121.78,121.55,0002,21,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475451007,1075875.00
10/02/2016 19:30,2,0.115,ALERT,212.61,300.57,59.981,1475451003,"201051344000633","219011344069620",17.45,21.00,0,298.17,343.25,2.0,0.1,0.000,562508.5,562508.5,3379,0,0,0,L,1122011218,0,121.33,122.01,0002,19,0,0,0,0,0,0,3,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475451009,1075876.00
10/02/2016 19:30,2,0.135,ALERT,212.16,300.57,59.975,1475451003,"201051344000469","219011344069620",18.19,19.30,0,298.77,342.05,2.5,0.5,0.000,565148.6,565148.6,3382,0,0,0,L,1122011218,0,120.42,122.23,0002,15,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475451011,1075877.00
10/02/2016 19:30,2,0.121,ALERT,211.25,299.37,59.975,1475451003,"201051344000646","219011344069620",17.57,21.00,0,297.57,339.34,2.2,0.2,0.000,565457.1,565457.1,3373,0,0,0,L,1122011218,0,121.55,120.88,0002,17,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475451012,1075878.00
10/02/2016 19:30,2,0.074,ALERT,210.57,297.26,59.981,1475451003,"274151322000052","219011344069620",18.15,23.50,0,296.06,347.76,1.4,0.0,0.000,831693.8,831693.8,3359,0,0,0,L,1151911521,0,120.42,121.78,0002,20,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475451014,1075879.00
10/02/2016 19:30,2,0.148,ALERT,211.70,299.97,60.007,1475451003,"201051344000585","219011344069620",17.65,21.30,0,297.57,339.95,2.7,0.6,0.000,575690.3,575690.3,3377,0,0,0,L,1122011218,0,121.10,121.33,0002,17,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475451016,1075880.00
10/02/2016 19:30,2,0.076,ALERT,211.48,299.97,59.970,1475451003,"201051344001230","219011344069620",28.73,20.30,0,298.47,338.14,2.3,0.3,0.000,568310.3,568310.3,3383,0,0,0,L,1122011218,0,121.55,120.88,0100,18,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1475451018,1075881.00
10/02/2016 19:30,2,0.107,ALERT,211.93,300.27,59.970,1475451003,"201051344000582","219011344069620",18.01,22.00,0,298.17,339.95,2.0,0.0,0.000,561076.2,561076.2,3371,0,0,0,L,1122011218,0,121.55,121.33,0002,18,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475451020,1075882.00
10/02/2016 19:30,2,0.133,ALERT,211.25,299.37,59.965,1475451003,"201051344000955","219011344069620",16.96,22.30,0,297.57,339.04,2.3,0.3,0.000,575246.3,575246.3,3372,0,0,0,L,1122011218,0,120.88,120.88,0002,18,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475451022,1075883.00
10/02/2016 19:30,2,0.000,ALERT,211.03,325.82,59.981,1475451003,"274151322000094","219011344069620",38.51,24.50,0,296.36,390.74,0.0,0.0,0.000,685231.7,685231.7,3429,0,0,0,L,1151911521,0,120.88,122.23,0100,21,0,0,0,0,0,0,231,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1475451023,1075884.00
10/02/2016 19:30,2,0.148,ALERT,211.93,301.17,59.965,1475451003,"201051344000579","219011344069620",17.49,21.50,0,300.57,341.15,2.7,0.6,0.000,579683.4,579683.4,3369,0,0,0,L,1122011218,0,120.65,121.55,0002,16,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475451025,1075885.00
10/02/2016 19:30,2,0.131,ALERT,211.48,299.67,59.965,1475451003,"201051344000890","219011344069620",17.65,21.50,0,298.77,339.95,2.3,0.3,0.000,572479.8,572479.8,3374,0,0,0,L,1122011218,0,121.55,120.42,0002,20,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475451027,1075886.00
10/02/2016 19:30,2,0.119,ALERT,211.48,299.37,59.965,1475451003,"201051344000438","219011344069620",16.84,21.80,0,298.17,339.95,2.0,0.1,0.000,573926.6,573926.6,3375,0,0,0,L,1122011218,0,121.55,120.88,0002,19,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475451029,1075887.00
10/02/2016 19:30,2,0.146,ALERT,211.48,298.77,60.023,1475451003,"201051344000417","219011344069620",16.82,21.30,0,297.57,339.04,2.5,0.5,0.000,564815.7,564815.7,3381,0,0,0,L,1122011218,0,121.10,121.10,0002,18,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475451031,1075888.00
10/02/2016 19:30,2,0.051,ALERT,210.57,298.17,59.975,1475451003,"274151322000083","219011344069620",16.76,24.00,0,296.66,339.04,0.9,0.0,0.000,824089.6,824089.6,3363,0,0,0,L,1151911521,0,120.88,121.78,0002,17,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475451032,1075889.00
10/02/2016 19:30,2,0.053,ALERT,211.03,297.57,59.970,1475451003,"274151322000076","219011344069620",18.77,23.50,0,296.36,347.16,1.0,0.0,0.000,879839.4,879839.4,3371,0,0,0,L,1151911521,0,120.88,122.01,0002,20,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475451034,1075890.00
10/02/2016 19:30,2,0.125,ALERT,211.93,301.47,59.981,1475451003,"201051344000868","219011344069620",16.28,19.80,0,300.57,342.65,2.1,0.1,0.000,563907.9,563907.9,3378,0,0,0,L,1122011218,0,120.65,122.01,0002,16,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475451036,1075891.00
10/02/2016 19:30,2,0.043,ALERT,210.80,299.07,59.928,1475451003,"274151322000095","219011344069620",17.37,24.50,0,297.26,338.74,0.8,0.0,0.000,870959.1,870959.1,3374,0,0,0,L,1151911521,0,121.33,121.55,0002,20,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475451038,1075892.00
10/02/2016 19:30,2,0.090,ACTIVE_NO_POWER,211.93,300.87,59.996,1475451003,"201051344000988","219011344069620",14.85,20.00,0,297.26,325.22,1.4,0.0,0.000,541195.7,541195.7,3365,0,0,0,L,1122011218,0,120.65,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475451039,1075893.00
10/02/2016 19:30,2,0.105,ALERT,211.25,298.47,59.975,1475451003,"201051344001025","219011344069620",17.41,21.00,0,297.87,339.95,1.9,0.0,0.000,574213.6,574213.6,3370,0,0,0,L,1122011218,0,121.10,121.10,0002,17,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475451041,1075894.00
10/02/2016 19:30,2,0.111,ACTIVE_NO_POWER,211.93,300.87,59.981,1475451003,"201051344000458","219011344069620",17.12,20.70,0,299.97,341.45,1.9,0.0,0.000,571323.7,571323.7,3382,0,0,0,L,1122011218,0,120.88,121.78,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475451043,1075895.00
10/02/2016 19:30,2,0.104,ALERT,212.61,300.57,60.007,1475451003,"201051344000853","219011344069620",14.85,19.50,0,299.67,342.65,1.6,0.0,0.000,570601.3,570601.3,3387,0,0,0,L,1122011218,0,121.33,122.01,0002,18,0,0,0,0,0,0,2,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475451045,1075896.00
10/02/2016 19:30,2,0.084,ALERT,211.70,299.37,59.970,1475451003,"201051344000685","219011344069620",15.86,21.00,0,298.17,339.95,1.4,0.0,0.000,573074.7,573074.7,3382,0,0,0,L,1122011218,0,122.23,120.88,0002,16,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475451047,1075897.00
10/02/2016 19:30,2,0.068,ALERT,211.48,298.77,59.981,1475451003,"201051344000917","219011344069620",28.69,21.80,0,296.96,339.95,2.0,0.0,0.000,569991.7,569991.7,3374,0,0,0,L,1122011218,0,121.33,121.33,0100,19,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1475451048,1075898.00
10/02/2016 19:30,2,0.096,ALERT,211.70,299.37,59.970,1475451003,"201051344001145","219011344069620",19.24,19.80,0,298.77,340.25,1.8,0.0,0.000,575236.0,575236.0,3381,0,0,0,L,1122011218,0,121.55,120.88,0100,19,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475451050,1075899.00
