ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/02/2016 19:30,2,0.109,ALERT,211.48,298.47,59.970,1475451003,"201051344000651","219011344069620",16.70,21.30,0,297.87,339.65,1.9,0.0,0.000,568434.0,568434.0,3371,0,0,0,L,1122011218,0,121.78,120.65,0002,17,0,0,0,0,0,0,4,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475451052,1075900.00
10/02/2016 19:30,2,0.037,ALERT,210.12,297.87,59.959,1475451003,"274151322000088","219011344069620",15.27,23.50,0,296.36,351.97,0.6,0.0,0.000,792850.7,792850.7,3354,0,0,0,L,1151911521,0,121.33,121.33,0002,18,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475451054,1075901.00
10/02/2016 19:30,2,0.008,ALERT,211.25,338.14,59.981,1475451003,"274151322000068","219011344069620",38.88,24.50,0,295.46,391.94,0.0,0.0,0.000,685794.5,685794.5,3429,0,0,0,L,1151911521,0,121.10,122.01,0100,23,0,0,0,0,0,0,237,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1475451056,1075902.00
10/02/2016 19:30,2,0.133,ALERT,211.03,299.07,59.975,1475451003,"201051344001135","219011344069620",16.92,21.50,0,298.47,339.04,2.3,0.3,0.000,564580.3,564580.3,3367,0,0,0,L,1122011218,0,121.33,120.88,0002,19,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475451058,1075903.00
10/02/2016 19:30,2,0.111,ALERT,211.93,301.47,59.970,1475451003,"201051344000594","219011344069620",16.70,22.80,0,299.97,341.45,1.9,0.0,0.000,575784.1,575784.1,3375,0,0,0,L,1122011218,0,120.88,121.33,0002,18,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475451059,1075904.00
10/02/2016 19:30,2,0.123,ALERT,211.48,299.07,59.970,1475451003,"201051344001203","219011344069620",14.67,21.30,0,298.17,340.55,1.8,0.0,0.000,572818.0,572818.0,3376,0,0,0,L,1122011218,0,122.01,120.65,0002,17,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475451061,1075905.00
10/02/2016 19:30,2,0.045,ALERT,210.35,298.47,59.986,1475451003,"274151322000054","219011344069620",16.16,24.30,0,296.36,352.27,0.7,0.0,0.000,809097.8,809097.8,3350,0,0,0,L,1151911521,0,121.10,121.55,0002,21,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475451063,1075906.00
10/02/2016 19:30,2,0.119,ALERT,212.38,300.57,59.975,1475451003,"201051344000867","219011344069620",15.45,21.00,0,299.67,341.15,1.9,0.0,0.000,562992.7,562992.7,3380,0,0,0,L,1122011218,0,121.33,121.55,0002,16,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475451065,1075907.00
10/02/2016 19:30,2,0.098,ALERT,211.25,299.07,59.970,1475451003,"201051344001093","219011344069620",28.45,20.70,0,298.17,339.34,2.9,0.8,0.000,569308.9,569308.9,3381,0,0,0,L,1122011218,0,121.33,120.88,0100,20,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1475451067,1075908.00
10/02/2016 19:30,2,0.045,ALERT,211.93,300.57,59.938,1475451003,"201051344000900","219011344069620",28.73,19.50,0,299.67,341.15,1.3,0.0,0.000,579839.9,579839.9,3382,0,0,0,L,1122011218,0,120.88,121.55,0100,17,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475451068,1075909.00
10/02/2016 19:30,2,0.117,ALERT,212.16,299.97,59.996,1475451003,"201051344000648","219011344069620",15.55,19.80,0,299.37,342.35,1.9,0.0,0.000,568398.7,568398.7,3371,0,0,0,L,1122011218,0,120.42,122.01,0002,15,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475451070,1075910.00
10/02/2016 19:30,2,0.117,ALERT,212.16,301.17,59.944,1475451003,"201051344000569","219011344069620",15.70,20.00,0,300.57,341.75,1.9,0.0,0.000,579769.7,579769.7,3376,0,0,0,L,1122011218,0,120.42,122.01,0002,16,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475451072,1075911.00
10/02/2016 19:30,2,0.127,ALERT,212.16,300.87,59.959,1475451003,"201051344000983","219011344069620",14.93,19.80,0,300.27,341.15,1.9,0.0,0.000,572373.3,572373.3,3382,0,0,0,L,1122011218,0,120.88,121.55,0002,18,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475451074,1075912.00
10/02/2016 19:30,2,0.105,ALERT,211.93,300.27,59.970,1475451003,"201051344001158","219011344069620",14.25,20.30,0,299.07,341.45,1.5,0.0,0.000,563796.8,563796.8,3375,0,0,0,L,1122011218,0,120.65,121.55,0002,19,0,0,0,0,0,0,4,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475451076,1075913.00
10/02/2016 19:30,2,0.066,ALERT,212.38,301.17,59.965,1475451003,"201051344000576","219011344069620",28.31,19.50,0,299.97,341.75,1.9,0.0,0.000,571368.1,571368.1,3381,0,0,0,L,1122011218,0,121.10,121.55,0100,17,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1475451077,1075914.00
10/02/2016 19:30,2,0.031,ALERT,211.03,297.26,59.970,1475451003,"274151322000087","219011344069620",25.52,27.00,0,295.76,337.84,0.0,0.0,0.000,781072.9,781072.9,3389,0,0,0,L,1151911521,0,121.33,121.78,0100,24,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1475451079,1075915.00
10/02/2016 19:45,2,0.000,ALERT,212.16,299.67,60.002,1475451903,"201051344000645","219011344069620",0.00,18.70,0,298.77,302.37,0.0,0.0,0.000,570834.9,570834.9,3382,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1475451905,1075916.00
10/02/2016 19:45,2,0.000,ALERT,211.25,298.47,59.996,1475451903,"274151322000085","219011344069620",0.00,22.30,0,295.76,299.97,0.0,0.0,0.000,808548.1,808548.1,3354,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1475451906,1075917.00
10/02/2016 19:45,2,0.000,ALERT,212.38,299.97,59.965,1475451903,"201051344000633","219011344069620",0.00,19.00,0,297.26,301.77,0.0,0.0,0.000,562508.5,562508.5,3381,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1475451908,1075918.00
10/02/2016 19:45,2,0.000,ALERT,211.70,299.97,60.002,1475451903,"201051344000469","219011344069620",0.00,17.30,0,297.87,302.07,0.0,0.0,0.000,565148.7,565148.7,3384,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1475451910,1075919.00
10/02/2016 19:45,2,0.000,ALERT,211.03,299.07,59.959,1475451903,"201051344000646","219011344069620",0.00,19.00,0,296.66,300.87,0.0,0.0,0.000,565457.1,565457.1,3375,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1475451912,1075920.00
10/02/2016 19:45,2,0.000,ALERT,210.80,299.37,59.981,1475451903,"274151322000052","219011344069620",0.00,21.80,0,295.46,318.91,0.0,0.0,0.000,831693.8,831693.8,3361,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1475451914,1075921.00
10/02/2016 19:45,2,0.000,ALERT,211.70,299.67,59.965,1475451903,"201051344000585","219011344069620",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,575690.4,575690.4,3379,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1475451915,1075922.00
10/02/2016 19:45,2,0.000,ALERT,211.48,299.67,59.970,1475451903,"201051344001230","219011344069620",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,568310.3,568310.3,3385,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1475451917,1075923.00
10/02/2016 19:45,2,0.000,ALERT,211.93,299.97,59.959,1475451903,"201051344000582","219011344069620",0.00,19.80,0,297.87,301.77,0.0,0.0,0.000,561076.2,561076.2,3373,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1475451919,1075924.00
10/02/2016 19:45,2,0.000,ALERT,211.03,299.37,60.018,1475451903,"201051344000955","219011344069620",0.00,19.80,0,297.26,300.87,0.0,0.0,0.000,575246.3,575246.3,3374,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1475451921,1075925.00
10/02/2016 19:45,2,0.000,ALERT,211.25,297.87,59.954,1475451903,"274151322000094","219011344069620",0.00,22.50,0,295.16,368.80,0.0,0.0,0.000,685231.7,685231.7,3431,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1475451923,1075926.00
10/02/2016 19:45,2,0.000,ALERT,211.93,300.87,59.954,1475451903,"201051344000579","219011344069620",0.00,19.50,0,299.67,302.98,0.0,0.0,0.000,579683.5,579683.5,3371,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1475451924,1075927.00
10/02/2016 19:45,2,0.000,ALERT,211.25,299.67,59.965,1475451903,"201051344000890","219011344069620",0.00,19.50,0,297.87,302.07,0.0,0.0,0.000,572479.9,572479.9,3376,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1475451926,1075928.00
10/02/2016 19:45,2,0.000,ALERT,211.48,299.37,59.981,1475451903,"201051344000438","219011344069620",0.00,19.30,0,297.57,301.17,0.0,0.0,0.000,573926.6,573926.6,3377,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1475451928,1075929.00
10/02/2016 19:45,2,0.000,ALERT,211.48,298.77,59.991,1475451903,"201051344000417","219011344069620",0.00,19.30,0,296.66,300.27,0.0,0.0,0.000,564815.9,564815.9,3383,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1475451930,1075930.00
10/02/2016 19:45,2,0.000,ALERT,211.25,298.47,59.959,1475451903,"274151322000083","219011344069620",0.00,22.30,0,296.06,320.71,0.0,0.0,0.000,824089.6,824089.6,3365,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1475451932,1075931.00
10/02/2016 19:45,2,0.000,ALERT,211.70,301.17,59.970,1475451903,"201051344000868","219011344069620",0.00,18.00,0,299.67,303.28,0.0,0.0,0.000,563907.9,563907.9,3380,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1475451935,1075932.00
10/02/2016 19:45,2,0.000,ALERT,211.03,299.07,59.970,1475451903,"274151322000095","219011344069620",0.00,22.50,0,296.96,321.01,0.0,0.0,0.000,870959.1,870959.1,3376,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1475451937,1075933.00
10/02/2016 19:45,2,0.000,ALERT,211.70,300.57,59.965,1475451903,"201051344000988","219011344069620",0.00,18.30,0,296.36,302.37,0.0,0.0,0.000,541195.7,541195.7,3366,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1475451938,1075934.00
10/02/2016 19:45,2,0.000,ALERT,211.25,298.77,59.965,1475451903,"201051344001025","219011344069620",0.00,19.00,0,296.96,301.47,0.0,0.0,0.000,574213.6,574213.6,3372,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1475451940,1075935.00
10/02/2016 19:45,2,0.000,ALERT,211.70,300.57,59.959,1475451903,"201051344000458","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,571323.7,571323.7,3383,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1475451942,1075936.00
10/02/2016 19:45,2,0.000,ALERT,212.38,300.57,59.965,1475451903,"201051344000853","219011344069620",0.00,17.80,0,299.07,302.37,0.0,0.0,0.000,570601.3,570601.3,3389,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1475451944,1075937.00
10/02/2016 19:45,2,0.000,ALERT,211.70,299.37,59.991,1475451903,"201051344000685","219011344069620",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,573074.7,573074.7,3384,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1475451946,1075938.00
10/02/2016 19:45,2,0.000,ALERT,211.48,299.07,59.959,1475451903,"201051344000917","219011344069620",0.00,19.80,0,296.06,300.57,0.0,0.0,0.000,569991.7,569991.7,3376,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1475451947,1075939.00
10/02/2016 19:45,2,0.000,ALERT,211.70,299.67,59.981,1475451903,"201051344001145","219011344069620",0.00,18.00,0,297.57,301.77,0.0,0.0,0.000,575236.0,575236.0,3383,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1475451949,1075940.00
10/02/2016 19:45,2,0.000,ALERT,211.48,298.47,59.933,1475451903,"201051344000651","219011344069620",0.00,19.00,0,296.96,300.57,0.0,0.0,0.000,568434.0,568434.0,3373,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1475451951,1075941.00
10/02/2016 19:45,2,0.000,ALERT,210.80,298.17,59.949,1475451903,"274151322000088","219011344069620",0.00,21.80,0,295.76,318.61,0.0,0.0,0.000,792850.7,792850.7,3356,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1475451953,1075942.00
10/02/2016 19:45,2,0.000,ALERT,211.70,297.57,59.965,1475451903,"274151322000068","219011344069620",0.00,22.50,0,295.16,369.70,0.0,0.0,0.000,685794.5,685794.5,3431,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1475451955,1075943.00
10/02/2016 19:45,2,0.000,ALERT,211.03,299.07,59.965,1475451903,"201051344001135","219011344069620",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,564580.3,564580.3,3369,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1475451956,1075944.00
10/02/2016 19:45,2,0.000,ALERT,211.70,301.17,59.965,1475451903,"201051344000594","219011344069620",0.00,20.70,0,298.47,302.98,0.0,0.0,0.000,575784.1,575784.1,3377,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1475451958,1075945.00
10/02/2016 19:45,2,0.000,ALERT,211.25,299.07,59.965,1475451903,"201051344001203","219011344069620",0.00,19.00,0,296.96,302.68,0.0,0.0,0.000,572818.0,572818.0,3378,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1475451960,1075946.00
10/02/2016 19:45,2,0.000,ALERT,211.03,298.77,59.959,1475451903,"274151322000054","219011344069620",0.00,22.30,0,295.76,319.21,0.0,0.0,0.000,809097.8,809097.8,3352,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1475451962,1075947.00
10/02/2016 19:45,2,0.000,ALERT,212.16,300.27,59.965,1475451903,"201051344000867","219011344069620",0.00,19.30,0,298.47,302.98,0.0,0.0,0.000,562992.7,562992.7,3382,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1475451964,1075948.00
10/02/2016 19:45,2,0.000,ALERT,211.25,299.07,59.970,1475451903,"201051344001093","219011344069620",0.00,18.70,0,297.26,300.87,0.0,0.0,0.000,569308.9,569308.9,3383,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1475451965,1075949.00
10/02/2016 19:45,2,0.000,ALERT,211.70,300.57,59.933,1475451903,"201051344000900","219011344069620",0.00,17.80,0,298.77,302.37,0.0,0.0,0.000,579839.9,579839.9,3384,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1475451967,1075950.00
10/02/2016 19:45,2,0.000,ALERT,212.16,299.97,59.970,1475451903,"201051344000648","219011344069620",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,568398.7,568398.7,3373,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1475451969,1075951.00
10/02/2016 19:45,2,0.000,ALERT,211.93,301.17,59.965,1475451903,"201051344000569","219011344069620",0.00,18.30,0,299.67,302.98,0.0,0.0,0.000,579769.7,579769.7,3378,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1475451971,1075952.00
10/02/2016 19:45,2,0.000,ALERT,211.93,300.87,59.965,1475451903,"201051344000983","219011344069620",0.00,18.00,0,299.07,302.68,0.0,0.0,0.000,572373.3,572373.3,3384,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1475451973,1075953.00
10/02/2016 19:45,2,0.000,ALERT,211.70,300.27,59.970,1475451903,"201051344001158","219011344069620",0.00,18.70,0,297.87,302.07,0.0,0.0,0.000,563796.8,563796.8,3377,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1475451974,1075954.00
10/02/2016 19:45,2,0.000,ALERT,212.38,301.17,59.938,1475451903,"201051344000576","219011344069620",0.00,17.80,0,298.77,302.37,0.0,0.0,0.000,571368.1,571368.1,3383,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1475451976,1075955.00
10/02/2016 19:45,2,0.000,ALERT,211.03,297.57,59.933,1475451903,"274151322000087","219011344069620",0.00,24.80,0,295.46,319.21,0.0,0.0,0.000,781072.9,781072.9,3391,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1475451978,1075956.00
10/02/2016 19:45,2,0.000,ALERT,211.48,298.17,59.954,1475451903,"274151322000076","219011344069620",0.00,21.80,0,295.46,318.30,0.0,0.0,0.000,879839.4,879839.4,3373,0,0,0,L,1151911521,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1475451980,1075957.00
10/02/2016 20:00,2,0.000,ALERT,212.38,300.57,59.981,1475452804,"201051344000645","219011344069620",0.00,17.30,0,298.17,302.37,0.0,0.0,0.000,570834.9,570834.9,3384,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475452806,1075958.00
10/02/2016 20:00,2,0.000,ALERT,210.80,297.57,60.034,1475452804,"274151322000085","219011344069620",0.00,20.70,0,295.46,319.51,0.0,0.0,0.000,808548.1,808548.1,3356,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475452807,1075959.00
10/02/2016 20:00,2,0.000,ALERT,212.38,300.57,59.975,1475452804,"201051344000633","219011344069620",0.00,17.50,0,296.36,302.07,0.0,0.0,0.000,562508.5,562508.5,3383,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475452809,1075960.00
10/02/2016 20:00,2,0.000,ALERT,211.93,300.57,59.981,1475452804,"201051344000469","219011344069620",0.00,15.80,0,297.26,302.07,0.0,0.0,0.000,565148.7,565148.7,3386,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475452811,1075961.00
10/02/2016 20:00,2,0.000,ALERT,210.57,298.17,59.938,1475452804,"201051344000646","219011344069620",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,565457.1,565457.1,3377,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475452813,1075962.00
10/02/2016 20:00,2,0.000,ALERT,210.80,298.17,59.975,1475452804,"274151322000052","219011344069620",0.00,20.00,0,295.16,300.27,0.0,0.0,0.000,831693.8,831693.8,3363,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475452814,1075963.00
10/02/2016 20:00,2,0.000,ALERT,211.03,298.47,60.023,1475452804,"201051344000585","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,575690.4,575690.4,3381,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475452816,1075964.00
10/02/2016 20:00,2,0.000,ALERT,210.80,298.77,59.975,1475452804,"201051344001230","219011344069620",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,568310.3,568310.3,3387,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475452818,1075965.00
10/02/2016 20:00,2,0.000,ALERT,211.25,299.07,59.975,1475452804,"201051344000582","219011344069620",0.00,18.00,0,297.87,301.47,0.0,0.0,0.000,561076.2,561076.2,3375,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475452820,1075966.00
10/02/2016 20:00,2,0.000,ALERT,210.35,298.17,59.949,1475452804,"201051344000955","219011344069620",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,575246.3,575246.3,3376,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475452822,1075967.00
10/02/2016 20:00,2,0.000,ALERT,211.03,297.57,59.965,1475452804,"274151322000094","219011344069620",0.00,21.00,0,294.86,299.37,0.0,0.0,0.000,685231.7,685231.7,3433,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475452824,1075968.00
10/02/2016 20:00,2,0.000,ALERT,211.93,301.47,59.981,1475452804,"201051344000579","219011344069620",0.00,17.80,0,298.77,302.98,0.0,0.0,0.000,579683.5,579683.5,3373,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475452826,1075969.00
10/02/2016 20:00,2,0.000,ALERT,210.80,298.77,59.986,1475452804,"201051344000890","219011344069620",0.00,17.80,0,297.87,302.07,0.0,0.0,0.000,572479.9,572479.9,3378,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475452827,1075970.00
10/02/2016 20:00,2,0.000,ALERT,211.03,298.17,59.975,1475452804,"201051344000438","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,573926.6,573926.6,3379,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475452829,1075971.00
10/02/2016 20:00,2,0.000,ALERT,211.03,297.57,59.981,1475452804,"201051344000417","219011344069620",0.00,17.80,0,296.66,300.27,0.0,0.0,0.000,564815.9,564815.9,3385,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475452831,1075972.00
10/02/2016 20:00,2,0.000,ALERT,210.80,298.77,59.975,1475452804,"274151322000083","219011344069620",0.00,20.30,0,295.46,300.27,0.0,0.0,0.000,824089.6,824089.6,3367,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475452833,1075973.00
10/02/2016 20:00,2,0.000,ALERT,211.25,297.87,59.970,1475452804,"274151322000076","219011344069620",0.00,20.00,0,295.16,299.97,0.0,0.0,0.000,879839.4,879839.4,3375,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475452835,1075974.00
10/02/2016 20:00,2,0.000,ALERT,211.93,301.47,59.944,1475452804,"201051344000868","219011344069620",0.00,16.70,0,299.07,303.28,0.0,0.0,0.000,563907.9,563907.9,3382,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475452836,1075975.00
10/02/2016 20:00,2,0.000,ALERT,210.80,299.07,59.970,1475452804,"274151322000095","219011344069620",0.00,20.70,0,296.66,300.57,0.0,0.0,0.000,870959.1,870959.1,3378,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475452838,1075976.00
10/02/2016 20:00,2,0.000,ALERT,211.93,300.87,59.981,1475452804,"201051344000988","219011344069620",0.00,17.00,0,296.06,302.37,0.0,0.0,0.000,541195.7,541195.7,3368,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475452840,1075977.00
10/02/2016 20:00,2,0.000,ALERT,210.80,297.57,59.970,1475452804,"201051344001025","219011344069620",0.00,17.30,0,296.66,301.47,0.0,0.0,0.000,574213.6,574213.6,3374,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475452842,1075978.00
10/02/2016 20:00,2,0.000,ALERT,211.70,300.87,59.991,1475452804,"201051344000458","219011344069620",0.00,17.50,0,298.47,303.28,0.0,0.0,0.000,571323.7,571323.7,3385,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475452844,1075979.00
10/02/2016 20:00,2,0.000,ALERT,212.38,300.57,59.959,1475452804,"201051344000853","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,570601.3,570601.3,3391,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475452845,1075980.00
10/02/2016 20:00,2,0.000,ALERT,211.03,298.47,59.965,1475452804,"201051344000685","219011344069620",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,573074.7,573074.7,3386,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475452847,1075981.00
10/02/2016 20:00,2,0.000,ALERT,211.03,297.87,59.975,1475452804,"201051344000917","219011344069620",0.00,18.00,0,295.76,300.27,0.0,0.0,0.000,569991.7,569991.7,3378,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475452849,1075982.00
10/02/2016 20:00,2,0.000,ALERT,211.03,298.47,59.938,1475452804,"201051344001145","219011344069620",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,575236.0,575236.0,3385,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475452851,1075983.00
10/02/2016 20:00,2,0.000,ALERT,210.80,297.26,59.970,1475452804,"201051344000651","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,568434.0,568434.0,3375,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475452853,1075984.00
10/02/2016 20:00,2,0.000,ALERT,210.12,298.17,59.975,1475452804,"274151322000088","219011344069620",0.00,20.00,0,295.16,299.67,0.0,0.0,0.000,792850.7,792850.7,3358,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475452854,1075985.00
10/02/2016 20:00,2,0.000,ALERT,211.25,297.26,59.965,1475452804,"274151322000068","219011344069620",0.00,21.00,0,294.86,299.07,0.0,0.0,0.000,685794.5,685794.5,3433,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475452856,1075986.00
10/02/2016 20:00,2,0.000,ALERT,210.35,297.87,59.970,1475452804,"201051344001135","219011344069620",0.00,17.50,0,297.26,301.47,0.0,0.0,0.000,564580.3,564580.3,3371,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475452858,1075987.00
10/02/2016 20:00,2,0.000,ALERT,211.70,301.17,59.970,1475452804,"201051344000594","219011344069620",0.00,19.00,0,298.47,302.98,0.0,0.0,0.000,575784.1,575784.1,3379,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475452860,1075988.00
10/02/2016 20:00,2,0.000,ALERT,210.80,297.87,59.986,1475452804,"201051344001203","219011344069620",0.00,17.50,0,296.96,302.68,0.0,0.0,0.000,572818.0,572818.0,3380,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475452861,1075989.00
10/02/2016 20:00,2,0.000,ALERT,210.80,298.47,59.970,1475452804,"274151322000054","219011344069620",0.00,20.70,0,295.46,300.57,0.0,0.0,0.000,809097.8,809097.8,3354,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475452863,1075990.00
10/02/2016 20:00,2,0.000,ALERT,212.16,300.27,59.981,1475452804,"201051344000867","219011344069620",0.00,17.80,0,297.87,302.68,0.0,0.0,0.000,562992.7,562992.7,3384,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475452865,1075991.00
10/02/2016 20:00,2,0.000,ALERT,210.80,298.17,59.981,1475452804,"201051344001093","219011344069620",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,569308.9,569308.9,3385,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475452867,1075992.00
10/02/2016 20:00,2,0.000,ALERT,211.70,300.57,59.981,1475452804,"201051344000900","219011344069620",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,579839.9,579839.9,3386,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475452869,1075993.00
10/02/2016 20:00,2,0.000,ALERT,212.16,300.27,60.018,1475452804,"201051344000648","219011344069620",0.00,16.70,0,297.57,302.68,0.0,0.0,0.000,568398.7,568398.7,3375,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475452871,1075994.00
10/02/2016 20:00,2,0.000,ALERT,211.93,301.17,59.981,1475452804,"201051344000569","219011344069620",0.00,17.00,0,298.77,303.28,0.0,0.0,0.000,579769.7,579769.7,3380,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475452873,1075995.00
10/02/2016 20:00,2,0.000,ALERT,211.93,300.87,60.023,1475452804,"201051344000983","219011344069620",0.00,16.70,0,298.47,302.98,0.0,0.0,0.000,572373.3,572373.3,3386,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475452874,1075996.00
10/02/2016 20:00,2,0.000,ALERT,211.70,300.27,59.970,1475452804,"201051344001158","219011344069620",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,563796.8,563796.8,3379,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475452876,1075997.00
10/02/2016 20:00,2,0.000,ALERT,212.38,301.17,59.928,1475452804,"201051344000576","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,571368.1,571368.1,3385,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475452878,1075998.00
10/02/2016 20:00,2,0.000,ALERT,210.80,296.66,59.970,1475452804,"274151322000087","219011344069620",0.00,22.80,0,294.86,299.37,0.0,0.0,0.000,781072.9,781072.9,3393,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475452880,1075999.00
10/02/2016 20:15,2,0.000,ALERT,212.38,300.57,59.986,1475453703,"201051344000645","219011344069620",0.00,16.30,0,299.07,304.18,0.0,0.0,0.000,570834.9,570834.9,3386,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475453705,1076000.00
10/02/2016 20:15,2,0.000,ALERT,210.80,297.57,59.970,1475453703,"274151322000085","219011344069620",0.00,19.30,0,295.76,302.98,0.0,0.0,0.000,808548.1,808548.1,3358,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475453707,1076001.00
10/02/2016 20:15,2,0.000,ALERT,212.61,300.57,59.975,1475453703,"201051344000633","219011344069620",0.00,16.00,0,297.26,303.58,0.0,0.0,0.000,562508.5,562508.5,3385,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475453709,1076002.00
10/02/2016 20:15,2,0.000,ALERT,211.93,300.57,59.996,1475453703,"201051344000469","219011344069620",0.00,15.00,0,298.17,303.58,0.0,0.0,0.000,565148.7,565148.7,3388,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475453710,1076003.00
10/02/2016 20:15,2,0.000,ALERT,210.57,298.47,59.975,1475453703,"201051344000646","219011344069620",0.00,16.00,0,295.76,300.27,0.0,0.0,0.000,565457.1,565457.1,3379,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475453712,1076004.00
10/02/2016 20:15,2,0.000,ALERT,210.35,297.26,60.012,1475453703,"274151322000052","219011344069620",0.00,18.70,0,295.46,303.58,0.0,0.0,0.000,831693.8,831693.8,3365,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475453714,1076005.00
10/02/2016 20:15,2,0.000,ALERT,211.25,299.07,60.012,1475453703,"201051344000585","219011344069620",0.00,16.30,0,296.06,300.57,0.0,0.0,0.000,575690.4,575690.4,3383,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475453716,1076006.00
10/02/2016 20:15,2,0.000,ALERT,211.03,299.67,59.975,1475453703,"201051344001230","219011344069620",0.00,15.80,0,296.36,301.17,0.0,0.0,0.000,568310.3,568310.3,3389,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475453718,1076007.00
10/02/2016 20:15,2,0.000,ALERT,211.48,299.67,59.991,1475453703,"201051344000582","219011344069620",0.00,16.30,0,296.66,301.17,0.0,0.0,0.000,561076.2,561076.2,3377,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475453719,1076008.00
10/02/2016 20:15,2,0.000,ALERT,210.57,298.77,59.975,1475453703,"201051344000955","219011344069620",0.00,16.70,0,296.36,300.87,0.0,0.0,0.000,575246.3,575246.3,3378,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475453721,1076009.00
10/02/2016 20:15,2,0.000,ALERT,210.80,297.26,59.981,1475453703,"274151322000094","219011344069620",0.00,19.50,0,295.16,302.68,0.0,0.0,0.000,685231.7,685231.7,3435,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475453723,1076010.00
10/02/2016 20:15,2,0.000,ALERT,211.93,301.17,60.002,1475453703,"201051344000579","219011344069620",0.00,16.70,0,299.37,304.78,0.0,0.0,0.000,579683.5,579683.5,3375,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475453725,1076011.00
10/02/2016 20:15,2,0.000,ALERT,211.03,299.37,59.938,1475453703,"201051344000890","219011344069620",0.00,16.30,0,296.96,302.07,0.0,0.0,0.000,572479.9,572479.9,3380,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475453727,1076012.00
10/02/2016 20:15,2,0.000,ALERT,211.25,299.07,60.002,1475453703,"201051344000438","219011344069620",0.00,16.00,0,296.66,301.17,0.0,0.0,0.000,573926.6,573926.6,3381,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475453728,1076013.00
10/02/2016 20:15,2,0.000,ALERT,211.48,298.47,59.986,1475453703,"201051344000417","219011344069620",0.00,16.30,0,295.76,300.27,0.0,0.0,0.000,564815.9,564815.9,3387,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475453730,1076014.00
10/02/2016 20:15,2,0.000,ALERT,210.57,298.77,59.986,1475453703,"274151322000083","219011344069620",0.00,19.00,0,295.46,303.58,0.0,0.0,0.000,824089.6,824089.6,3369,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475453732,1076015.00
10/02/2016 20:15,2,0.000,ALERT,211.03,297.87,59.981,1475453703,"274151322000076","219011344069620",0.00,18.70,0,295.76,302.98,0.0,0.0,0.000,879839.4,879839.4,3377,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475453734,1076016.00
10/02/2016 20:15,2,0.000,ALERT,211.93,301.47,59.965,1475453703,"201051344000868","219011344069620",0.00,15.50,0,299.37,305.38,0.0,0.0,0.000,563907.9,563907.9,3384,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475453736,1076017.00
10/02/2016 20:15,2,0.000,ALERT,210.57,299.07,60.002,1475453703,"274151322000095","219011344069620",0.00,19.30,0,296.66,303.88,0.0,0.0,0.000,870959.1,870959.1,3380,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475453738,1076018.00
10/02/2016 20:15,2,0.000,ALERT,211.70,300.57,59.944,1475453703,"201051344000988","219011344069620",0.00,15.80,0,296.36,303.58,0.0,0.0,0.000,541195.7,541195.7,3370,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475453740,1076019.00
10/02/2016 20:15,2,0.000,ALERT,210.80,298.17,59.975,1475453703,"201051344001025","219011344069620",0.00,15.80,0,295.76,301.47,0.0,0.0,0.000,574213.6,574213.6,3376,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475453741,1076020.00
10/02/2016 20:15,2,0.000,ALERT,211.93,300.87,59.975,1475453703,"201051344000458","219011344069620",0.00,16.30,0,298.77,305.08,0.0,0.0,0.000,571323.7,571323.7,3387,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475453743,1076021.00
10/02/2016 20:15,2,0.000,ALERT,212.61,300.87,60.018,1475453703,"201051344000853","219011344069620",0.00,15.50,0,299.07,304.48,0.0,0.0,0.000,570601.3,570601.3,3393,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475453745,1076022.00
10/02/2016 20:15,2,0.000,ALERT,211.48,299.07,59.986,1475453703,"201051344000685","219011344069620",0.00,15.80,0,296.06,300.87,0.0,0.0,0.000,573074.7,573074.7,3388,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475453747,1076023.00
10/02/2016 20:15,2,0.000,ALERT,211.25,298.47,59.975,1475453703,"201051344000917","219011344069620",0.00,16.70,0,295.16,299.67,0.0,0.0,0.000,569991.7,569991.7,3380,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475453749,1076024.00
10/02/2016 20:15,2,0.000,ALERT,211.48,299.37,60.002,1475453703,"201051344001145","219011344069620",0.00,15.50,0,296.36,301.77,0.0,0.0,0.000,575236.0,575236.0,3387,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475453751,1076025.00
10/02/2016 20:15,2,0.000,ALERT,211.25,298.17,59.986,1475453703,"201051344000651","219011344069620",0.00,15.80,0,295.46,300.27,0.0,0.0,0.000,568434.0,568434.0,3377,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475453752,1076026.00
10/02/2016 20:15,2,0.000,ALERT,210.35,297.57,59.981,1475453703,"274151322000088","219011344069620",0.00,18.70,0,295.16,302.98,0.0,0.0,0.000,792850.7,792850.7,3360,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475453754,1076027.00
10/02/2016 20:15,2,0.000,ALERT,211.03,296.96,59.975,1475453703,"274151322000068","219011344069620",0.00,19.50,0,294.86,302.07,0.0,0.0,0.000,685794.5,685794.5,3435,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475453756,1076028.00
10/02/2016 20:15,2,0.000,ALERT,210.80,298.77,59.975,1475453703,"201051344001135","219011344069620",0.00,16.00,0,296.06,301.47,0.0,0.0,0.000,564580.3,564580.3,3373,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475453758,1076029.00
10/02/2016 20:15,2,0.000,ALERT,211.70,301.47,59.981,1475453703,"201051344000594","219011344069620",0.00,17.50,0,298.47,304.48,0.0,0.0,0.000,575784.1,575784.1,3381,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475453759,1076030.00
10/02/2016 20:15,2,0.000,ALERT,211.25,298.77,59.970,1475453703,"201051344001203","219011344069620",0.00,16.00,0,296.36,302.37,0.0,0.0,0.000,572818.0,572818.0,3382,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475453761,1076031.00
10/02/2016 20:15,2,0.000,ALERT,210.35,298.77,59.975,1475453703,"274151322000054","219011344069620",0.00,19.30,0,295.46,303.58,0.0,0.0,0.000,809097.8,809097.8,3356,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475453763,1076032.00
10/02/2016 20:15,2,0.000,ALERT,212.16,300.87,59.981,1475453703,"201051344000867","219011344069620",0.00,16.70,0,298.47,305.08,0.0,0.0,0.000,562992.7,562992.7,3386,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475453765,1076033.00
10/02/2016 20:15,2,0.000,ALERT,211.03,299.07,59.986,1475453703,"201051344001093","219011344069620",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,569308.9,569308.9,3387,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475453767,1076034.00
10/02/2016 20:15,2,0.000,ALERT,211.70,300.87,59.981,1475453703,"201051344000900","219011344069620",0.00,15.50,0,298.47,303.58,0.0,0.0,0.000,579839.9,579839.9,3388,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475453769,1076035.00
10/02/2016 20:15,2,0.000,ALERT,212.16,300.57,59.975,1475453703,"201051344000648","219011344069620",0.00,15.50,0,298.17,304.48,0.0,0.0,0.000,568398.7,568398.7,3377,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475453770,1076036.00
10/02/2016 20:15,2,0.000,ALERT,211.93,301.17,59.965,1475453703,"201051344000569","219011344069620",0.00,15.80,0,299.37,305.08,0.0,0.0,0.000,579769.7,579769.7,3382,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475453772,1076037.00
10/02/2016 20:15,2,0.000,ALERT,211.93,301.17,59.975,1475453703,"201051344000983","219011344069620",0.00,15.80,0,298.77,304.78,0.0,0.0,0.000,572373.3,572373.3,3388,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475453774,1076038.00
10/02/2016 20:15,2,0.000,ALERT,211.93,300.57,59.933,1475453703,"201051344001158","219011344069620",0.00,15.80,0,298.17,303.28,0.0,0.0,0.000,563796.8,563796.8,3381,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475453776,1076039.00
10/02/2016 20:15,2,0.000,ALERT,212.38,301.47,59.970,1475453703,"201051344000576","219011344069620",0.00,15.50,0,298.77,304.18,0.0,0.0,0.000,571368.1,571368.1,3387,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475453778,1076040.00
10/02/2016 20:15,2,0.000,ALERT,210.80,297.57,59.975,1475453703,"274151322000087","219011344069620",0.00,21.00,0,294.86,302.98,0.0,0.0,0.000,781072.9,781072.9,3395,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475453780,1076041.00
10/02/2016 20:30,2,0.000,ALERT,212.61,301.17,59.959,1475454603,"201051344000645","219011344069620",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,570834.9,570834.9,3388,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475454605,1076042.00
10/02/2016 20:30,2,0.000,ALERT,210.80,298.17,59.970,1475454603,"274151322000085","219011344069620",0.00,17.80,0,296.36,299.67,0.0,0.0,0.000,808548.1,808548.1,3360,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475454607,1076043.00
