ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/02/2016 20:30,2,0.000,ALERT,212.61,300.87,60.039,1475454603,"201051344000633","219011344069620",0.00,15.30,0,297.26,302.07,0.0,0.0,0.000,562508.5,562508.5,3387,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475454609,1076044.00
10/02/2016 20:30,2,0.000,ALERT,212.16,301.17,59.996,1475454603,"201051344000469","219011344069620",0.00,14.30,0,297.57,302.37,0.0,0.0,0.000,565148.7,565148.7,3390,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475454611,1076045.00
10/02/2016 20:30,2,0.000,ALERT,210.80,298.77,59.991,1475454603,"201051344000646","219011344069620",0.00,15.00,0,296.36,300.27,0.0,0.0,0.000,565457.1,565457.1,3381,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475454612,1076046.00
10/02/2016 20:30,2,0.000,ALERT,210.35,297.87,59.991,1475454603,"274151322000052","219011344069620",0.00,17.30,0,296.36,299.97,0.0,0.0,0.000,831693.8,831693.8,3367,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475454614,1076047.00
10/02/2016 20:30,2,0.000,ALERT,211.25,299.07,60.002,1475454603,"201051344000585","219011344069620",0.00,15.30,0,296.66,300.57,0.0,0.0,0.000,575690.4,575690.4,3385,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475454616,1076048.00
10/02/2016 20:30,2,0.000,ALERT,211.03,299.37,59.965,1475454603,"201051344001230","219011344069620",0.00,14.70,0,297.57,300.87,0.0,0.0,0.000,568310.3,568310.3,3391,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475454618,1076049.00
10/02/2016 20:30,2,0.000,ALERT,211.48,299.67,59.986,1475454603,"201051344000582","219011344069620",0.00,15.50,0,297.87,301.17,0.0,0.0,0.000,561076.2,561076.2,3379,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475454620,1076050.00
10/02/2016 20:30,2,0.000,ALERT,210.57,299.07,59.996,1475454603,"201051344000955","219011344069620",0.00,15.50,0,296.66,300.27,0.0,0.0,0.000,575246.3,575246.3,3380,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475454622,1076051.00
10/02/2016 20:30,2,0.000,ALERT,210.80,297.87,59.981,1475454603,"274151322000094","219011344069620",0.00,18.00,0,296.06,299.07,0.0,0.0,0.000,685231.7,685231.7,3437,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475454623,1076052.00
10/02/2016 20:30,2,0.000,ALERT,212.16,302.07,60.044,1475454603,"201051344000579","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,579683.5,579683.5,3377,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475454625,1076053.00
10/02/2016 20:30,2,0.000,ALERT,211.03,299.67,59.986,1475454603,"201051344000890","219011344069620",0.00,15.50,0,297.26,301.47,0.0,0.0,0.000,572479.9,572479.9,3382,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475454627,1076054.00
10/02/2016 20:30,2,0.000,ALERT,211.25,299.07,59.996,1475454603,"201051344000438","219011344069620",0.00,15.00,0,297.26,300.87,0.0,0.0,0.000,573926.6,573926.6,3383,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475454629,1076055.00
10/02/2016 20:30,2,0.000,ALERT,211.25,298.77,59.959,1475454603,"201051344000417","219011344069620",0.00,15.30,0,296.06,299.97,0.0,0.0,0.000,564815.9,564815.9,3389,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475454631,1076056.00
10/02/2016 20:30,2,0.000,ALERT,211.03,299.07,59.996,1475454603,"274151322000083","219011344069620",0.00,17.30,0,296.66,300.27,0.0,0.0,0.000,824089.6,824089.6,3371,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475454633,1076057.00
10/02/2016 20:30,2,0.000,ALERT,211.25,298.17,59.996,1475454603,"274151322000076","219011344069620",0.00,17.50,0,296.36,299.97,0.0,0.0,0.000,879839.4,879839.4,3379,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475454634,1076058.00
10/02/2016 20:30,2,0.000,ALERT,211.93,302.07,59.996,1475454603,"201051344000868","219011344069620",0.00,15.00,0,299.67,303.28,0.0,0.0,0.000,563907.9,563907.9,3386,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475454636,1076059.00
10/02/2016 20:30,2,0.000,ALERT,210.80,299.37,60.002,1475454603,"274151322000095","219011344069620",0.00,17.50,0,297.26,300.57,0.0,0.0,0.000,870959.1,870959.1,3382,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475454638,1076060.00
10/02/2016 20:30,2,0.000,ALERT,211.93,301.17,59.996,1475454603,"201051344000988","219011344069620",0.00,15.30,0,296.36,302.37,0.0,0.0,0.000,541195.7,541195.7,3372,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475454640,1076061.00
10/02/2016 20:30,2,0.000,ALERT,210.80,298.47,60.002,1475454603,"201051344001025","219011344069620",0.00,14.70,0,296.36,301.17,0.0,0.0,0.000,574213.6,574213.6,3378,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475454642,1076062.00
10/02/2016 20:30,2,0.000,ALERT,211.93,301.47,59.996,1475454603,"201051344000458","219011344069620",0.00,15.80,0,299.07,303.28,0.0,0.0,0.000,571323.7,571323.7,3389,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475454643,1076063.00
10/02/2016 20:30,2,0.000,ALERT,212.61,301.17,60.012,1475454603,"201051344000853","219011344069620",0.00,14.70,0,299.07,302.68,0.0,0.0,0.000,570601.3,570601.3,3395,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475454645,1076064.00
10/02/2016 20:30,2,0.000,ALERT,211.48,299.37,59.991,1475454603,"201051344000685","219011344069620",0.00,15.00,0,296.96,300.57,0.0,0.0,0.000,573074.7,573074.7,3390,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475454647,1076065.00
10/02/2016 20:30,2,0.000,ALERT,211.25,298.77,60.007,1475454603,"201051344000917","219011344069620",0.00,15.80,0,296.06,299.97,0.0,0.0,0.000,569991.7,569991.7,3382,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475454649,1076066.00
10/02/2016 20:30,2,0.000,ALERT,211.25,299.67,60.002,1475454603,"201051344001145","219011344069620",0.00,14.30,0,297.26,301.17,0.0,0.0,0.000,575236.0,575236.0,3389,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475454651,1076067.00
10/02/2016 20:30,2,0.000,ALERT,211.25,298.47,59.970,1475454603,"201051344000651","219011344069620",0.00,14.70,0,296.36,299.97,0.0,0.0,0.000,568434.0,568434.0,3379,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475454652,1076068.00
10/02/2016 20:30,2,0.000,ALERT,210.35,298.17,60.002,1475454603,"274151322000088","219011344069620",0.00,17.50,0,296.36,299.67,0.0,0.0,0.000,792850.7,792850.7,3362,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475454654,1076069.00
10/02/2016 20:30,2,0.000,ALERT,211.25,297.57,59.996,1475454603,"274151322000068","219011344069620",0.00,18.30,0,296.06,298.77,0.0,0.0,0.000,685794.5,685794.5,3437,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475454656,1076070.00
10/02/2016 20:30,2,0.000,ALERT,210.80,299.07,59.996,1475454603,"201051344001135","219011344069620",0.00,15.30,0,297.26,301.17,0.0,0.0,0.000,564580.3,564580.3,3375,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475454658,1076071.00
10/02/2016 20:30,2,0.000,ALERT,211.93,302.37,60.034,1475454603,"201051344000594","219011344069620",0.00,16.30,0,298.47,303.28,0.0,0.0,0.000,575784.1,575784.1,3383,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475454660,1076072.00
10/02/2016 20:30,2,0.000,ALERT,211.25,299.07,60.002,1475454603,"201051344001203","219011344069620",0.00,15.00,0,296.96,302.07,0.0,0.0,0.000,572818.0,572818.0,3384,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475454661,1076073.00
10/02/2016 20:30,2,0.000,ALERT,210.80,298.47,59.991,1475454603,"274151322000054","219011344069620",0.00,17.80,0,296.66,300.27,0.0,0.0,0.000,809097.8,809097.8,3358,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475454663,1076074.00
10/02/2016 20:30,2,0.000,ALERT,212.38,301.17,60.002,1475454603,"201051344000867","219011344069620",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,562992.7,562992.7,3388,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475454665,1076075.00
10/02/2016 20:30,2,0.000,ALERT,211.03,299.07,59.996,1475454603,"201051344001093","219011344069620",0.00,15.30,0,296.96,300.27,0.0,0.0,0.000,569308.9,569308.9,3389,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475454667,1076076.00
10/02/2016 20:30,2,0.000,ALERT,211.93,301.77,59.981,1475454603,"201051344000900","219011344069620",0.00,14.70,0,299.07,302.37,0.0,0.0,0.000,579839.9,579839.9,3390,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475454669,1076077.00
10/02/2016 20:30,2,0.000,ALERT,212.16,300.87,59.996,1475454603,"201051344000648","219011344069620",0.00,14.70,0,298.47,302.68,0.0,0.0,0.000,568398.7,568398.7,3379,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475454670,1076078.00
10/02/2016 20:30,2,0.000,ALERT,212.16,302.07,60.002,1475454603,"201051344000569","219011344069620",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,579769.7,579769.7,3384,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475454672,1076079.00
10/02/2016 20:30,2,0.000,ALERT,212.16,301.77,59.996,1475454603,"201051344000983","219011344069620",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,572373.3,572373.3,3390,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475454674,1076080.00
10/02/2016 20:30,2,0.000,ALERT,212.16,301.17,60.018,1475454603,"201051344001158","219011344069620",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,563796.8,563796.8,3383,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475454676,1076081.00
10/02/2016 20:30,2,0.000,ALERT,212.61,301.77,60.002,1475454603,"201051344000576","219011344069620",0.00,14.70,0,299.07,302.68,0.0,0.0,0.000,571368.1,571368.1,3389,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475454678,1076082.00
10/02/2016 20:30,2,0.000,ALERT,210.80,297.87,60.002,1475454603,"274151322000087","219011344069620",0.00,19.50,0,296.06,299.37,0.0,0.0,0.000,781072.9,781072.9,3397,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475454680,1076083.00
10/02/2016 20:45,2,0.000,ALERT,212.61,300.87,59.981,1475455503,"201051344000645","219011344069620",0.00,14.30,0,287.65,302.68,0.0,0.0,0.000,570834.9,570834.9,3390,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475455505,1076084.00
10/02/2016 20:45,2,0.000,ALERT,211.03,298.47,59.986,1475455503,"274151322000085","219011344069620",0.00,16.70,0,285.24,302.07,0.0,0.0,0.000,808548.1,808548.1,3362,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475455507,1076085.00
10/02/2016 20:45,2,0.000,ALERT,212.83,300.87,59.986,1475455503,"201051344000633","219011344069620",0.00,14.00,0,286.14,302.37,0.0,0.0,0.000,562508.5,562508.5,3389,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475455509,1076086.00
10/02/2016 20:45,2,0.000,ALERT,212.38,300.87,59.991,1475455503,"201051344000469","219011344069620",0.00,13.00,0,286.74,302.37,0.0,0.0,0.000,565148.7,565148.7,3392,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475455511,1076087.00
10/02/2016 20:45,2,0.000,ALERT,211.03,299.37,59.986,1475455503,"201051344000646","219011344069620",0.00,14.00,0,285.24,300.57,0.0,0.0,0.000,565457.1,565457.1,3383,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475455513,1076088.00
10/02/2016 20:45,2,0.000,ALERT,210.80,298.47,59.975,1475455503,"274151322000052","219011344069620",0.00,16.30,0,284.94,302.98,0.0,0.0,0.000,831693.8,831693.8,3369,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475455514,1076089.00
10/02/2016 20:45,2,0.000,ALERT,211.48,299.67,59.954,1475455503,"201051344000585","219011344069620",0.00,14.30,0,285.54,300.87,0.0,0.0,0.000,575690.4,575690.4,3387,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475455516,1076090.00
10/02/2016 20:45,2,0.000,ALERT,211.25,299.67,59.996,1475455503,"201051344001230","219011344069620",0.00,13.70,0,286.14,300.87,0.0,0.0,0.000,568310.3,568310.3,3393,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475455518,1076091.00
10/02/2016 20:45,2,0.000,ALERT,211.93,300.27,59.986,1475455503,"201051344000582","219011344069620",0.00,14.30,0,286.44,301.47,0.0,0.0,0.000,561076.2,561076.2,3381,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475455520,1076092.00
10/02/2016 20:45,2,0.000,ALERT,211.03,299.37,59.986,1475455503,"201051344000955","219011344069620",0.00,14.30,0,285.84,300.57,0.0,0.0,0.000,575246.3,575246.3,3382,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475455522,1076093.00
10/02/2016 20:45,2,0.000,ALERT,211.03,297.87,59.975,1475455503,"274151322000094","219011344069620",0.00,16.70,0,284.64,301.77,0.0,0.0,0.000,685231.7,685231.7,3439,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475455523,1076094.00
10/02/2016 20:45,2,0.000,ALERT,212.16,301.77,59.975,1475455503,"201051344000579","219011344069620",0.00,14.70,0,288.25,303.58,0.0,0.0,0.000,579683.5,579683.5,3379,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475455525,1076095.00
10/02/2016 20:45,2,0.000,ALERT,211.25,299.97,59.991,1475455503,"201051344000890","219011344069620",0.00,14.70,0,286.74,301.77,0.0,0.0,0.000,572479.9,572479.9,3384,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475455527,1076096.00
10/02/2016 20:45,2,0.000,ALERT,211.48,299.37,59.975,1475455503,"201051344000438","219011344069620",0.00,14.00,0,286.14,300.87,0.0,0.0,0.000,573926.6,573926.6,3385,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475455529,1076097.00
10/02/2016 20:45,2,0.000,ALERT,211.48,298.77,60.012,1475455503,"201051344000417","219011344069620",0.00,14.30,0,285.24,300.27,0.0,0.0,0.000,564815.9,564815.9,3391,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475455530,1076098.00
10/02/2016 20:45,2,0.000,ALERT,211.03,299.07,59.970,1475455503,"274151322000083","219011344069620",0.00,16.00,0,285.24,302.98,0.0,0.0,0.000,824089.6,824089.6,3373,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475455532,1076099.00
10/02/2016 20:45,2,0.000,ALERT,211.48,297.87,60.002,1475455503,"274151322000076","219011344069620",0.00,16.30,0,285.24,302.07,0.0,0.0,0.000,879839.4,879839.4,3381,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475455534,1076100.00
10/02/2016 20:45,2,0.000,ALERT,212.16,301.47,59.986,1475455503,"201051344000868","219011344069620",0.00,14.00,0,288.55,303.58,0.0,0.0,0.000,563907.9,563907.9,3388,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475455536,1076101.00
10/02/2016 20:45,2,0.000,ALERT,210.80,299.37,59.981,1475455503,"274151322000095","219011344069620",0.00,16.30,0,286.44,303.28,0.0,0.0,0.000,870959.1,870959.1,3384,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475455538,1076102.00
10/02/2016 20:45,2,0.000,ALERT,211.93,300.87,59.981,1475455503,"201051344000988","219011344069620",0.00,14.30,0,285.24,302.68,0.0,0.0,0.000,541195.7,541195.7,3374,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475455539,1076103.00
10/02/2016 20:45,2,0.000,ALERT,211.25,298.77,59.975,1475455503,"201051344001025","219011344069620",0.00,13.70,0,285.54,301.17,0.0,0.0,0.000,574213.6,574213.6,3380,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475455541,1076104.00
10/02/2016 20:45,2,0.000,ALERT,212.16,300.87,60.018,1475455503,"201051344000458","219011344069620",0.00,15.00,0,287.95,303.58,0.0,0.0,0.000,571323.7,571323.7,3391,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475455543,1076105.00
10/02/2016 20:45,2,0.000,ALERT,212.61,300.87,59.986,1475455503,"201051344000853","219011344069620",0.00,13.70,0,287.65,302.98,0.0,0.0,0.000,570601.3,570601.3,3397,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475455545,1076106.00
10/02/2016 20:45,2,0.000,ALERT,211.70,299.67,60.007,1475455503,"201051344000685","219011344069620",0.00,14.00,0,285.84,300.87,0.0,0.0,0.000,573074.7,573074.7,3392,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475455547,1076107.00
10/02/2016 20:45,2,0.000,ALERT,211.48,299.07,59.981,1475455503,"201051344000917","219011344069620",0.00,15.00,0,284.34,299.97,0.0,0.0,0.000,569991.7,569991.7,3384,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475455548,1076108.00
10/02/2016 20:45,2,0.000,ALERT,211.70,299.67,59.970,1475455503,"201051344001145","219011344069620",0.00,13.30,0,286.44,301.47,0.0,0.0,0.000,575236.0,575236.0,3391,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475455550,1076109.00
10/02/2016 20:45,2,0.000,ALERT,211.48,298.77,59.970,1475455503,"201051344000651","219011344069620",0.00,13.30,0,285.54,300.27,0.0,0.0,0.000,568434.0,568434.0,3381,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475455552,1076110.00
10/02/2016 20:45,2,0.000,ALERT,210.35,298.17,59.970,1475455503,"274151322000088","219011344069620",0.00,16.30,0,284.94,302.07,0.0,0.0,0.000,792850.7,792850.7,3364,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475455554,1076111.00
10/02/2016 20:45,2,0.000,ALERT,211.48,296.96,59.981,1475455503,"274151322000068","219011344069620",0.00,17.30,0,284.64,301.47,0.0,0.0,0.000,685794.5,685794.5,3439,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475455556,1076112.00
10/02/2016 20:45,2,0.000,ALERT,211.03,299.37,59.975,1475455503,"201051344001135","219011344069620",0.00,14.00,0,286.14,301.17,0.0,0.0,0.000,564580.3,564580.3,3377,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475455557,1076113.00
10/02/2016 20:45,2,0.000,ALERT,211.93,301.47,59.975,1475455503,"201051344000594","219011344069620",0.00,15.30,0,287.65,303.58,0.0,0.0,0.000,575784.1,575784.1,3385,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475455559,1076114.00
10/02/2016 20:45,2,0.000,ALERT,211.48,299.37,59.975,1475455503,"201051344001203","219011344069620",0.00,14.00,0,285.84,302.37,0.0,0.0,0.000,572818.0,572818.0,3386,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475455561,1076115.00
10/02/2016 20:45,2,0.000,ALERT,210.80,298.17,59.975,1475455503,"274151322000054","219011344069620",0.00,16.70,0,285.24,302.68,0.0,0.0,0.000,809097.8,809097.8,3360,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475455563,1076116.00
10/02/2016 20:45,2,0.000,ALERT,212.38,300.57,59.970,1475455503,"201051344000867","219011344069620",0.00,14.70,0,287.35,303.28,0.0,0.0,0.000,562992.7,562992.7,3390,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475455565,1076117.00
10/02/2016 20:45,2,0.000,ALERT,211.25,299.37,59.975,1475455503,"201051344001093","219011344069620",0.00,14.30,0,285.84,300.57,0.0,0.0,0.000,569308.9,569308.9,3391,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475455566,1076118.00
10/02/2016 20:45,2,0.000,ALERT,211.93,300.57,59.975,1475455503,"201051344000900","219011344069620",0.00,13.70,0,287.35,302.98,0.0,0.0,0.000,579839.9,579839.9,3392,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475455568,1076119.00
10/02/2016 20:45,2,0.000,ALERT,212.38,300.27,59.981,1475455503,"201051344000648","219011344069620",0.00,13.70,0,287.35,303.28,0.0,0.0,0.000,568398.7,568398.7,3381,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475455570,1076120.00
10/02/2016 20:45,2,0.000,ALERT,212.16,301.17,59.986,1475455503,"201051344000569","219011344069620",0.00,14.00,0,288.55,304.18,0.0,0.0,0.000,579769.7,579769.7,3386,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475455572,1076121.00
10/02/2016 20:45,2,0.000,ALERT,212.16,300.87,60.002,1475455503,"201051344000983","219011344069620",0.00,14.00,0,287.95,303.58,0.0,0.0,0.000,572373.3,572373.3,3392,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475455574,1076122.00
10/02/2016 20:45,2,0.000,ALERT,212.16,300.87,59.975,1475455503,"201051344001158","219011344069620",0.00,14.00,0,287.05,302.68,0.0,0.0,0.000,563796.8,563796.8,3385,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475455576,1076123.00
10/02/2016 20:45,2,0.000,ALERT,212.61,301.17,59.981,1475455503,"201051344000576","219011344069620",0.00,13.70,0,287.65,302.98,0.0,0.0,0.000,571368.1,571368.1,3391,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475455577,1076124.00
10/02/2016 20:45,2,0.000,ALERT,211.03,297.57,59.975,1475455503,"274151322000087","219011344069620",0.00,18.00,0,284.64,302.07,0.0,0.0,0.000,781072.9,781072.9,3399,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475455579,1076125.00
10/02/2016 21:00,2,0.000,ALERT,213.06,301.77,59.975,1475456403,"201051344000645","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,570834.9,570834.9,3392,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475456405,1076126.00
10/02/2016 21:00,2,0.000,ALERT,211.03,298.77,59.981,1475456403,"274151322000085","219011344069620",0.00,15.50,0,296.66,299.97,0.0,0.0,0.000,808548.1,808548.1,3364,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475456407,1076127.00
10/02/2016 21:00,2,0.000,ALERT,213.06,301.77,60.002,1475456403,"201051344000633","219011344069620",0.00,13.30,0,297.26,302.68,0.0,0.0,0.000,562508.5,562508.5,3391,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475456408,1076128.00
10/02/2016 21:00,2,0.000,ALERT,212.61,302.07,59.986,1475456403,"201051344000469","219011344069620",0.00,12.70,0,298.17,302.98,0.0,0.0,0.000,565148.7,565148.7,3394,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475456410,1076129.00
10/02/2016 21:00,2,0.000,ALERT,211.25,299.97,59.981,1475456403,"201051344000646","219011344069620",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,565457.1,565457.1,3385,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475456412,1076130.00
10/02/2016 21:00,2,0.000,ALERT,210.80,298.17,60.007,1475456403,"274151322000052","219011344069620",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,831693.8,831693.8,3371,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475456414,1076131.00
10/02/2016 21:00,2,0.000,ALERT,211.93,300.57,59.991,1475456403,"201051344000585","219011344069620",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,575690.4,575690.4,3389,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475456416,1076132.00
10/02/2016 21:00,2,0.000,ALERT,211.70,300.57,59.981,1475456403,"201051344001230","219011344069620",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,568310.3,568310.3,3395,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475456417,1076133.00
10/02/2016 21:00,2,0.000,ALERT,212.16,301.17,59.981,1475456403,"201051344000582","219011344069620",0.00,13.30,0,298.47,301.77,0.0,0.0,0.000,561076.2,561076.2,3383,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475456419,1076134.00
10/02/2016 21:00,2,0.000,ALERT,211.25,300.27,59.975,1475456403,"201051344000955","219011344069620",0.00,13.70,0,297.26,300.87,0.0,0.0,0.000,575246.3,575246.3,3384,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475456421,1076135.00
10/02/2016 21:00,2,0.000,ALERT,211.03,297.57,59.944,1475456403,"274151322000094","219011344069620",0.00,15.50,0,296.36,299.37,0.0,0.0,0.000,685231.7,685231.7,3441,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475456423,1076136.00
10/02/2016 21:00,2,0.000,ALERT,212.61,302.68,59.981,1475456403,"201051344000579","219011344069620",0.00,14.00,0,299.67,303.88,0.0,0.0,0.000,579683.5,579683.5,3381,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475456425,1076137.00
10/02/2016 21:00,2,0.000,ALERT,211.48,300.27,59.986,1475456403,"201051344000890","219011344069620",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,572479.9,572479.9,3386,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475456426,1076138.00
10/02/2016 21:00,2,0.000,ALERT,211.70,299.67,59.986,1475456403,"201051344000438","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,573926.6,573926.6,3387,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475456428,1076139.00
10/02/2016 21:00,2,0.000,ALERT,211.93,299.07,59.975,1475456403,"201051344000417","219011344069620",0.00,13.30,0,296.96,300.57,0.0,0.0,0.000,564815.9,564815.9,3393,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475456430,1076140.00
10/02/2016 21:00,2,0.000,ALERT,211.03,299.37,59.981,1475456403,"274151322000083","219011344069620",0.00,15.30,0,296.66,300.27,0.0,0.0,0.000,824089.6,824089.6,3375,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475456432,1076141.00
10/02/2016 21:00,2,0.000,ALERT,211.70,298.47,60.007,1475456403,"274151322000076","219011344069620",0.00,15.50,0,296.66,300.27,0.0,0.0,0.000,879839.4,879839.4,3383,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475456434,1076142.00
10/02/2016 21:00,2,0.000,ALERT,212.38,302.68,59.986,1475456403,"201051344000868","219011344069620",0.00,13.30,0,299.37,304.18,0.0,0.0,0.000,563907.9,563907.9,3390,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475456436,1076143.00
10/02/2016 21:00,2,0.000,ALERT,211.03,299.37,59.954,1475456403,"274151322000095","219011344069620",0.00,15.50,0,297.87,300.57,0.0,0.0,0.000,870959.1,870959.1,3386,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475456438,1076144.00
10/02/2016 21:00,2,0.000,ALERT,212.38,302.07,59.981,1475456403,"201051344000988","219011344069620",0.00,13.70,0,296.66,302.98,0.0,0.0,0.000,541195.7,541195.7,3376,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475456440,1076145.00
10/02/2016 21:00,2,0.000,ALERT,211.48,299.37,59.975,1475456403,"201051344001025","219011344069620",0.00,13.00,0,296.96,301.77,0.0,0.0,0.000,574213.6,574213.6,3382,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475456442,1076146.00
10/02/2016 21:00,2,0.000,ALERT,212.38,302.07,59.949,1475456403,"201051344000458","219011344069620",0.00,14.30,0,299.07,303.88,0.0,0.0,0.000,571323.7,571323.7,3393,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475456443,1076147.00
10/02/2016 21:00,2,0.000,ALERT,213.06,301.77,59.981,1475456403,"201051344000853","219011344069620",0.00,13.30,0,299.07,303.58,0.0,0.0,0.000,570601.3,570601.3,3399,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475456445,1076148.00
10/02/2016 21:00,2,0.000,ALERT,211.93,299.97,59.975,1475456403,"201051344000685","219011344069620",0.00,13.30,0,297.57,301.17,0.0,0.0,0.000,573074.7,573074.7,3394,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475456447,1076149.00
10/02/2016 21:00,2,0.000,ALERT,211.70,299.37,59.981,1475456403,"201051344000917","219011344069620",0.00,14.30,0,296.36,300.57,0.0,0.0,0.000,569991.7,569991.7,3386,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475456449,1076150.00
10/02/2016 21:00,2,0.000,ALERT,211.70,300.27,59.954,1475456403,"201051344001145","219011344069620",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,575236.0,575236.0,3393,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475456450,1076151.00
10/02/2016 21:00,2,0.000,ALERT,211.70,299.37,59.986,1475456403,"201051344000651","219011344069620",0.00,12.70,0,296.96,300.57,0.0,0.0,0.000,568434.0,568434.0,3383,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475456452,1076152.00
10/02/2016 21:00,2,0.000,ALERT,210.57,298.47,59.991,1475456403,"274151322000088","219011344069620",0.00,15.50,0,296.36,299.67,0.0,0.0,0.000,792850.7,792850.7,3366,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475456454,1076153.00
10/02/2016 21:00,2,0.000,ALERT,211.48,297.57,59.959,1475456403,"274151322000068","219011344069620",0.00,16.00,0,295.76,299.07,0.0,0.0,0.000,685794.5,685794.5,3441,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475456456,1076154.00
10/02/2016 21:00,2,0.000,ALERT,211.25,299.97,60.018,1475456403,"201051344001135","219011344069620",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,564580.3,564580.3,3379,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475456458,1076155.00
10/02/2016 21:00,2,0.000,ALERT,212.38,302.98,59.965,1475456403,"201051344000594","219011344069620",0.00,14.30,0,298.47,303.88,0.0,0.0,0.000,575784.1,575784.1,3387,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475456460,1076156.00
10/02/2016 21:00,2,0.000,ALERT,211.48,299.37,59.959,1475456403,"201051344001203","219011344069620",0.00,13.30,0,297.26,302.98,0.0,0.0,0.000,572818.0,572818.0,3388,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475456461,1076157.00
10/02/2016 21:00,2,0.000,ALERT,211.03,299.07,59.991,1475456403,"274151322000054","219011344069620",0.00,15.80,0,296.66,300.57,0.0,0.0,0.000,809097.8,809097.8,3362,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475456463,1076158.00
10/02/2016 21:00,2,0.000,ALERT,212.61,302.07,60.023,1475456403,"201051344000867","219011344069620",0.00,14.30,0,298.47,303.88,0.0,0.0,0.000,562992.7,562992.7,3392,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475456465,1076159.00
10/02/2016 21:00,2,0.000,ALERT,211.48,299.97,60.028,1475456403,"201051344001093","219011344069620",0.00,13.70,0,297.57,301.17,0.0,0.0,0.000,569308.9,569308.9,3393,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475456467,1076160.00
10/02/2016 21:00,2,0.000,ALERT,212.38,302.37,59.996,1475456403,"201051344000900","219011344069620",0.00,13.30,0,298.77,303.28,0.0,0.0,0.000,579839.9,579839.9,3394,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475456469,1076161.00
10/02/2016 21:00,2,0.000,ALERT,212.61,302.07,59.965,1475456403,"201051344000648","219011344069620",0.00,13.00,0,298.17,303.58,0.0,0.0,0.000,568398.7,568398.7,3383,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475456471,1076162.00
10/02/2016 21:00,2,0.000,ALERT,212.61,302.98,59.986,1475456403,"201051344000569","219011344069620",0.00,13.70,0,299.67,304.48,0.0,0.0,0.000,579769.7,579769.7,3388,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475456472,1076163.00
10/02/2016 21:00,2,0.000,ALERT,212.61,302.68,60.002,1475456403,"201051344000983","219011344069620",0.00,13.70,0,299.07,303.88,0.0,0.0,0.000,572373.3,572373.3,3394,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475456474,1076164.00
10/02/2016 21:00,2,0.000,ALERT,212.61,302.07,59.986,1475456403,"201051344001158","219011344069620",0.00,13.30,0,298.47,302.98,0.0,0.0,0.000,563796.8,563796.8,3387,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475456476,1076165.00
10/02/2016 21:00,2,0.000,ALERT,213.06,302.68,59.991,1475456403,"201051344000576","219011344069620",0.00,13.30,0,299.07,303.58,0.0,0.0,0.000,571368.1,571368.1,3393,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475456478,1076166.00
10/02/2016 21:00,2,0.000,ALERT,211.48,298.17,59.975,1475456403,"274151322000087","219011344069620",0.00,17.00,0,295.76,299.37,0.0,0.0,0.000,781072.9,781072.9,3401,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475456480,1076167.00
10/02/2016 21:15,2,0.000,ALERT,213.29,301.77,59.959,1475457303,"201051344000645","219011344069620",0.00,13.70,0,299.97,303.58,0.0,0.0,0.000,570834.9,570834.9,3394,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475457305,1076168.00
10/02/2016 21:15,2,0.000,ALERT,211.48,298.77,59.965,1475457303,"274151322000085","219011344069620",0.00,14.70,0,296.66,300.87,0.0,0.0,0.000,808548.1,808548.1,3366,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475457307,1076169.00
10/02/2016 21:15,2,0.000,ALERT,213.29,301.47,59.965,1475457303,"201051344000633","219011344069620",0.00,13.00,0,298.77,303.28,0.0,0.0,0.000,562508.5,562508.5,3393,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475457309,1076170.00
10/02/2016 21:15,2,0.000,ALERT,212.83,301.77,59.944,1475457303,"201051344000469","219011344069620",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,565148.7,565148.7,3396,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475457310,1076171.00
10/02/2016 21:15,2,0.000,ALERT,211.48,299.37,59.965,1475457303,"201051344000646","219011344069620",0.00,12.70,0,297.57,301.47,0.0,0.0,0.000,565457.1,565457.1,3387,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475457312,1076172.00
10/02/2016 21:15,2,0.000,ALERT,211.03,299.07,59.965,1475457303,"274151322000052","219011344069620",0.00,14.70,0,296.36,301.17,0.0,0.0,0.000,831693.8,831693.8,3373,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475457314,1076173.00
10/02/2016 21:15,2,0.000,ALERT,211.93,299.97,59.959,1475457303,"201051344000585","219011344069620",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,575690.4,575690.4,3391,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475457316,1076174.00
10/02/2016 21:15,2,0.000,ALERT,211.70,299.97,59.965,1475457303,"201051344001230","219011344069620",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,568310.3,568310.3,3397,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475457318,1076175.00
10/02/2016 21:15,2,0.000,ALERT,212.16,300.27,59.965,1475457303,"201051344000582","219011344069620",0.00,12.70,0,299.07,302.37,0.0,0.0,0.000,561076.2,561076.2,3385,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475457319,1076176.00
10/02/2016 21:15,2,0.000,ALERT,211.25,299.37,59.959,1475457303,"201051344000955","219011344069620",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,575246.3,575246.3,3386,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475457321,1076177.00
10/02/2016 21:15,2,0.000,ALERT,211.48,298.47,59.959,1475457303,"274151322000094","219011344069620",0.00,15.00,0,296.06,300.27,0.0,0.0,0.000,685231.7,685231.7,3443,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475457323,1076178.00
10/02/2016 21:15,2,0.000,ALERT,212.83,302.37,59.954,1475457303,"201051344000579","219011344069620",0.00,13.30,0,300.87,304.48,0.0,0.0,0.000,579683.5,579683.5,3383,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475457325,1076179.00
10/02/2016 21:15,2,0.000,ALERT,211.70,299.97,59.949,1475457303,"201051344000890","219011344069620",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,572479.9,572479.9,3388,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475457327,1076180.00
10/02/2016 21:15,2,0.000,ALERT,211.70,299.37,59.959,1475457303,"201051344000438","219011344069620",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,573926.6,573926.6,3389,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475457328,1076181.00
10/02/2016 21:15,2,0.000,ALERT,211.93,299.07,59.959,1475457303,"201051344000417","219011344069620",0.00,12.70,0,297.26,300.87,0.0,0.0,0.000,564815.9,564815.9,3395,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475457330,1076182.00
10/02/2016 21:15,2,0.000,ALERT,211.48,299.37,59.991,1475457303,"274151322000083","219011344069620",0.00,14.30,0,296.96,301.17,0.0,0.0,0.000,824089.6,824089.6,3377,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475457332,1076183.00
10/02/2016 21:15,2,0.000,ALERT,211.93,298.77,59.965,1475457303,"274151322000076","219011344069620",0.00,14.70,0,296.66,301.17,0.0,0.0,0.000,879839.4,879839.4,3385,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475457334,1076184.00
10/02/2016 21:15,2,0.000,ALERT,212.83,302.68,59.965,1475457303,"201051344000868","219011344069620",0.00,13.00,0,300.87,304.48,0.0,0.0,0.000,563907.9,563907.9,3392,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475457336,1076185.00
10/02/2016 21:15,2,0.000,ALERT,211.48,299.67,59.975,1475457303,"274151322000095","219011344069620",0.00,14.70,0,297.87,301.77,0.0,0.0,0.000,870959.1,870959.1,3388,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475457337,1076186.00
10/02/2016 21:15,2,0.000,ALERT,212.61,302.07,59.970,1475457303,"201051344000988","219011344069620",0.00,13.30,0,297.57,303.28,0.0,0.0,0.000,541195.7,541195.7,3378,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475457339,1076187.00
10/02/2016 21:15,2,0.000,ALERT,211.70,299.07,59.970,1475457303,"201051344001025","219011344069620",0.00,12.30,0,297.57,302.07,0.0,0.0,0.000,574213.6,574213.6,3384,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475457341,1076188.00
