ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/02/2016 21:15,2,0.000,ALERT,212.61,302.07,59.981,1475457303,"201051344000458","219011344069620",0.00,14.00,0,300.27,304.48,0.0,0.0,0.000,571323.7,571323.7,3395,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475457343,1076189.00
10/02/2016 21:15,2,0.000,ALERT,213.29,301.77,59.975,1475457303,"201051344000853","219011344069620",0.00,13.00,0,300.27,303.88,0.0,0.0,0.000,570601.3,570601.3,3401,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475457345,1076190.00
10/02/2016 21:15,2,0.000,ALERT,212.16,299.97,59.975,1475457303,"201051344000685","219011344069620",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,573074.7,573074.7,3396,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475457346,1076191.00
10/02/2016 21:15,2,0.000,ALERT,211.93,299.37,59.970,1475457303,"201051344000917","219011344069620",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,569991.7,569991.7,3388,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475457348,1076192.00
10/02/2016 21:15,2,0.000,ALERT,212.16,299.97,59.981,1475457303,"201051344001145","219011344069620",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,575236.0,575236.0,3395,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475457350,1076193.00
10/02/2016 21:15,2,0.000,ALERT,211.70,298.77,59.975,1475457303,"201051344000651","219011344069620",0.00,12.00,0,297.26,300.87,0.0,0.0,0.000,568434.0,568434.0,3385,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475457352,1076194.00
10/02/2016 21:15,2,0.000,ALERT,211.03,298.17,59.949,1475457303,"274151322000088","219011344069620",0.00,14.70,0,296.66,300.57,0.0,0.0,0.000,792850.7,792850.7,3368,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475457354,1076195.00
10/02/2016 21:15,2,0.000,ALERT,211.93,297.87,59.975,1475457303,"274151322000068","219011344069620",0.00,15.50,0,296.06,299.97,0.0,0.0,0.000,685794.5,685794.5,3443,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475457356,1076196.00
10/02/2016 21:15,2,0.000,ALERT,211.48,299.67,59.981,1475457303,"201051344001135","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,564580.3,564580.3,3381,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475457358,1076197.00
10/02/2016 21:15,2,0.000,ALERT,212.38,302.68,59.975,1475457303,"201051344000594","219011344069620",0.00,13.70,0,300.27,304.18,0.0,0.0,0.000,575784.1,575784.1,3389,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475457359,1076198.00
10/02/2016 21:15,2,0.000,ALERT,211.93,299.37,59.986,1475457303,"201051344001203","219011344069620",0.00,12.70,0,297.57,302.98,0.0,0.0,0.000,572818.0,572818.0,3390,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475457361,1076199.00
10/02/2016 21:15,2,0.000,ALERT,211.25,299.07,59.975,1475457303,"274151322000054","219011344069620",0.00,15.30,0,296.66,301.47,0.0,0.0,0.000,809097.8,809097.8,3364,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475457363,1076200.00
10/02/2016 21:15,2,0.000,ALERT,213.06,301.47,59.933,1475457303,"201051344000867","219011344069620",0.00,13.70,0,299.97,304.18,0.0,0.0,0.000,562992.7,562992.7,3394,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475457365,1076201.00
10/02/2016 21:15,2,0.000,ALERT,211.70,299.67,59.986,1475457303,"201051344001093","219011344069620",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,569308.9,569308.9,3395,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475457367,1076202.00
10/02/2016 21:15,2,0.000,ALERT,212.61,301.77,59.975,1475457303,"201051344000900","219011344069620",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,579839.9,579839.9,3396,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475457369,1076203.00
10/02/2016 21:15,2,0.000,ALERT,212.83,301.17,59.970,1475457303,"201051344000648","219011344069620",0.00,12.70,0,299.97,304.18,0.0,0.0,0.000,568398.7,568398.7,3385,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475457370,1076204.00
10/02/2016 21:15,2,0.000,ALERT,212.83,302.37,59.970,1475457303,"201051344000569","219011344069620",0.00,13.30,0,300.87,304.78,0.0,0.0,0.000,579769.7,579769.7,3390,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475457372,1076205.00
10/02/2016 21:15,2,0.000,ALERT,212.61,302.37,59.975,1475457303,"201051344000983","219011344069620",0.00,13.30,0,300.57,304.18,0.0,0.0,0.000,572373.3,572373.3,3396,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475457374,1076206.00
10/02/2016 21:15,2,0.000,ALERT,212.83,301.77,59.975,1475457303,"201051344001158","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,563796.8,563796.8,3389,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475457376,1076207.00
10/02/2016 21:15,2,0.000,ALERT,213.29,302.37,59.954,1475457303,"201051344000576","219011344069620",0.00,13.00,0,300.27,304.18,0.0,0.0,0.000,571368.1,571368.1,3395,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475457378,1076208.00
10/02/2016 21:15,2,0.000,ALERT,211.48,297.87,59.965,1475457303,"274151322000087","219011344069620",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,781072.9,781072.9,3403,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475457380,1076209.00
10/02/2016 21:30,2,0.000,ALERT,213.29,302.07,59.970,1475458204,"201051344000645","219011344069620",0.00,13.30,0,299.97,303.58,0.0,0.0,0.000,570834.9,570834.9,3396,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475458206,1076210.00
10/02/2016 21:30,2,0.000,ALERT,211.70,299.67,59.949,1475458204,"274151322000085","219011344069620",0.00,14.30,0,296.66,300.87,0.0,0.0,0.000,808548.1,808548.1,3368,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475458207,1076211.00
10/02/2016 21:30,2,0.000,ALERT,213.29,302.07,59.981,1475458204,"201051344000633","219011344069620",0.00,12.70,0,298.47,302.98,0.0,0.0,0.000,562508.5,562508.5,3395,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475458209,1076212.00
10/02/2016 21:30,2,0.000,ALERT,212.83,302.07,59.975,1475458204,"201051344000469","219011344069620",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,565148.7,565148.7,3398,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475458211,1076213.00
10/02/2016 21:30,2,0.000,ALERT,211.70,300.27,60.007,1475458204,"201051344000646","219011344069620",0.00,12.30,0,296.96,301.17,0.0,0.0,0.000,565457.1,565457.1,3389,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475458213,1076214.00
10/02/2016 21:30,2,0.000,ALERT,211.48,298.77,59.970,1475458204,"274151322000052","219011344069620",0.00,14.30,0,296.36,301.17,0.0,0.0,0.000,831693.8,831693.8,3375,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475458215,1076215.00
10/02/2016 21:30,2,0.000,ALERT,211.93,300.27,59.944,1475458204,"201051344000585","219011344069620",0.00,12.70,0,297.26,301.47,0.0,0.0,0.000,575690.4,575690.4,3393,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475458217,1076216.00
10/02/2016 21:30,2,0.000,ALERT,211.93,300.57,59.970,1475458204,"201051344001230","219011344069620",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,568310.3,568310.3,3399,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475458219,1076217.00
10/02/2016 21:30,2,0.000,ALERT,212.38,300.87,59.970,1475458204,"201051344000582","219011344069620",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,561076.2,561076.2,3387,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475458221,1076218.00
10/02/2016 21:30,2,0.000,ALERT,211.48,299.97,59.981,1475458204,"201051344000955","219011344069620",0.00,12.70,0,297.57,301.17,0.0,0.0,0.000,575246.3,575246.3,3388,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475458222,1076219.00
10/02/2016 21:30,2,0.000,ALERT,211.70,299.37,59.959,1475458204,"274151322000094","219011344069620",0.00,14.30,0,296.06,300.27,0.0,0.0,0.000,685231.7,685231.7,3445,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475458224,1076220.00
10/02/2016 21:30,2,0.000,ALERT,212.61,302.98,59.970,1475458204,"201051344000579","219011344069620",0.00,13.00,0,300.87,304.48,0.0,0.0,0.000,579683.5,579683.5,3385,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475458226,1076221.00
10/02/2016 21:30,2,0.000,ALERT,211.70,300.57,59.970,1475458204,"201051344000890","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,572479.9,572479.9,3390,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475458228,1076222.00
10/02/2016 21:30,2,0.000,ALERT,211.93,300.27,60.023,1475458204,"201051344000438","219011344069620",0.00,12.00,0,297.87,301.77,0.0,0.0,0.000,573926.6,573926.6,3391,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475458230,1076223.00
10/02/2016 21:30,2,0.000,ALERT,212.16,299.67,59.975,1475458204,"201051344000417","219011344069620",0.00,12.30,0,297.26,300.57,0.0,0.0,0.000,564815.9,564815.9,3397,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475458232,1076224.00
10/02/2016 21:30,2,0.000,ALERT,211.48,299.67,59.965,1475458204,"274151322000083","219011344069620",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,824089.6,824089.6,3379,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475458233,1076225.00
10/02/2016 21:30,2,0.000,ALERT,212.16,299.67,59.986,1475458204,"274151322000076","219011344069620",0.00,14.30,0,296.36,301.17,0.0,0.0,0.000,879839.4,879839.4,3387,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475458235,1076226.00
10/02/2016 21:30,2,0.000,ALERT,212.61,302.98,59.981,1475458204,"201051344000868","219011344069620",0.00,12.70,0,300.87,304.48,0.0,0.0,0.000,563907.9,563907.9,3394,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475458237,1076227.00
10/02/2016 21:30,2,0.000,ALERT,211.48,300.57,59.970,1475458204,"274151322000095","219011344069620",0.00,14.00,0,297.87,301.77,0.0,0.0,0.000,870959.1,870959.1,3390,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475458239,1076228.00
10/02/2016 21:30,2,0.000,ALERT,212.61,302.07,59.975,1475458204,"201051344000988","219011344069620",0.00,13.00,0,297.87,303.28,0.0,0.0,0.000,541195.7,541195.7,3380,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475458241,1076229.00
10/02/2016 21:30,2,0.000,ALERT,211.70,299.37,59.986,1475458204,"201051344001025","219011344069620",0.00,12.00,0,297.26,301.77,0.0,0.0,0.000,574213.6,574213.6,3386,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475458242,1076230.00
10/02/2016 21:30,2,0.000,ALERT,212.61,302.68,59.981,1475458204,"201051344000458","219011344069620",0.00,13.70,0,300.27,304.18,0.0,0.0,0.000,571323.7,571323.7,3397,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475458244,1076231.00
10/02/2016 21:30,2,0.000,ALERT,213.29,302.37,59.981,1475458204,"201051344000853","219011344069620",0.00,12.70,0,300.27,303.88,0.0,0.0,0.000,570601.3,570601.3,3403,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475458246,1076232.00
10/02/2016 21:30,2,0.000,ALERT,212.16,300.27,59.986,1475458204,"201051344000685","219011344069620",0.00,12.30,0,297.26,301.47,0.0,0.0,0.000,573074.7,573074.7,3398,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475458248,1076233.00
10/02/2016 21:30,2,0.000,ALERT,211.93,299.67,59.975,1475458204,"201051344000917","219011344069620",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,569991.7,569991.7,3390,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475458250,1076234.00
10/02/2016 21:30,2,0.000,ALERT,212.16,300.27,59.975,1475458204,"201051344001145","219011344069620",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,575236.0,575236.0,3397,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475458251,1076235.00
10/02/2016 21:30,2,0.000,ALERT,211.93,299.37,59.975,1475458204,"201051344000651","219011344069620",0.00,11.70,0,297.26,300.87,0.0,0.0,0.000,568434.0,568434.0,3387,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475458253,1076236.00
10/02/2016 21:30,2,0.000,ACTIVE_NO_POWER,211.25,299.67,59.954,1475458204,"274151322000088","219011344069620",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,792850.7,792850.7,3370,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475458255,1076237.00
10/02/2016 21:30,2,0.000,ALERT,212.16,298.77,59.970,1475458204,"274151322000068","219011344069620",0.00,15.00,0,296.06,299.97,0.0,0.0,0.000,685794.5,685794.5,3445,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475458257,1076238.00
10/02/2016 21:30,2,0.000,ALERT,211.70,299.97,59.933,1475458204,"201051344001135","219011344069620",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,564580.3,564580.3,3383,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475458259,1076239.00
10/02/2016 21:30,2,0.000,ALERT,212.61,302.98,59.975,1475458204,"201051344000594","219011344069620",0.00,13.30,0,299.67,304.18,0.0,0.0,0.000,575784.1,575784.1,3391,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475458260,1076240.00
10/02/2016 21:30,2,0.000,ALERT,211.93,299.97,59.944,1475458204,"201051344001203","219011344069620",0.00,12.30,0,297.87,302.98,0.0,0.0,0.000,572818.0,572818.0,3392,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475458262,1076241.00
10/02/2016 21:30,2,0.000,ALERT,211.48,299.97,59.970,1475458204,"274151322000054","219011344069620",0.00,14.70,0,296.66,301.47,0.0,0.0,0.000,809097.8,809097.8,3366,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475458264,1076242.00
10/02/2016 21:30,2,0.000,ALERT,213.06,302.07,59.970,1475458204,"201051344000867","219011344069620",0.00,13.30,0,299.37,303.88,0.0,0.0,0.000,562992.7,562992.7,3396,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475458266,1076243.00
10/02/2016 21:30,2,0.000,ALERT,211.93,300.27,59.991,1475458204,"201051344001093","219011344069620",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,569308.9,569308.9,3397,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475458268,1076244.00
10/02/2016 21:30,2,0.000,ALERT,212.61,302.37,59.970,1475458204,"201051344000900","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,579839.9,579839.9,3398,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475458269,1076245.00
10/02/2016 21:30,2,0.000,ALERT,213.06,301.77,59.954,1475458204,"201051344000648","219011344069620",0.00,12.30,0,299.37,303.58,0.0,0.0,0.000,568398.7,568398.7,3387,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475458271,1076246.00
10/02/2016 21:30,2,0.000,ALERT,212.83,302.98,59.975,1475458204,"201051344000569","219011344069620",0.00,13.30,0,300.57,304.48,0.0,0.0,0.000,579769.7,579769.7,3392,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475458273,1076247.00
10/02/2016 21:30,2,0.000,ALERT,212.83,302.68,59.965,1475458204,"201051344000983","219011344069620",0.00,13.00,0,300.57,303.88,0.0,0.0,0.000,572373.3,572373.3,3398,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475458275,1076248.00
10/02/2016 21:30,2,0.000,ALERT,212.83,302.07,59.970,1475458204,"201051344001158","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,563796.8,563796.8,3391,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475458277,1076249.00
10/02/2016 21:30,2,0.000,ALERT,213.29,302.68,59.965,1475458204,"201051344000576","219011344069620",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,571368.1,571368.1,3397,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475458279,1076250.00
10/02/2016 21:30,2,0.000,ALERT,211.70,298.77,59.959,1475458204,"274151322000087","219011344069620",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,781072.9,781072.9,3405,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475458281,1076251.00
10/02/2016 21:45,2,0.000,ALERT,213.51,302.68,60.007,1475459103,"201051344000645","219011344069620",0.00,13.30,0,300.27,304.48,0.0,0.0,0.000,570834.9,570834.9,3398,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475459105,1076252.00
10/02/2016 21:45,2,0.000,ALERT,211.70,299.67,60.007,1475459103,"274151322000085","219011344069620",0.00,13.70,0,297.87,301.17,0.0,0.0,0.000,808548.1,808548.1,3370,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475459107,1076253.00
10/02/2016 21:45,2,0.000,ALERT,213.51,302.68,60.034,1475459103,"201051344000633","219011344069620",0.00,12.30,0,298.77,304.18,0.0,0.0,0.000,562508.5,562508.5,3397,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475459109,1076254.00
10/02/2016 21:45,2,0.000,ALERT,213.06,302.37,60.007,1475459103,"201051344000469","219011344069620",0.00,12.00,0,299.37,304.18,0.0,0.0,0.000,565148.7,565148.7,3400,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475459110,1076255.00
10/02/2016 21:45,2,0.000,ALERT,211.70,300.27,60.023,1475459103,"201051344000646","219011344069620",0.00,12.00,0,297.26,301.77,0.0,0.0,0.000,565457.1,565457.1,3391,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475459112,1076256.00
10/02/2016 21:45,2,0.000,ALERT,211.48,300.57,60.018,1475459103,"274151322000052","219011344069620",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,831693.8,831693.8,3377,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475459114,1076257.00
10/02/2016 21:45,2,0.000,ALERT,212.16,300.57,60.012,1475459103,"201051344000585","219011344069620",0.00,12.30,0,297.57,302.07,0.0,0.0,0.000,575690.4,575690.4,3395,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475459116,1076258.00
10/02/2016 21:45,2,0.000,ALERT,211.93,300.57,60.018,1475459103,"201051344001230","219011344069620",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,568310.3,568310.3,3401,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475459118,1076259.00
10/02/2016 21:45,2,0.000,ALERT,212.38,301.17,60.018,1475459103,"201051344000582","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,561076.2,561076.2,3389,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475459119,1076260.00
10/02/2016 21:45,2,0.000,ALERT,211.70,300.57,59.996,1475459103,"201051344000955","219011344069620",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,575246.3,575246.3,3390,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475459121,1076261.00
10/02/2016 21:45,2,0.000,ALERT,211.48,299.07,60.034,1475459103,"274151322000094","219011344069620",0.00,13.70,0,297.26,300.57,0.0,0.0,0.000,685231.7,685231.7,3447,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475459123,1076262.00
10/02/2016 21:45,2,0.000,ALERT,212.83,303.58,60.012,1475459103,"201051344000579","219011344069620",0.00,13.00,0,301.17,305.08,0.0,0.0,0.000,579683.5,579683.5,3387,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475459125,1076263.00
10/02/2016 21:45,2,0.000,ALERT,211.70,300.87,60.018,1475459103,"201051344000890","219011344069620",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,572479.9,572479.9,3392,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475459127,1076264.00
10/02/2016 21:45,2,0.000,ALERT,211.93,300.27,60.012,1475459103,"201051344000438","219011344069620",0.00,11.70,0,298.47,302.37,0.0,0.0,0.000,573926.6,573926.6,3393,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475459128,1076265.00
10/02/2016 21:45,2,0.000,ALERT,212.16,299.97,60.049,1475459103,"201051344000417","219011344069620",0.00,12.00,0,297.57,301.17,0.0,0.0,0.000,564815.9,564815.9,3399,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475459130,1076266.00
10/02/2016 21:45,2,0.000,ALERT,211.25,299.67,60.002,1475459103,"274151322000083","219011344069620",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,824089.6,824089.6,3381,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475459132,1076267.00
10/02/2016 21:45,2,0.000,ALERT,212.38,299.37,60.007,1475459103,"274151322000076","219011344069620",0.00,14.00,0,297.87,301.47,0.0,0.0,0.000,879839.4,879839.4,3389,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475459134,1076268.00
10/02/2016 21:45,2,0.000,ALERT,212.83,303.58,60.012,1475459103,"201051344000868","219011344069620",0.00,12.70,0,301.17,305.38,0.0,0.0,0.000,563907.9,563907.9,3396,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475459136,1076269.00
10/02/2016 21:45,2,0.000,ALERT,211.48,300.87,60.007,1475459103,"274151322000095","219011344069620",0.00,13.30,0,299.07,302.07,0.0,0.0,0.000,870959.1,870959.1,3392,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475459137,1076270.00
10/02/2016 21:45,2,0.000,ALERT,212.61,302.37,60.018,1475459103,"201051344000988","219011344069620",0.00,12.70,0,297.57,304.18,0.0,0.0,0.000,541195.7,541195.7,3382,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475459139,1076271.00
10/02/2016 21:45,2,0.000,ALERT,211.93,299.37,60.007,1475459103,"201051344001025","219011344069620",0.00,11.70,0,297.57,302.68,0.0,0.0,0.000,574213.6,574213.6,3388,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475459141,1076272.00
10/02/2016 21:45,2,0.000,ALERT,212.83,302.98,60.007,1475459103,"201051344000458","219011344069620",0.00,13.70,0,300.57,305.38,0.0,0.0,0.000,571323.7,571323.7,3399,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475459143,1076273.00
10/02/2016 21:45,2,0.000,ALERT,213.29,302.68,59.996,1475459103,"201051344000853","219011344069620",0.00,12.70,0,300.27,304.78,0.0,0.0,0.000,570601.3,570601.3,3405,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475459145,1076274.00
10/02/2016 21:45,2,0.000,ALERT,212.38,300.27,59.996,1475459103,"201051344000685","219011344069620",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,573074.7,573074.7,3400,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475459147,1076275.00
10/02/2016 21:45,2,0.000,ALERT,211.93,299.67,59.991,1475459103,"201051344000917","219011344069620",0.00,13.30,0,296.96,301.47,0.0,0.0,0.000,569991.7,569991.7,3392,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475459148,1076276.00
10/02/2016 21:45,2,0.000,ALERT,212.38,300.57,59.949,1475459103,"201051344001145","219011344069620",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,575236.0,575236.0,3399,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475459150,1076277.00
10/02/2016 21:45,2,0.000,ALERT,212.16,299.67,59.996,1475459103,"201051344000651","219011344069620",0.00,11.30,0,297.57,301.47,0.0,0.0,0.000,568434.0,568434.0,3389,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475459152,1076278.00
10/02/2016 21:45,2,0.000,ALERT,211.25,299.67,60.018,1475459103,"274151322000088","219011344069620",0.00,14.00,0,297.87,301.17,0.0,0.0,0.000,792850.7,792850.7,3371,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475459154,1076279.00
10/02/2016 21:45,2,0.000,ALERT,212.38,299.37,59.991,1475459103,"274151322000068","219011344069620",0.00,14.70,0,296.96,300.27,0.0,0.0,0.000,685794.5,685794.5,3447,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475459156,1076280.00
10/02/2016 21:45,2,0.000,ALERT,211.70,300.27,60.002,1475459103,"201051344001135","219011344069620",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,564580.3,564580.3,3385,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475459157,1076281.00
10/02/2016 21:45,2,0.000,ALERT,212.61,303.58,59.996,1475459103,"201051344000594","219011344069620",0.00,13.00,0,299.97,305.08,0.0,0.0,0.000,575784.1,575784.1,3393,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475459159,1076282.00
10/02/2016 21:45,2,0.000,ALERT,212.16,299.97,59.996,1475459103,"201051344001203","219011344069620",0.00,12.00,0,298.17,303.58,0.0,0.0,0.000,572818.0,572818.0,3394,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475459161,1076283.00
10/02/2016 21:45,2,0.000,ALERT,211.48,300.57,59.991,1475459103,"274151322000054","219011344069620",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,809097.8,809097.8,3368,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475459163,1076284.00
10/02/2016 21:45,2,0.000,ALERT,213.29,302.68,60.007,1475459103,"201051344000867","219011344069620",0.00,13.30,0,299.97,304.78,0.0,0.0,0.000,562992.7,562992.7,3398,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475459164,1076285.00
10/02/2016 21:45,2,0.000,ALERT,211.93,300.27,59.970,1475459103,"201051344001093","219011344069620",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,569308.9,569308.9,3399,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475459166,1076286.00
10/02/2016 21:45,2,0.000,ALERT,212.61,302.98,59.996,1475459103,"201051344000900","219011344069620",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,579839.9,579839.9,3400,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475459168,1076287.00
10/02/2016 21:45,2,0.000,ALERT,213.06,302.37,60.007,1475459103,"201051344000648","219011344069620",0.00,12.30,0,299.97,304.48,0.0,0.0,0.000,568398.7,568398.7,3389,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475459170,1076288.00
10/02/2016 21:45,2,0.000,ALERT,212.83,303.28,59.991,1475459103,"201051344000569","219011344069620",0.00,13.00,0,301.17,305.38,0.0,0.0,0.000,579769.7,579769.7,3394,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475459172,1076289.00
10/02/2016 21:45,2,0.000,ALERT,212.83,303.28,59.996,1475459103,"201051344000983","219011344069620",0.00,13.00,0,300.57,305.08,0.0,0.0,0.000,572373.3,572373.3,3400,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475459174,1076290.00
10/02/2016 21:45,2,0.000,ALERT,212.83,302.68,60.028,1475459103,"201051344001158","219011344069620",0.00,12.00,0,299.97,304.18,0.0,0.0,0.000,563796.8,563796.8,3393,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475459175,1076291.00
10/02/2016 21:45,2,0.000,ALERT,213.29,303.28,59.991,1475459103,"201051344000576","219011344069620",0.00,13.00,0,300.57,304.78,0.0,0.0,0.000,571368.1,571368.1,3399,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475459177,1076292.00
10/02/2016 21:45,2,0.000,ALERT,211.93,299.07,59.986,1475459103,"274151322000087","219011344069620",0.00,15.00,0,297.26,300.87,0.0,0.0,0.000,781072.9,781072.9,3407,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475459179,1076293.00
10/02/2016 22:00,2,0.000,ALERT,213.51,302.68,59.991,1475460004,"201051344000645","219011344069620",0.00,13.00,0,300.87,304.18,0.0,0.0,0.000,570834.9,570834.9,3400,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475460006,1076294.00
10/02/2016 22:00,2,0.000,ALERT,212.16,301.47,60.034,1475460004,"274151322000085","219011344069620",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,808548.1,808548.1,3372,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475460007,1076295.00
10/02/2016 22:00,2,0.000,ALERT,213.29,302.68,60.007,1475460004,"201051344000633","219011344069620",0.00,12.00,0,299.07,303.88,0.0,0.0,0.000,562508.5,562508.5,3399,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475460009,1076296.00
10/02/2016 22:00,2,0.000,ALERT,212.61,302.37,59.970,1475460004,"201051344000469","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,565148.7,565148.7,3402,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475460011,1076297.00
10/02/2016 22:00,2,0.000,ALERT,211.70,300.57,59.975,1475460004,"201051344000646","219011344069620",0.00,11.70,0,297.87,301.77,0.0,0.0,0.000,565457.1,565457.1,3393,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475460013,1076298.00
10/02/2016 22:00,2,0.000,ALERT,211.70,301.17,59.975,1475460004,"274151322000052","219011344069620",0.00,13.70,0,298.17,302.68,0.0,0.0,0.000,831693.8,831693.8,3379,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475460015,1076299.00
10/02/2016 22:00,2,0.000,ALERT,212.16,300.87,60.012,1475460004,"201051344000585","219011344069620",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,575690.4,575690.4,3397,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475460016,1076300.00
10/02/2016 22:00,2,0.000,ALERT,212.16,301.17,59.991,1475460004,"201051344001230","219011344069620",0.00,11.70,0,298.77,302.07,0.0,0.0,0.000,568310.3,568310.3,3403,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475460018,1076301.00
10/02/2016 22:00,2,0.000,ALERT,212.61,301.47,59.975,1475460004,"201051344000582","219011344069620",0.00,11.70,0,299.37,302.68,0.0,0.0,0.000,561076.2,561076.2,3391,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475460020,1076302.00
10/02/2016 22:00,2,0.000,ALERT,211.48,300.27,59.991,1475460004,"201051344000955","219011344069620",0.00,12.00,0,298.47,302.07,0.0,0.0,0.000,575246.3,575246.3,3392,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475460022,1076303.00
10/02/2016 22:00,2,0.000,ALERT,212.16,300.57,60.028,1475460004,"274151322000094","219011344069620",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,685231.7,685231.7,3449,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475460024,1076304.00
10/02/2016 22:00,2,0.000,ALERT,212.83,303.28,59.991,1475460004,"201051344000579","219011344069620",0.00,12.70,0,301.47,305.08,0.0,0.0,0.000,579683.5,579683.5,3389,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475460025,1076305.00
10/02/2016 22:00,2,0.000,ALERT,211.70,301.17,59.986,1475460004,"201051344000890","219011344069620",0.00,12.00,0,298.77,302.98,0.0,0.0,0.000,572479.9,572479.9,3394,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475460027,1076306.00
10/02/2016 22:00,2,0.000,ALERT,211.93,300.27,59.981,1475460004,"201051344000438","219011344069620",0.00,11.30,0,298.47,302.07,0.0,0.0,0.000,573926.6,573926.6,3395,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475460029,1076307.00
10/02/2016 22:00,2,0.000,ALERT,212.16,299.97,59.965,1475460004,"201051344000417","219011344069620",0.00,12.00,0,297.87,301.47,0.0,0.0,0.000,564815.9,564815.9,3401,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475460031,1076308.00
10/02/2016 22:00,2,0.000,ALERT,212.16,301.17,59.996,1475460004,"274151322000083","219011344069620",0.00,13.00,0,298.17,302.68,0.0,0.0,0.000,824089.6,824089.6,3383,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475460033,1076309.00
10/02/2016 22:00,2,0.000,ALERT,212.61,301.17,59.954,1475460004,"274151322000076","219011344069620",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,879839.4,879839.4,3391,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475460034,1076310.00
10/02/2016 22:00,2,0.000,ALERT,212.83,303.88,59.996,1475460004,"201051344000868","219011344069620",0.00,12.70,0,301.47,305.38,0.0,0.0,0.000,563907.9,563907.9,3398,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475460036,1076311.00
10/02/2016 22:00,2,0.000,ALERT,211.93,302.07,60.007,1475460004,"274151322000095","219011344069620",0.00,13.00,0,299.37,302.98,0.0,0.0,0.000,870959.1,870959.1,3394,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475460038,1076312.00
10/02/2016 22:00,2,0.000,ALERT,212.61,302.98,59.996,1475460004,"201051344000988","219011344069620",0.00,12.70,0,298.47,304.18,0.0,0.0,0.000,541195.7,541195.7,3384,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475460040,1076313.00
10/02/2016 22:00,2,0.000,ALERT,211.70,300.27,60.002,1475460004,"201051344001025","219011344069620",0.00,11.30,0,297.57,302.37,0.0,0.0,0.000,574213.6,574213.6,3390,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475460042,1076314.00
10/02/2016 22:00,2,0.000,ALERT,212.83,303.28,59.986,1475460004,"201051344000458","219011344069620",0.00,13.30,0,300.87,305.38,0.0,0.0,0.000,571323.7,571323.7,3401,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475460044,1076315.00
10/02/2016 22:00,2,0.000,ALERT,213.51,302.98,59.996,1475460004,"201051344000853","219011344069620",0.00,12.70,0,300.87,304.78,0.0,0.0,0.000,570601.3,570601.3,3407,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475460045,1076316.00
10/02/2016 22:00,2,0.000,ALERT,212.38,300.87,59.996,1475460004,"201051344000685","219011344069620",0.00,12.00,0,298.47,302.07,0.0,0.0,0.000,573074.7,573074.7,3402,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475460047,1076317.00
10/02/2016 22:00,2,0.000,ALERT,212.16,300.27,60.007,1475460004,"201051344000917","219011344069620",0.00,13.00,0,296.96,301.17,0.0,0.0,0.000,569991.7,569991.7,3394,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475460049,1076318.00
10/02/2016 22:00,2,0.000,ALERT,212.38,301.17,60.002,1475460004,"201051344001145","219011344069620",0.00,11.70,0,298.47,302.37,0.0,0.0,0.000,575236.0,575236.0,3401,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475460051,1076319.00
10/02/2016 22:00,2,0.000,ALERT,212.16,299.97,59.986,1475460004,"201051344000651","219011344069620",0.00,11.00,0,297.87,301.47,0.0,0.0,0.000,568434.0,568434.0,3391,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475460053,1076320.00
10/02/2016 22:00,2,0.000,ALERT,211.70,301.17,59.991,1475460004,"274151322000088","219011344069620",0.00,13.70,0,298.47,302.07,0.0,0.0,0.000,792850.7,792850.7,3373,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475460055,1076321.00
10/02/2016 22:00,2,0.000,ALERT,212.61,300.57,59.991,1475460004,"274151322000068","219011344069620",0.00,14.30,0,297.87,301.17,0.0,0.0,0.000,685794.5,685794.5,3449,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475460057,1076322.00
10/02/2016 22:00,2,0.000,ALERT,211.70,300.57,59.949,1475460004,"201051344001135","219011344069620",0.00,11.70,0,298.77,302.37,0.0,0.0,0.000,564580.3,564580.3,3387,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475460058,1076323.00
10/02/2016 22:00,2,0.000,ALERT,212.83,303.88,59.996,1475460004,"201051344000594","219011344069620",0.00,12.70,0,300.87,304.78,0.0,0.0,0.000,575784.1,575784.1,3395,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475460060,1076324.00
10/02/2016 22:00,2,0.000,ALERT,212.38,300.57,59.996,1475460004,"201051344001203","219011344069620",0.00,11.70,0,298.17,303.58,0.0,0.0,0.000,572818.0,572818.0,3396,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475460062,1076325.00
10/02/2016 22:00,2,0.000,ALERT,211.93,301.17,59.996,1475460004,"274151322000054","219011344069620",0.00,14.00,0,298.47,302.98,0.0,0.0,0.000,809097.8,809097.8,3370,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475460064,1076326.00
10/02/2016 22:00,2,0.000,ALERT,213.29,302.98,60.034,1475460004,"201051344000867","219011344069620",0.00,13.00,0,300.27,304.78,0.0,0.0,0.000,562992.7,562992.7,3400,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475460065,1076327.00
10/02/2016 22:00,2,0.000,ALERT,212.16,300.57,59.996,1475460004,"201051344001093","219011344069620",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,569308.9,569308.9,3401,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475460067,1076328.00
10/02/2016 22:00,2,0.000,ALERT,212.83,302.98,60.012,1475460004,"201051344000900","219011344069620",0.00,12.70,0,300.57,304.18,0.0,0.0,0.000,579839.9,579839.9,3402,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475460069,1076329.00
10/02/2016 22:00,2,0.000,ALERT,213.29,302.68,60.007,1475460004,"201051344000648","219011344069620",0.00,12.00,0,300.27,304.48,0.0,0.0,0.000,568398.7,568398.7,3391,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475460071,1076330.00
10/02/2016 22:00,2,0.000,ALERT,212.83,303.58,60.034,1475460004,"201051344000569","219011344069620",0.00,13.00,0,301.47,305.08,0.0,0.0,0.000,579769.7,579769.7,3396,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475460073,1076331.00
10/02/2016 22:00,2,0.000,ALERT,212.83,303.28,59.965,1475460004,"201051344000983","219011344069620",0.00,12.70,0,301.47,304.78,0.0,0.0,0.000,572373.3,572373.3,3402,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475460074,1076332.00
10/02/2016 22:00,2,0.000,ALERT,213.06,303.28,60.007,1475460004,"201051344001158","219011344069620",0.00,12.00,0,300.27,304.18,0.0,0.0,0.000,563796.8,563796.8,3395,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475460076,1076333.00
