ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/02/2016 22:00,2,0.000,ALERT,213.29,303.58,60.002,1475460004,"201051344000576","219011344069620",0.00,12.30,0,301.17,304.48,0.0,0.0,0.000,571368.1,571368.1,3401,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475460078,1076334.00
10/02/2016 22:00,2,0.000,ALERT,212.16,300.27,59.986,1475460004,"274151322000087","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,781072.9,781072.9,3409,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475460080,1076335.00
10/02/2016 22:15,2,0.000,ALERT,213.96,303.88,59.965,1475460903,"201051344000645","219011344069620",0.00,12.70,0,300.87,305.08,0.0,0.0,0.000,570834.9,570834.9,3402,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475460905,1076336.00
10/02/2016 22:15,2,0.000,ALERT,212.16,301.17,59.970,1475460903,"274151322000085","219011344069620",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,808548.1,808548.1,3374,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475460907,1076337.00
10/02/2016 22:15,2,0.000,ALERT,213.96,303.58,59.965,1475460903,"201051344000633","219011344069620",0.00,11.70,0,299.37,304.78,0.0,0.0,0.000,562508.5,562508.5,3401,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475460909,1076338.00
10/02/2016 22:15,2,0.000,ALERT,213.74,303.58,59.986,1475460903,"201051344000469","219011344069620",0.00,11.70,0,299.97,304.78,0.0,0.0,0.000,565148.7,565148.7,3404,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475460910,1076339.00
10/02/2016 22:15,2,0.000,ALERT,212.38,301.47,59.981,1475460903,"201051344000646","219011344069620",0.00,11.30,0,298.17,302.68,0.0,0.0,0.000,565457.1,565457.1,3395,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475460912,1076340.00
10/02/2016 22:15,2,0.000,ALERT,212.16,301.17,59.981,1475460903,"274151322000052","219011344069620",0.00,13.30,0,298.77,303.28,0.0,0.0,0.000,831693.8,831693.8,3381,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475460914,1076341.00
10/02/2016 22:15,2,0.000,ALERT,212.61,301.47,59.981,1475460903,"201051344000585","219011344069620",0.00,11.70,0,298.47,302.98,0.0,0.0,0.000,575690.4,575690.4,3399,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475460916,1076342.00
10/02/2016 22:15,2,0.000,ALERT,212.38,301.77,59.991,1475460903,"201051344001230","219011344069620",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,568310.3,568310.3,3405,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475460918,1076343.00
10/02/2016 22:15,2,0.000,ALERT,212.83,302.07,59.970,1475460903,"201051344000582","219011344069620",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,561076.2,561076.2,3393,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475460920,1076344.00
10/02/2016 22:15,2,0.000,ALERT,211.93,301.17,60.002,1475460903,"201051344000955","219011344069620",0.00,11.70,0,298.17,302.68,0.0,0.0,0.000,575246.3,575246.3,3394,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475460921,1076345.00
10/02/2016 22:15,2,0.000,ALERT,212.38,300.57,59.981,1475460903,"274151322000094","219011344069620",0.00,12.70,0,298.47,302.07,0.0,0.0,0.000,685231.7,685231.7,3451,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475460923,1076346.00
10/02/2016 22:15,2,0.000,ALERT,213.51,304.78,60.028,1475460903,"201051344000579","219011344069620",0.00,12.30,0,301.47,305.98,0.0,0.0,0.000,579683.5,579683.5,3391,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475460925,1076347.00
10/02/2016 22:15,2,0.000,ALERT,212.38,301.77,59.986,1475460903,"201051344000890","219011344069620",0.00,11.70,0,299.37,303.88,0.0,0.0,0.000,572479.9,572479.9,3396,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475460927,1076348.00
10/02/2016 22:15,2,0.000,ALERT,212.61,301.47,59.975,1475460903,"201051344000438","219011344069620",0.00,11.00,0,298.77,302.98,0.0,0.0,0.000,573926.6,573926.6,3397,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475460929,1076349.00
10/02/2016 22:15,2,0.000,ALERT,212.83,301.17,59.981,1475460903,"201051344000417","219011344069620",0.00,11.30,0,297.87,302.07,0.0,0.0,0.000,564815.9,564815.9,3403,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475460931,1076350.00
10/02/2016 22:15,2,0.000,ALERT,212.38,301.77,59.970,1475460903,"274151322000083","219011344069620",0.00,12.70,0,299.37,302.98,0.0,0.0,0.000,824089.6,824089.6,3385,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475460932,1076351.00
10/02/2016 22:15,2,0.000,ALERT,213.06,301.17,59.986,1475460903,"274151322000076","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,879839.4,879839.4,3393,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475460934,1076352.00
10/02/2016 22:15,2,0.000,ALERT,213.51,304.78,59.986,1475460903,"201051344000868","219011344069620",0.00,12.30,0,302.07,305.98,0.0,0.0,0.000,563907.9,563907.9,3400,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475460936,1076353.00
10/02/2016 22:15,2,0.000,ALERT,212.16,302.37,59.981,1475460903,"274151322000095","219011344069620",0.00,12.70,0,299.97,303.58,0.0,0.0,0.000,870959.1,870959.1,3396,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475460938,1076354.00
10/02/2016 22:15,2,0.000,ALERT,213.51,303.58,59.986,1475460903,"201051344000988","219011344069620",0.00,12.30,0,298.77,304.78,0.0,0.0,0.000,541195.7,541195.7,3386,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475460940,1076355.00
10/02/2016 22:15,2,0.000,ALERT,212.38,300.87,60.023,1475460903,"201051344001025","219011344069620",0.00,11.00,0,298.47,303.28,0.0,0.0,0.000,574213.6,574213.6,3392,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475460941,1076356.00
10/02/2016 22:15,2,0.000,ALERT,213.51,304.18,59.996,1475460903,"201051344000458","219011344069620",0.00,13.00,0,301.17,305.98,0.0,0.0,0.000,571323.7,571323.7,3403,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475460943,1076357.00
10/02/2016 22:15,2,0.000,ALERT,214.19,303.88,59.986,1475460903,"201051344000853","219011344069620",0.00,12.00,0,300.87,305.38,0.0,0.0,0.000,570601.3,570601.3,3409,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475460945,1076358.00
10/02/2016 22:15,2,0.000,ALERT,213.06,301.77,59.965,1475460903,"201051344000685","219011344069620",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,573074.7,573074.7,3404,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475460947,1076359.00
10/02/2016 22:15,2,0.000,ALERT,212.61,300.87,60.028,1475460903,"201051344000917","219011344069620",0.00,12.70,0,297.57,302.07,0.0,0.0,0.000,569991.7,569991.7,3396,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475460949,1076360.00
10/02/2016 22:15,2,0.000,ALERT,212.83,302.07,59.981,1475460903,"201051344001145","219011344069620",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,575236.0,575236.0,3403,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475460951,1076361.00
10/02/2016 22:15,2,0.000,ALERT,212.83,300.87,59.986,1475460903,"201051344000651","219011344069620",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,568434.0,568434.0,3393,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475460952,1076362.00
10/02/2016 22:15,2,0.000,ALERT,211.93,300.87,59.986,1475460903,"274151322000088","219011344069620",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,792850.7,792850.7,3375,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475460954,1076363.00
10/02/2016 22:15,2,0.000,ALERT,212.83,300.27,60.023,1475460903,"274151322000068","219011344069620",0.00,14.00,0,298.17,301.77,0.0,0.0,0.000,685794.5,685794.5,3451,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475460956,1076364.00
10/02/2016 22:15,2,0.000,ALERT,212.38,301.47,59.975,1475460903,"201051344001135","219011344069620",0.00,11.30,0,298.77,303.28,0.0,0.0,0.000,564580.3,564580.3,3389,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475460958,1076365.00
10/02/2016 22:15,2,0.000,ALERT,213.51,305.08,59.996,1475460903,"201051344000594","219011344069620",0.00,12.30,0,300.87,305.68,0.0,0.0,0.000,575784.1,575784.1,3397,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475460960,1076366.00
10/02/2016 22:15,2,0.000,ALERT,212.61,301.17,60.007,1475460903,"201051344001203","219011344069620",0.00,11.30,0,298.77,304.48,0.0,0.0,0.000,572818.0,572818.0,3398,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475460962,1076367.00
10/02/2016 22:15,2,0.000,ALERT,212.16,301.47,59.996,1475460903,"274151322000054","219011344069620",0.00,13.70,0,299.07,303.28,0.0,0.0,0.000,809097.8,809097.8,3372,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475460963,1076368.00
10/02/2016 22:15,2,0.000,ALERT,213.74,303.88,59.991,1475460903,"201051344000867","219011344069620",0.00,12.70,0,300.27,305.68,0.0,0.0,0.000,562992.7,562992.7,3402,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475460965,1076369.00
10/02/2016 22:15,2,0.000,ALERT,212.61,301.47,60.039,1475460903,"201051344001093","219011344069620",0.00,12.00,0,299.07,302.68,0.0,0.0,0.000,569308.9,569308.9,3403,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475460967,1076370.00
10/02/2016 22:15,2,0.000,ALERT,213.51,304.18,59.981,1475460903,"201051344000900","219011344069620",0.00,12.30,0,300.87,305.08,0.0,0.0,0.000,579839.9,579839.9,3404,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475460969,1076371.00
10/02/2016 22:15,2,0.000,ALERT,213.96,303.58,59.938,1475460903,"201051344000648","219011344069620",0.00,11.70,0,300.57,305.38,0.0,0.0,0.000,568398.7,568398.7,3393,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475460971,1076372.00
10/02/2016 22:15,2,0.000,ALERT,213.51,304.48,59.944,1475460903,"201051344000569","219011344069620",0.00,12.70,0,301.77,306.28,0.0,0.0,0.000,579769.7,579769.7,3398,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475460972,1076373.00
10/02/2016 22:15,2,0.000,ALERT,213.51,304.18,59.986,1475460903,"201051344000983","219011344069620",0.00,12.30,0,301.17,305.68,0.0,0.0,0.000,572373.3,572373.3,3404,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475460974,1076374.00
10/02/2016 22:15,2,0.000,ALERT,213.74,303.88,59.986,1475460903,"201051344001158","219011344069620",0.00,11.70,0,300.87,304.78,0.0,0.0,0.000,563796.8,563796.8,3397,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475460976,1076375.00
10/02/2016 22:15,2,0.000,ALERT,213.96,304.48,59.991,1475460903,"201051344000576","219011344069620",0.00,12.00,0,301.17,305.38,0.0,0.0,0.000,571368.1,571368.1,3403,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475460978,1076376.00
10/02/2016 22:15,2,0.000,ALERT,212.38,300.87,59.981,1475460903,"274151322000087","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,781072.9,781072.9,3411,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475460979,1076377.00
10/02/2016 22:30,2,0.000,ALERT,213.96,303.88,59.981,1475461803,"201051344000645","219011344069620",0.00,12.30,0,302.07,305.68,0.0,0.0,0.000,570834.9,570834.9,3404,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475461805,1076378.00
10/02/2016 22:30,2,0.000,ALERT,212.61,301.77,59.970,1475461803,"274151322000085","219011344069620",0.00,12.30,0,299.67,303.58,0.0,0.0,0.000,808548.1,808548.1,3376,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475461807,1076379.00
10/02/2016 22:30,2,0.000,ALERT,214.19,303.58,59.965,1475461803,"201051344000633","219011344069620",0.00,11.30,0,300.57,305.38,0.0,0.0,0.000,562508.5,562508.5,3403,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475461808,1076380.00
10/02/2016 22:30,2,0.000,ALERT,213.74,303.88,59.986,1475461803,"201051344000469","219011344069620",0.00,11.00,0,300.87,305.68,0.0,0.0,0.000,565148.7,565148.7,3406,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475461810,1076381.00
10/02/2016 22:30,2,0.000,ALERT,212.83,302.07,59.975,1475461803,"201051344000646","219011344069620",0.00,11.00,0,299.07,302.98,0.0,0.0,0.000,565457.1,565457.1,3397,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475461812,1076382.00
10/02/2016 22:30,2,0.000,ALERT,212.16,301.77,59.981,1475461803,"274151322000052","219011344069620",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,831693.8,831693.8,3383,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475461814,1076383.00
10/02/2016 22:30,2,0.000,ALERT,213.29,302.37,59.959,1475461803,"201051344000585","219011344069620",0.00,11.30,0,299.07,303.28,0.0,0.0,0.000,575690.4,575690.4,3401,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475461816,1076384.00
10/02/2016 22:30,2,0.000,ALERT,213.06,302.68,59.986,1475461803,"201051344001230","219011344069620",0.00,10.70,0,299.67,303.58,0.0,0.0,0.000,568310.3,568310.3,3407,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475461817,1076385.00
10/02/2016 22:30,2,0.000,ALERT,213.51,302.98,60.007,1475461803,"201051344000582","219011344069620",0.00,10.70,0,300.27,303.88,0.0,0.0,0.000,561076.2,561076.2,3395,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475461819,1076386.00
10/02/2016 22:30,2,0.000,ALERT,212.61,302.07,59.981,1475461803,"201051344000955","219011344069620",0.00,11.00,0,299.37,302.98,0.0,0.0,0.000,575246.3,575246.3,3396,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475461821,1076387.00
10/02/2016 22:30,2,0.000,ALERT,212.61,301.47,59.981,1475461803,"274151322000094","219011344069620",0.00,12.30,0,299.37,302.68,0.0,0.0,0.000,685231.7,685231.7,3453,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475461823,1076388.00
10/02/2016 22:30,2,0.000,ALERT,213.74,304.48,59.986,1475461803,"201051344000579","219011344069620",0.00,12.00,0,302.98,306.58,0.0,0.0,0.000,579683.5,579683.5,3393,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475461825,1076389.00
10/02/2016 22:30,2,0.000,ALERT,212.83,302.68,59.959,1475461803,"201051344000890","219011344069620",0.00,11.30,0,299.97,304.18,0.0,0.0,0.000,572479.9,572479.9,3398,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475461826,1076390.00
10/02/2016 22:30,2,0.000,ALERT,213.29,302.07,59.986,1475461803,"201051344000438","219011344069620",0.00,10.30,0,299.97,303.58,0.0,0.0,0.000,573926.6,573926.6,3399,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475461828,1076391.00
10/02/2016 22:30,2,0.000,ALERT,213.06,301.47,59.981,1475461803,"201051344000417","219011344069620",0.00,11.00,0,299.07,302.68,0.0,0.0,0.000,564815.9,564815.9,3405,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475461830,1076392.00
10/02/2016 22:30,2,0.000,ALERT,212.61,302.07,59.986,1475461803,"274151322000083","219011344069620",0.00,12.00,0,299.67,303.88,0.0,0.0,0.000,824089.6,824089.6,3387,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475461832,1076393.00
10/02/2016 22:30,2,0.000,ALERT,213.29,302.68,59.975,1475461803,"274151322000076","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,879839.4,879839.4,3395,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475461834,1076394.00
10/02/2016 22:30,2,0.000,ALERT,213.74,304.78,59.991,1475461803,"201051344000868","219011344069620",0.00,11.70,0,302.68,306.58,0.0,0.0,0.000,563907.9,563907.9,3402,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475461836,1076395.00
10/02/2016 22:30,2,0.000,ALERT,212.38,302.98,59.975,1475461803,"274151322000095","219011344069620",0.00,12.00,0,300.57,304.18,0.0,0.0,0.000,870959.1,870959.1,3398,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475461837,1076396.00
10/02/2016 22:30,2,0.000,ALERT,213.51,303.88,59.981,1475461803,"201051344000988","219011344069620",0.00,11.70,0,299.67,305.38,0.0,0.0,0.000,541195.7,541195.7,3388,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475461839,1076397.00
10/02/2016 22:30,2,0.000,ALERT,212.83,301.47,59.986,1475461803,"201051344001025","219011344069620",0.00,10.70,0,299.07,303.88,0.0,0.0,0.000,574213.6,574213.6,3394,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475461841,1076398.00
10/02/2016 22:30,2,0.000,ALERT,213.51,304.48,59.933,1475461803,"201051344000458","219011344069620",0.00,12.70,0,302.37,306.58,0.0,0.0,0.000,571323.7,571323.7,3405,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475461843,1076399.00
10/02/2016 22:30,2,0.000,ALERT,214.19,304.18,59.986,1475461803,"201051344000853","219011344069620",0.00,11.70,0,302.37,305.98,0.0,0.0,0.000,570601.3,570601.3,3411,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475461845,1076400.00
10/02/2016 22:30,2,0.000,ALERT,213.51,302.07,59.965,1475461803,"201051344000685","219011344069620",0.00,11.00,0,299.07,303.28,0.0,0.0,0.000,573074.7,573074.7,3406,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475461847,1076401.00
10/02/2016 22:30,2,0.000,ALERT,213.29,301.47,59.986,1475461803,"201051344000917","219011344069620",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,569991.7,569991.7,3398,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475461849,1076402.00
10/02/2016 22:30,2,0.000,ALERT,213.29,302.07,59.986,1475461803,"201051344001145","219011344069620",0.00,11.00,0,300.27,303.88,0.0,0.0,0.000,575236.0,575236.0,3405,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475461850,1076403.00
10/02/2016 22:30,2,0.000,ALERT,213.29,301.17,59.986,1475461803,"201051344000651","219011344069620",0.00,10.00,0,299.37,302.68,0.0,0.0,0.000,568434.0,568434.0,3395,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475461852,1076404.00
10/02/2016 22:30,2,0.000,ALERT,212.16,302.07,59.975,1475461803,"274151322000088","219011344069620",0.00,12.70,0,299.67,303.28,0.0,0.0,0.000,792850.7,792850.7,3377,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475461854,1076405.00
10/02/2016 22:30,2,0.000,ALERT,213.06,301.17,59.986,1475461803,"274151322000068","219011344069620",0.00,13.30,0,299.07,302.37,0.0,0.0,0.000,685794.5,685794.5,3453,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475461856,1076406.00
10/02/2016 22:30,2,0.000,ALERT,212.83,301.77,60.018,1475461803,"201051344001135","219011344069620",0.00,11.00,0,299.97,303.88,0.0,0.0,0.000,564580.3,564580.3,3391,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475461857,1076407.00
10/02/2016 22:30,2,0.000,ALERT,213.29,304.78,59.991,1475461803,"201051344000594","219011344069620",0.00,11.70,0,302.37,306.28,0.0,0.0,0.000,575784.1,575784.1,3399,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475461859,1076408.00
10/02/2016 22:30,2,0.000,ALERT,213.06,301.47,59.996,1475461803,"201051344001203","219011344069620",0.00,11.00,0,299.67,305.08,0.0,0.0,0.000,572818.0,572818.0,3400,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475461861,1076409.00
10/02/2016 22:30,2,0.000,ALERT,212.16,302.37,60.034,1475461803,"274151322000054","219011344069620",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,809097.8,809097.8,3374,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475461863,1076410.00
10/02/2016 22:30,2,0.000,ALERT,213.96,303.88,59.986,1475461803,"201051344000867","219011344069620",0.00,12.30,0,301.17,306.28,0.0,0.0,0.000,562992.7,562992.7,3404,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475461865,1076411.00
10/02/2016 22:30,2,0.000,ALERT,213.06,302.07,59.975,1475461803,"201051344001093","219011344069620",0.00,11.70,0,299.67,302.98,0.0,0.0,0.000,569308.9,569308.9,3405,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475461867,1076412.00
10/02/2016 22:30,2,0.000,ALERT,213.51,303.88,59.991,1475461803,"201051344000900","219011344069620",0.00,11.70,0,301.77,305.68,0.0,0.0,0.000,579839.9,579839.9,3406,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475461868,1076413.00
10/02/2016 22:30,2,0.000,ALERT,213.74,303.28,59.991,1475461803,"201051344000648","219011344069620",0.00,11.00,0,301.77,305.98,0.0,0.0,0.000,568398.7,568398.7,3395,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475461870,1076414.00
10/02/2016 22:30,2,0.000,ALERT,213.51,304.48,60.007,1475461803,"201051344000569","219011344069620",0.00,12.00,0,302.98,306.88,0.0,0.0,0.000,579769.7,579769.7,3400,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475461872,1076415.00
10/02/2016 22:30,2,0.000,ALERT,213.51,303.88,59.996,1475461803,"201051344000983","219011344069620",0.00,12.00,0,302.37,306.28,0.0,0.0,0.000,572373.3,572373.3,3406,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475461874,1076416.00
10/02/2016 22:30,2,0.000,ALERT,213.51,303.58,59.996,1475461803,"201051344001158","219011344069620",0.00,11.30,0,301.77,305.38,0.0,0.0,0.000,563796.8,563796.8,3399,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475461876,1076417.00
10/02/2016 22:30,2,0.000,ALERT,213.96,304.18,59.996,1475461803,"201051344000576","219011344069620",0.00,11.70,0,302.37,305.98,0.0,0.0,0.000,571368.1,571368.1,3405,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475461877,1076418.00
10/02/2016 22:30,2,0.000,ALERT,212.61,301.77,59.996,1475461803,"274151322000087","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,781072.9,781072.9,3413,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475461879,1076419.00
10/02/2016 22:45,2,0.000,ALERT,214.41,304.18,59.996,1475462703,"201051344000645","219011344069620",0.00,11.70,0,302.07,305.68,0.0,0.0,0.000,570834.9,570834.9,3406,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475462705,1076420.00
10/02/2016 22:45,2,0.000,ALERT,213.06,302.37,59.991,1475462703,"274151322000085","219011344069620",0.00,11.70,0,300.57,303.88,0.0,0.0,0.000,808548.1,808548.1,3378,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475462707,1076421.00
10/02/2016 22:45,2,0.000,ALERT,214.41,303.88,59.991,1475462703,"201051344000633","219011344069620",0.00,11.00,0,300.57,305.38,0.0,0.0,0.000,562508.5,562508.5,3405,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475462709,1076422.00
10/02/2016 22:45,2,0.000,ALERT,213.96,304.18,60.018,1475462703,"201051344000469","219011344069620",0.00,10.70,0,301.17,305.38,0.0,0.0,0.000,565148.7,565148.7,3408,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475462711,1076423.00
10/02/2016 22:45,2,0.000,ALERT,213.06,302.68,59.991,1475462703,"201051344000646","219011344069620",0.00,10.70,0,299.07,303.88,0.0,0.0,0.000,565457.1,565457.1,3399,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475462713,1076424.00
10/02/2016 22:45,2,0.000,ALERT,212.61,303.28,59.991,1475462703,"274151322000052","219011344069620",0.00,12.30,0,300.27,304.48,0.0,0.0,0.000,831693.8,831693.8,3385,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475462714,1076425.00
10/02/2016 22:45,2,0.000,ALERT,213.51,302.98,60.023,1475462703,"201051344000585","219011344069620",0.00,10.70,0,299.97,304.18,0.0,0.0,0.000,575690.4,575690.4,3403,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475462716,1076426.00
10/02/2016 22:45,2,0.000,ALERT,213.51,303.28,59.996,1475462703,"201051344001230","219011344069620",0.00,10.30,0,300.57,304.18,0.0,0.0,0.000,568310.3,568310.3,3409,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475462718,1076427.00
10/02/2016 22:45,2,0.000,ALERT,213.96,303.58,59.959,1475462703,"201051344000582","219011344069620",0.00,10.30,0,301.17,304.78,0.0,0.0,0.000,561076.2,561076.2,3397,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475462720,1076428.00
10/02/2016 22:45,2,0.000,ALERT,213.06,302.68,59.996,1475462703,"201051344000955","219011344069620",0.00,10.70,0,299.97,303.88,0.0,0.0,0.000,575246.3,575246.3,3398,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475462721,1076429.00
10/02/2016 22:45,2,0.000,ALERT,213.06,302.07,59.996,1475462703,"274151322000094","219011344069620",0.00,11.70,0,300.27,303.28,0.0,0.0,0.000,685231.7,685231.7,3455,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475462723,1076430.00
10/02/2016 22:45,2,0.000,ALERT,213.74,304.78,60.002,1475462703,"201051344000579","219011344069620",0.00,11.70,0,302.68,306.28,0.0,0.0,0.000,579683.5,579683.5,3395,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475462725,1076431.00
10/02/2016 22:45,2,0.000,ALERT,213.29,303.28,59.996,1475462703,"201051344000890","219011344069620",0.00,10.70,0,300.87,305.08,0.0,0.0,0.000,572479.9,572479.9,3400,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475462727,1076432.00
10/02/2016 22:45,2,0.000,ALERT,213.51,302.68,59.996,1475462703,"201051344000438","219011344069620",0.00,10.00,0,300.27,304.48,0.0,0.0,0.000,573926.6,573926.6,3401,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475462729,1076433.00
10/02/2016 22:45,2,0.000,ALERT,213.51,302.07,60.023,1475462703,"201051344000417","219011344069620",0.00,10.70,0,299.67,303.28,0.0,0.0,0.000,564815.9,564815.9,3407,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475462730,1076434.00
10/02/2016 22:45,2,0.000,ALERT,213.06,303.28,59.991,1475462703,"274151322000083","219011344069620",0.00,11.70,0,300.57,304.48,0.0,0.0,0.000,824089.6,824089.6,3389,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475462732,1076435.00
10/02/2016 22:45,2,0.000,ALERT,213.51,302.07,59.991,1475462703,"274151322000076","219011344069620",0.00,12.30,0,300.57,304.18,0.0,0.0,0.000,879839.4,879839.4,3397,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475462734,1076436.00
10/02/2016 22:45,2,0.000,ALERT,213.74,305.08,60.039,1475462703,"201051344000868","219011344069620",0.00,11.30,0,302.98,306.58,0.0,0.0,0.000,563907.9,563907.9,3404,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475462736,1076437.00
10/02/2016 22:45,2,0.000,ALERT,212.83,303.28,59.996,1475462703,"274151322000095","219011344069620",0.00,11.70,0,301.47,304.78,0.0,0.0,0.000,870959.1,870959.1,3400,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475462738,1076438.00
10/02/2016 22:45,2,0.000,ALERT,213.74,304.18,60.002,1475462703,"201051344000988","219011344069620",0.00,11.70,0,299.67,305.38,0.0,0.0,0.000,541195.7,541195.7,3390,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475462740,1076439.00
10/02/2016 22:45,2,0.000,ALERT,213.29,302.07,60.012,1475462703,"201051344001025","219011344069620",0.00,10.30,0,299.67,304.48,0.0,0.0,0.000,574213.6,574213.6,3396,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475462741,1076440.00
10/02/2016 22:45,2,0.000,ALERT,213.74,304.18,59.981,1475462703,"201051344000458","219011344069620",0.00,12.30,0,302.37,306.58,0.0,0.0,0.000,571323.7,571323.7,3407,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475462743,1076441.00
10/02/2016 22:45,2,0.000,ALERT,214.41,303.88,59.996,1475462703,"201051344000853","219011344069620",0.00,11.00,0,302.07,305.98,0.0,0.0,0.000,570601.3,570601.3,3413,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475462745,1076442.00
10/02/2016 22:45,2,0.000,ALERT,213.74,302.98,59.991,1475462703,"201051344000685","219011344069620",0.00,10.70,0,299.97,304.18,0.0,0.0,0.000,573074.7,573074.7,3408,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475462747,1076443.00
10/02/2016 22:45,2,0.000,ALERT,213.74,302.37,59.981,1475462703,"201051344000917","219011344069620",0.00,11.70,0,298.77,303.28,0.0,0.0,0.000,569991.7,569991.7,3400,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475462749,1076444.00
10/02/2016 22:45,2,0.000,ALERT,213.74,303.28,59.986,1475462703,"201051344001145","219011344069620",0.00,10.30,0,300.27,304.78,0.0,0.0,0.000,575236.0,575236.0,3407,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475462750,1076445.00
10/02/2016 22:45,2,0.000,ALERT,213.74,302.37,59.996,1475462703,"201051344000651","219011344069620",0.00,9.70,0,299.37,303.58,0.0,0.0,0.000,568434.0,568434.0,3397,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475462752,1076446.00
10/02/2016 22:45,2,0.000,ALERT,212.61,302.07,59.991,1475462703,"274151322000088","219011344069620",0.00,12.30,0,300.27,303.58,0.0,0.0,0.000,792850.7,792850.7,3379,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475462754,1076447.00
10/02/2016 22:45,2,0.000,ALERT,213.74,301.77,59.986,1475462703,"274151322000068","219011344069620",0.00,13.00,0,299.67,302.98,0.0,0.0,0.000,685794.5,685794.5,3455,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475462756,1076448.00
10/02/2016 22:45,2,0.000,ALERT,213.29,302.68,59.986,1475462703,"201051344001135","219011344069620",0.00,10.70,0,300.27,304.78,0.0,0.0,0.000,564580.3,564580.3,3393,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475462758,1076449.00
10/02/2016 22:45,2,0.000,ALERT,213.74,305.08,60.002,1475462703,"201051344000594","219011344069620",0.00,11.30,0,302.07,305.98,0.0,0.0,0.000,575784.1,575784.1,3401,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475462760,1076450.00
10/02/2016 22:45,2,0.000,ALERT,213.51,302.37,59.986,1475462703,"201051344001203","219011344069620",0.00,10.30,0,299.97,305.68,0.0,0.0,0.000,572818.0,572818.0,3402,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475462761,1076451.00
10/02/2016 22:45,2,0.000,ALERT,213.06,303.28,59.965,1475462703,"274151322000054","219011344069620",0.00,12.70,0,300.57,304.48,0.0,0.0,0.000,809097.8,809097.8,3376,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475462763,1076452.00
10/02/2016 22:45,2,0.000,ALERT,214.19,304.18,59.986,1475462703,"201051344000867","219011344069620",0.00,12.00,0,301.17,305.98,0.0,0.0,0.000,562992.7,562992.7,3406,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475462765,1076453.00
10/02/2016 22:45,2,0.000,ALERT,213.51,302.68,60.012,1475462703,"201051344001093","219011344069620",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,569308.9,569308.9,3407,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475462767,1076454.00
10/02/2016 22:45,2,0.000,ALERT,213.74,304.48,59.986,1475462703,"201051344000900","219011344069620",0.00,11.30,0,301.77,305.38,0.0,0.0,0.000,579839.9,579839.9,3408,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475462769,1076455.00
10/02/2016 22:45,2,0.000,ALERT,213.96,303.58,59.986,1475462703,"201051344000648","219011344069620",0.00,10.70,0,301.47,305.68,0.0,0.0,0.000,568398.7,568398.7,3397,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475462771,1076456.00
10/02/2016 22:45,2,0.000,ALERT,213.96,304.78,59.944,1475462703,"201051344000569","219011344069620",0.00,11.70,0,302.37,306.58,0.0,0.0,0.000,579769.7,579769.7,3402,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475462772,1076457.00
10/02/2016 22:45,2,0.000,ALERT,213.96,304.48,59.975,1475462703,"201051344000983","219011344069620",0.00,11.30,0,302.07,306.28,0.0,0.0,0.000,572373.3,572373.3,3408,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475462774,1076458.00
10/02/2016 22:45,2,0.000,ALERT,213.96,303.88,59.986,1475462703,"201051344001158","219011344069620",0.00,11.00,0,301.47,305.08,0.0,0.0,0.000,563796.8,563796.8,3401,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475462776,1076459.00
10/02/2016 22:45,2,0.000,ALERT,214.41,304.78,59.965,1475462703,"201051344000576","219011344069620",0.00,11.30,0,302.07,305.98,0.0,0.0,0.000,571368.1,571368.1,3407,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475462778,1076460.00
10/02/2016 22:45,2,0.000,ALERT,213.06,301.77,59.981,1475462703,"274151322000087","219011344069620",0.00,12.70,0,299.67,303.28,0.0,0.0,0.000,781072.9,781072.9,3415,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475462780,1076461.00
10/02/2016 23:00,2,0.000,ALERT,214.87,305.68,59.944,1475463603,"201051344000645","219011344069620",0.00,11.30,0,302.37,306.58,0.0,0.0,0.000,570834.9,570834.9,3408,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475463605,1076462.00
10/02/2016 23:00,2,0.000,ALERT,213.51,303.28,59.954,1475463603,"274151322000085","219011344069620",0.00,11.30,0,300.27,304.48,0.0,0.0,0.000,808548.1,808548.1,3380,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475463607,1076463.00
10/02/2016 23:00,2,0.000,ALERT,215.09,305.38,59.975,1475463603,"201051344000633","219011344069620",0.00,10.30,0,300.57,306.28,0.0,0.0,0.000,562508.5,562508.5,3407,0,0,0,L,1122011218,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475463609,1076464.00
10/02/2016 23:00,2,0.000,ALERT,214.41,305.38,59.949,1475463603,"201051344000469","219011344069620",0.00,10.30,0,301.47,306.58,0.0,0.0,0.000,565148.7,565148.7,3410,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475463611,1076465.00
10/02/2016 23:00,2,0.000,ALERT,213.51,303.58,59.949,1475463603,"201051344000646","219011344069620",0.00,10.30,0,299.97,304.78,0.0,0.0,0.000,565457.1,565457.1,3401,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475463613,1076466.00
10/02/2016 23:00,2,0.000,ALERT,213.06,303.58,59.922,1475463603,"274151322000052","219011344069620",0.00,12.00,0,299.67,304.78,0.0,0.0,0.000,831693.8,831693.8,3387,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475463614,1076467.00
10/02/2016 23:00,2,0.000,ALERT,214.19,304.48,59.944,1475463603,"201051344000585","219011344069620",0.00,10.70,0,300.57,305.08,0.0,0.0,0.000,575690.4,575690.4,3405,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475463616,1076468.00
10/02/2016 23:00,2,0.000,ALERT,213.74,304.48,59.944,1475463603,"201051344001230","219011344069620",0.00,10.00,0,301.17,305.38,0.0,0.0,0.000,568310.3,568310.3,3411,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475463618,1076469.00
10/02/2016 23:00,2,0.000,ALERT,214.41,304.78,59.949,1475463603,"201051344000582","219011344069620",0.00,10.00,0,301.77,305.68,0.0,0.0,0.000,561076.2,561076.2,3399,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475463620,1076470.00
10/02/2016 23:00,2,0.000,ALERT,213.51,304.18,59.949,1475463603,"201051344000955","219011344069620",0.00,10.30,0,300.57,304.78,0.0,0.0,0.000,575246.3,575246.3,3400,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475463622,1076471.00
10/02/2016 23:00,2,0.000,ALERT,213.29,302.68,59.949,1475463603,"274151322000094","219011344069620",0.00,11.30,0,299.67,303.88,0.0,0.0,0.000,685231.7,685231.7,3457,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475463623,1076472.00
10/02/2016 23:00,2,0.000,ALERT,213.74,304.78,59.944,1475463603,"201051344000579","219011344069620",0.00,11.30,0,302.98,307.48,0.0,0.0,0.000,579683.5,579683.5,3397,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475463625,1076473.00
10/02/2016 23:00,2,0.000,ALERT,213.51,303.88,59.975,1475463603,"201051344000890","219011344069620",0.00,10.30,0,301.47,305.98,0.0,0.0,0.000,572479.9,572479.9,3402,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475463627,1076474.00
10/02/2016 23:00,2,0.000,ALERT,213.74,303.58,59.949,1475463603,"201051344000438","219011344069620",0.00,9.70,0,300.87,305.38,0.0,0.0,0.000,573926.6,573926.6,3403,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475463629,1076475.00
10/02/2016 23:00,2,0.000,ALERT,213.74,302.98,59.944,1475463603,"201051344000417","219011344069620",0.00,10.30,0,300.27,304.48,0.0,0.0,0.000,564815.9,564815.9,3409,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475463631,1076476.00
10/02/2016 23:00,2,0.000,ALERT,213.51,303.58,59.944,1475463603,"274151322000083","219011344069620",0.00,11.30,0,299.97,304.78,0.0,0.0,0.000,824089.6,824089.6,3391,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475463632,1076477.00
10/02/2016 23:00,2,0.000,ALERT,213.96,303.58,59.938,1475463603,"274151322000076","219011344069620",0.00,12.00,0,300.27,304.78,0.0,0.0,0.000,879839.4,879839.4,3399,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475463634,1076478.00
