ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/02/2016 23:00,2,0.000,ALERT,213.74,305.38,59.901,1475463603,"201051344000868","219011344069620",0.00,10.70,0,302.68,307.78,0.0,0.0,0.000,563907.9,563907.9,3406,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475463636,1076479.00
10/02/2016 23:00,2,0.000,ALERT,213.29,304.48,59.944,1475463603,"274151322000095","219011344069620",0.00,11.00,0,301.17,305.38,0.0,0.0,0.000,870959.1,870959.1,3402,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475463638,1076480.00
10/02/2016 23:00,2,0.000,ALERT,213.51,304.18,59.938,1475463603,"201051344000988","219011344069620",0.00,11.00,0,299.97,306.58,0.0,0.0,0.000,541195.7,541195.7,3392,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475463640,1076481.00
10/02/2016 23:00,2,0.000,ALERT,213.51,302.68,59.954,1475463603,"201051344001025","219011344069620",0.00,10.00,0,300.27,305.68,0.0,0.0,0.000,574213.6,574213.6,3398,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475463641,1076482.00
10/02/2016 23:00,2,0.000,ALERT,213.74,304.48,59.944,1475463603,"201051344000458","219011344069620",0.00,11.70,0,302.68,307.48,0.0,0.0,0.000,571323.7,571323.7,3409,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475463643,1076483.00
10/02/2016 23:00,2,0.000,ALERT,214.19,304.48,59.944,1475463603,"201051344000853","219011344069620",0.00,10.70,0,302.07,307.18,0.0,0.0,0.000,570601.3,570601.3,3415,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475463645,1076484.00
10/02/2016 23:00,2,0.000,ALERT,214.19,303.58,59.938,1475463603,"201051344000685","219011344069620",0.00,10.30,0,300.57,305.08,0.0,0.0,0.000,573074.7,573074.7,3410,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475463647,1076485.00
10/02/2016 23:00,2,0.000,ALERT,213.74,302.98,59.949,1475463603,"201051344000917","219011344069620",0.00,11.30,0,299.67,304.48,0.0,0.0,0.000,569991.7,569991.7,3402,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475463649,1076486.00
10/02/2016 23:00,2,0.000,ALERT,213.96,303.58,59.949,1475463603,"201051344001145","219011344069620",0.00,10.00,0,300.87,305.68,0.0,0.0,0.000,575236.0,575236.0,3409,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475463651,1076487.00
10/02/2016 23:00,2,0.000,ALERT,213.96,302.68,59.933,1475463603,"201051344000651","219011344069620",0.00,9.30,0,300.27,304.48,0.0,0.0,0.000,568434.0,568434.0,3399,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475463652,1076488.00
10/02/2016 23:00,2,0.000,ALERT,212.83,302.68,59.933,1475463603,"274151322000088","219011344069620",0.00,12.00,0,299.67,304.18,0.0,0.0,0.000,792850.7,792850.7,3381,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475463654,1076489.00
10/02/2016 23:00,2,0.000,ALERT,213.74,302.37,59.975,1475463603,"274151322000068","219011344069620",0.00,12.70,0,299.07,303.58,0.0,0.0,0.000,685794.5,685794.5,3457,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475463656,1076490.00
10/02/2016 23:00,2,0.000,ALERT,213.51,303.58,59.938,1475463603,"201051344001135","219011344069620",0.00,10.30,0,300.87,305.38,0.0,0.0,0.000,564580.3,564580.3,3395,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475463658,1076491.00
10/02/2016 23:00,2,0.000,ALERT,213.51,304.78,59.938,1475463603,"201051344000594","219011344069620",0.00,11.00,0,301.77,307.18,0.0,0.0,0.000,575784.1,575784.1,3403,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475463659,1076492.00
10/02/2016 23:00,2,0.000,ALERT,213.96,303.28,59.965,1475463603,"201051344001203","219011344069620",0.00,10.00,0,300.87,306.58,0.0,0.0,0.000,572818.0,572818.0,3404,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475463661,1076493.00
10/02/2016 23:00,2,0.000,ALERT,213.29,303.28,59.938,1475463603,"274151322000054","219011344069620",0.00,12.30,0,299.67,304.78,0.0,0.0,0.000,809097.8,809097.8,3378,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475463663,1076494.00
10/02/2016 23:00,2,0.000,ALERT,213.96,304.18,59.928,1475463603,"201051344000867","219011344069620",0.00,11.30,0,301.77,307.18,0.0,0.0,0.000,562992.7,562992.7,3408,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475463665,1076495.00
10/02/2016 23:00,2,0.000,ALERT,213.74,303.28,59.922,1475463603,"201051344001093","219011344069620",0.00,11.00,0,300.87,304.78,0.0,0.0,0.000,569308.9,569308.9,3409,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475463667,1076496.00
10/02/2016 23:00,2,0.000,ALERT,213.51,304.18,59.933,1475463603,"201051344000900","219011344069620",0.00,10.70,0,302.07,306.88,0.0,0.0,0.000,579839.9,579839.9,3410,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475463668,1076497.00
10/02/2016 23:00,2,0.000,ALERT,213.96,303.58,59.944,1475463603,"201051344000648","219011344069620",0.00,10.30,0,301.77,306.88,0.0,0.0,0.000,568398.7,568398.7,3399,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475463670,1076498.00
10/02/2016 23:00,2,0.000,ALERT,213.74,304.48,59.938,1475463603,"201051344000569","219011344069620",0.00,11.00,0,302.98,307.78,0.0,0.0,0.000,579769.7,579769.7,3404,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475463672,1076499.00
10/02/2016 23:00,2,0.000,ALERT,213.74,304.48,59.907,1475463603,"201051344000983","219011344069620",0.00,11.00,0,302.68,307.48,0.0,0.0,0.000,572373.3,572373.3,3410,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475463674,1076500.00
10/02/2016 23:00,2,0.000,ALERT,213.96,303.88,59.970,1475463603,"201051344001158","219011344069620",0.00,10.70,0,301.77,306.58,0.0,0.0,0.000,563796.8,563796.8,3403,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475463676,1076501.00
10/02/2016 23:00,2,0.000,ALERT,214.19,304.48,59.938,1475463603,"201051344000576","219011344069620",0.00,10.70,0,302.37,307.18,0.0,0.0,0.000,571368.1,571368.1,3409,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475463678,1076502.00
10/02/2016 23:00,2,0.000,ALERT,213.51,302.37,59.959,1475463603,"274151322000087","219011344069620",0.00,12.30,0,299.37,303.88,0.0,0.0,0.000,781072.9,781072.9,3417,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475463680,1076503.00
10/02/2016 23:15,2,0.000,ALERT,213.51,303.58,59.959,1475464504,"201051344000645","219011344069620",0.00,11.00,0,302.07,307.18,0.0,0.0,0.000,570834.9,570834.9,3410,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475464506,1076504.00
10/02/2016 23:15,2,0.000,ALERT,212.16,301.47,59.981,1475464504,"274151322000085","219011344069620",0.00,11.00,0,299.67,304.48,0.0,0.0,0.000,808548.1,808548.1,3382,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475464508,1076505.00
10/02/2016 23:15,2,0.000,ALERT,213.51,303.58,59.986,1475464504,"201051344000633","219011344069620",0.00,10.30,0,300.87,306.58,0.0,0.0,0.000,562508.5,562508.5,3409,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475464510,1076506.00
10/02/2016 23:15,2,0.000,ALERT,213.29,303.58,59.991,1475464504,"201051344000469","219011344069620",0.00,10.00,0,301.47,306.88,0.0,0.0,0.000,565148.7,565148.7,3412,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475464511,1076507.00
10/02/2016 23:15,2,0.000,ALERT,212.38,301.77,59.938,1475464504,"201051344000646","219011344069620",0.00,10.00,0,300.57,305.08,0.0,0.0,0.000,565457.1,565457.1,3403,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475464513,1076508.00
10/02/2016 23:15,2,0.000,ALERT,211.93,302.07,59.996,1475464504,"274151322000052","219011344069620",0.00,11.70,0,299.37,305.08,0.0,0.0,0.000,831693.8,831693.8,3389,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475464515,1076509.00
10/02/2016 23:15,2,0.000,ALERT,212.83,302.07,60.018,1475464504,"201051344000585","219011344069620",0.00,10.30,0,300.87,305.68,0.0,0.0,0.000,575690.4,575690.4,3407,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475464517,1076510.00
10/02/2016 23:15,2,0.000,ALERT,212.61,302.37,59.959,1475464504,"201051344001230","219011344069620",0.00,9.70,0,301.47,305.68,0.0,0.0,0.000,568310.3,568310.3,3413,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475464519,1076511.00
10/02/2016 23:15,2,0.000,ALERT,213.06,302.68,59.975,1475464504,"201051344000582","219011344069620",0.00,9.70,0,301.77,305.98,0.0,0.0,0.000,561076.2,561076.2,3401,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475464520,1076512.00
10/02/2016 23:15,2,0.000,ALERT,212.38,302.07,59.975,1475464504,"201051344000955","219011344069620",0.00,10.30,0,301.17,305.38,0.0,0.0,0.000,575246.3,575246.3,3402,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475464522,1076513.00
10/02/2016 23:15,2,0.000,ALERT,212.38,301.17,59.986,1475464504,"274151322000094","219011344069620",0.00,11.00,0,299.07,303.88,0.0,0.0,0.000,685231.7,685231.7,3459,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475464524,1076514.00
10/02/2016 23:15,2,0.000,ALERT,213.29,304.18,60.018,1475464504,"201051344000579","219011344069620",0.00,11.00,0,302.68,306.58,0.0,0.0,0.000,579683.5,579683.5,3399,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475464526,1076515.00
10/02/2016 23:15,2,0.000,ALERT,212.61,302.37,59.981,1475464504,"201051344000890","219011344069620",0.00,10.30,0,301.77,305.98,0.0,0.0,0.000,572479.9,572479.9,3404,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475464527,1076516.00
10/02/2016 23:15,2,0.000,ALERT,212.83,302.07,59.975,1475464504,"201051344000438","219011344069620",0.00,9.70,0,301.47,305.38,0.0,0.0,0.000,573926.6,573926.6,3405,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475464529,1076517.00
10/02/2016 23:15,2,0.000,ALERT,212.83,301.77,59.975,1475464504,"201051344000417","219011344069620",0.00,10.30,0,300.57,304.48,0.0,0.0,0.000,564815.9,564815.9,3411,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475464531,1076518.00
10/02/2016 23:15,2,0.000,ALERT,212.16,301.77,59.975,1475464504,"274151322000083","219011344069620",0.00,11.00,0,299.67,305.08,0.0,0.0,0.000,824089.6,824089.6,3393,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475464533,1076519.00
10/02/2016 23:15,2,0.000,ALERT,212.83,302.07,59.981,1475464504,"274151322000076","219011344069620",0.00,11.70,0,299.67,304.78,0.0,0.0,0.000,879839.4,879839.4,3401,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475464535,1076520.00
10/02/2016 23:15,2,0.000,ALERT,213.29,304.48,59.949,1475464504,"201051344000868","219011344069620",0.00,10.70,0,302.98,306.88,0.0,0.0,0.000,563907.9,563907.9,3408,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475464537,1076521.00
10/02/2016 23:15,2,0.000,ALERT,212.38,302.68,59.975,1475464504,"274151322000095","219011344069620",0.00,10.70,0,300.57,305.38,0.0,0.0,0.000,870959.1,870959.1,3404,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475464539,1076522.00
10/02/2016 23:15,2,0.000,ALERT,213.06,303.88,59.981,1475464504,"201051344000988","219011344069620",0.00,11.00,0,300.27,305.98,0.0,0.0,0.000,541195.7,541195.7,3394,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475464541,1076523.00
10/02/2016 23:15,2,0.000,ALERT,212.61,301.47,59.981,1475464504,"201051344001025","219011344069620",0.00,9.70,0,300.57,305.68,0.0,0.0,0.000,574213.6,574213.6,3400,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475464543,1076524.00
10/02/2016 23:15,2,0.000,ALERT,213.06,303.88,59.949,1475464504,"201051344000458","219011344069620",0.00,11.70,0,302.37,306.58,0.0,0.0,0.000,571323.7,571323.7,3411,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475464544,1076525.00
10/02/2016 23:15,2,0.000,ALERT,213.74,303.88,60.002,1475464504,"201051344000853","219011344069620",0.00,10.30,0,302.07,305.98,0.0,0.0,0.000,570601.3,570601.3,3417,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475464546,1076526.00
10/02/2016 23:15,2,0.000,ALERT,213.06,302.37,59.975,1475464504,"201051344000685","219011344069620",0.00,10.00,0,301.17,305.08,0.0,0.0,0.000,573074.7,573074.7,3412,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475464548,1076527.00
10/02/2016 23:15,2,0.000,ALERT,212.83,301.47,60.018,1475464504,"201051344000917","219011344069620",0.00,11.00,0,299.97,304.48,0.0,0.0,0.000,569991.7,569991.7,3404,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475464550,1076528.00
10/02/2016 23:15,2,0.000,ALERT,213.06,302.37,59.959,1475464504,"201051344001145","219011344069620",0.00,10.00,0,301.47,305.68,0.0,0.0,0.000,575236.0,575236.0,3411,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475464551,1076529.00
10/02/2016 23:15,2,0.000,ALERT,212.83,301.77,59.981,1475464504,"201051344000651","219011344069620",0.00,9.30,0,300.57,304.78,0.0,0.0,0.000,568434.0,568434.0,3401,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475464553,1076530.00
10/02/2016 23:15,2,0.000,ALERT,211.93,302.07,59.965,1475464504,"274151322000088","219011344069620",0.00,11.70,0,299.07,304.48,0.0,0.0,0.000,792850.7,792850.7,3383,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475464555,1076531.00
10/02/2016 23:15,2,0.000,ALERT,212.83,300.87,59.949,1475464504,"274151322000068","219011344069620",0.00,12.30,0,298.77,303.58,0.0,0.0,0.000,685794.5,685794.5,3459,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475464557,1076532.00
10/02/2016 23:15,2,0.000,ALERT,212.38,302.07,59.975,1475464504,"201051344001135","219011344069620",0.00,10.00,0,301.17,305.68,0.0,0.0,0.000,564580.3,564580.3,3397,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475464559,1076533.00
10/02/2016 23:15,2,0.000,ALERT,213.06,304.48,59.981,1475464504,"201051344000594","219011344069620",0.00,10.70,0,302.37,306.28,0.0,0.0,0.000,575784.1,575784.1,3405,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475464560,1076534.00
10/02/2016 23:15,2,0.000,ALERT,212.83,302.07,59.991,1475464504,"201051344001203","219011344069620",0.00,10.00,0,300.87,306.88,0.0,0.0,0.000,572818.0,572818.0,3406,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475464562,1076535.00
10/02/2016 23:15,2,0.000,ALERT,212.16,302.37,60.012,1475464504,"274151322000054","219011344069620",0.00,12.00,0,299.37,305.08,0.0,0.0,0.000,809097.8,809097.8,3380,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475464564,1076536.00
10/02/2016 23:15,2,0.000,ALERT,213.51,303.58,59.991,1475464504,"201051344000867","219011344069620",0.00,11.00,0,301.77,305.98,0.0,0.0,0.000,562992.7,562992.7,3410,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475464566,1076537.00
10/02/2016 23:15,2,0.000,ALERT,212.83,302.37,59.981,1475464504,"201051344001093","219011344069620",0.00,11.00,0,300.87,305.08,0.0,0.0,0.000,569308.9,569308.9,3411,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475464568,1076538.00
10/02/2016 23:15,2,0.000,ALERT,213.29,304.18,59.986,1475464504,"201051344000900","219011344069620",0.00,10.70,0,302.07,305.68,0.0,0.0,0.000,579839.9,579839.9,3412,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475464569,1076539.00
10/02/2016 23:15,2,0.000,ALERT,213.51,303.28,59.975,1475464504,"201051344000648","219011344069620",0.00,10.00,0,301.47,305.68,0.0,0.0,0.000,568398.7,568398.7,3401,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475464571,1076540.00
10/02/2016 23:15,2,0.000,ALERT,213.29,304.18,59.975,1475464504,"201051344000569","219011344069620",0.00,11.00,0,302.68,306.58,0.0,0.0,0.000,579769.7,579769.7,3406,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475464573,1076541.00
10/02/2016 23:15,2,0.000,ALERT,213.29,303.88,59.970,1475464504,"201051344000983","219011344069620",0.00,10.70,0,302.37,305.98,0.0,0.0,0.000,572373.3,572373.3,3412,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475464575,1076542.00
10/02/2016 23:15,2,0.000,ALERT,213.29,303.88,59.981,1475464504,"201051344001158","219011344069620",0.00,10.30,0,301.77,305.38,0.0,0.0,0.000,563796.8,563796.8,3405,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475464577,1076543.00
10/02/2016 23:15,2,0.000,ALERT,213.74,304.48,59.975,1475464504,"201051344000576","219011344069620",0.00,10.70,0,302.07,305.98,0.0,0.0,0.000,571368.1,571368.1,3411,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475464578,1076544.00
10/02/2016 23:15,2,0.000,ALERT,212.38,301.47,59.975,1475464504,"274151322000087","219011344069620",0.00,12.00,0,298.77,304.18,0.0,0.0,0.000,781072.9,781072.9,3419,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475464580,1076545.00
10/02/2016 23:30,2,0.000,ALERT,213.96,305.08,60.007,1475465404,"201051344000645","219011344069620",0.00,11.00,0,301.77,306.28,0.0,0.0,0.000,570834.9,570834.9,3412,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475465406,1076546.00
10/02/2016 23:30,2,0.000,ALERT,212.61,302.68,60.007,1475465404,"274151322000085","219011344069620",0.00,10.70,0,299.97,304.48,0.0,0.0,0.000,808548.1,808548.1,3384,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475465408,1076547.00
10/02/2016 23:30,2,0.000,ALERT,213.96,304.78,60.012,1475465404,"201051344000633","219011344069620",0.00,10.00,0,299.97,305.68,0.0,0.0,0.000,562508.5,562508.5,3411,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475465410,1076548.00
10/02/2016 23:30,2,0.000,ALERT,213.51,305.08,60.018,1475465404,"201051344000469","219011344069620",0.00,10.00,0,300.57,305.98,0.0,0.0,0.000,565148.7,565148.7,3414,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475465412,1076549.00
10/02/2016 23:30,2,0.000,ALERT,212.61,302.68,60.007,1475465404,"201051344000646","219011344069620",0.00,9.70,0,299.37,303.58,0.0,0.0,0.000,565457.1,565457.1,3405,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475465413,1076550.00
10/02/2016 23:30,2,0.000,ALERT,212.61,302.37,60.034,1475465404,"274151322000052","219011344069620",0.00,11.30,0,299.97,304.78,0.0,0.0,0.000,831693.8,831693.8,3391,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475465415,1076551.00
10/02/2016 23:30,2,0.000,ALERT,213.06,302.98,60.039,1475465404,"201051344000585","219011344069620",0.00,10.30,0,299.67,303.88,0.0,0.0,0.000,575690.4,575690.4,3409,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475465417,1076552.00
10/02/2016 23:30,2,0.000,ALERT,212.83,303.28,60.018,1475465404,"201051344001230","219011344069620",0.00,9.70,0,300.57,304.18,0.0,0.0,0.000,568310.3,568310.3,3415,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475465419,1076553.00
10/02/2016 23:30,2,0.000,ALERT,213.51,303.58,60.023,1475465404,"201051344000582","219011344069620",0.00,9.70,0,300.87,304.48,0.0,0.0,0.000,561076.2,561076.2,3403,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475465420,1076554.00
10/02/2016 23:30,2,0.000,ALERT,212.61,302.68,60.012,1475465404,"201051344000955","219011344069620",0.00,10.00,0,299.97,303.58,0.0,0.0,0.000,575246.3,575246.3,3404,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475465422,1076555.00
10/02/2016 23:30,2,0.000,ALERT,212.83,302.07,60.012,1475465404,"274151322000094","219011344069620",0.00,10.70,0,299.67,303.58,0.0,0.0,0.000,685231.7,685231.7,3461,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475465424,1076556.00
10/02/2016 23:30,2,0.000,ALERT,213.51,305.68,60.023,1475465404,"201051344000579","219011344069620",0.00,10.70,0,302.37,306.88,0.0,0.0,0.000,579683.5,579683.5,3401,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475465426,1076557.00
10/02/2016 23:30,2,0.000,ALERT,212.61,303.28,60.007,1475465404,"201051344000890","219011344069620",0.00,10.00,0,300.87,304.78,0.0,0.0,0.000,572479.9,572479.9,3406,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475465428,1076558.00
10/02/2016 23:30,2,0.000,ALERT,212.83,302.68,60.002,1475465404,"201051344000438","219011344069620",0.00,9.30,0,300.27,304.18,0.0,0.0,0.000,573926.6,573926.6,3407,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475465430,1076559.00
10/02/2016 23:30,2,0.000,ALERT,212.83,302.07,60.012,1475465404,"201051344000417","219011344069620",0.00,10.00,0,299.67,303.28,0.0,0.0,0.000,564815.9,564815.9,3413,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475465431,1076560.00
10/02/2016 23:30,2,0.000,ALERT,212.83,303.28,60.012,1475465404,"274151322000083","219011344069620",0.00,10.70,0,300.57,304.78,0.0,0.0,0.000,824089.6,824089.6,3395,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475465433,1076561.00
10/02/2016 23:30,2,0.000,ALERT,213.29,302.98,60.007,1475465404,"274151322000076","219011344069620",0.00,11.70,0,300.27,304.48,0.0,0.0,0.000,879839.4,879839.4,3403,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475465435,1076562.00
10/02/2016 23:30,2,0.000,ALERT,213.51,305.68,59.986,1475465404,"201051344000868","219011344069620",0.00,10.30,0,302.68,307.18,0.0,0.0,0.000,563907.9,563907.9,3410,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475465437,1076563.00
10/02/2016 23:30,2,0.000,ALERT,212.61,303.88,60.002,1475465404,"274151322000095","219011344069620",0.00,10.30,0,301.17,305.08,0.0,0.0,0.000,870959.1,870959.1,3406,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475465439,1076564.00
10/02/2016 23:30,2,0.000,ALERT,213.51,304.78,60.007,1475465404,"201051344000988","219011344069620",0.00,10.70,0,299.67,305.98,0.0,0.0,0.000,541195.7,541195.7,3396,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475465440,1076565.00
10/02/2016 23:30,2,0.000,ALERT,212.83,301.77,59.996,1475465404,"201051344001025","219011344069620",0.00,9.30,0,299.67,304.48,0.0,0.0,0.000,574213.6,574213.6,3402,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475465442,1076566.00
10/02/2016 23:30,2,0.000,ALERT,213.51,305.08,60.002,1475465404,"201051344000458","219011344069620",0.00,11.30,0,302.37,307.18,0.0,0.0,0.000,571323.7,571323.7,3413,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475465444,1076567.00
10/02/2016 23:30,2,0.000,ALERT,213.96,304.48,60.007,1475465404,"201051344000853","219011344069620",0.00,10.30,0,302.37,306.58,0.0,0.0,0.000,570601.3,570601.3,3419,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475465446,1076568.00
10/02/2016 23:30,2,0.000,ALERT,213.29,302.68,60.039,1475465404,"201051344000685","219011344069620",0.00,9.70,0,300.27,303.88,0.0,0.0,0.000,573074.7,573074.7,3414,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475465448,1076569.00
10/02/2016 23:30,2,0.000,ALERT,213.06,302.07,60.012,1475465404,"201051344000917","219011344069620",0.00,11.00,0,299.07,303.28,0.0,0.0,0.000,569991.7,569991.7,3406,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475465449,1076570.00
10/02/2016 23:30,2,0.000,ALERT,213.29,302.98,60.007,1475465404,"201051344001145","219011344069620",0.00,9.70,0,300.87,304.48,0.0,0.0,0.000,575236.0,575236.0,3413,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475465451,1076571.00
10/02/2016 23:30,2,0.000,ALERT,213.06,301.77,59.996,1475465404,"201051344000651","219011344069620",0.00,9.00,0,299.97,303.58,0.0,0.0,0.000,568434.0,568434.0,3403,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475465453,1076572.00
10/02/2016 23:30,2,0.000,ALERT,211.93,302.07,60.023,1475465404,"274151322000088","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,792850.7,792850.7,3385,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475465455,1076573.00
10/02/2016 23:30,2,0.000,ALERT,213.29,301.77,60.002,1475465404,"274151322000068","219011344069620",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,685794.5,685794.5,3461,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475465457,1076574.00
10/02/2016 23:30,2,0.000,ALERT,212.38,302.37,60.002,1475465404,"201051344001135","219011344069620",0.00,9.70,0,300.57,304.48,0.0,0.0,0.000,564580.3,564580.3,3399,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475465459,1076575.00
10/02/2016 23:30,2,0.000,ALERT,213.06,305.38,59.996,1475465404,"201051344000594","219011344069620",0.00,10.30,0,301.77,306.88,0.0,0.0,0.000,575784.1,575784.1,3407,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475465461,1076576.00
10/02/2016 23:30,2,0.000,ALERT,212.83,302.37,60.034,1475465404,"201051344001203","219011344069620",0.00,9.70,0,300.27,305.68,0.0,0.0,0.000,572818.0,572818.0,3408,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475465462,1076577.00
10/02/2016 23:30,2,0.000,ALERT,212.38,302.07,59.986,1475465404,"274151322000054","219011344069620",0.00,11.70,0,300.57,304.78,0.0,0.0,0.000,809097.8,809097.8,3382,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475465464,1076578.00
10/02/2016 23:30,2,0.000,ALERT,213.51,304.48,59.996,1475465404,"201051344000867","219011344069620",0.00,11.00,0,301.47,306.58,0.0,0.0,0.000,562992.7,562992.7,3412,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475465466,1076579.00
10/02/2016 23:30,2,0.000,ALERT,212.83,302.68,59.996,1475465404,"201051344001093","219011344069620",0.00,10.70,0,300.27,303.88,0.0,0.0,0.000,569308.9,569308.9,3413,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475465468,1076580.00
10/02/2016 23:30,2,0.000,ALERT,213.29,304.78,60.002,1475465404,"201051344000900","219011344069620",0.00,10.30,0,301.47,305.98,0.0,0.0,0.000,579839.9,579839.9,3414,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475465470,1076581.00
10/02/2016 23:30,2,0.000,ALERT,213.74,304.18,60.002,1475465404,"201051344000648","219011344069620",0.00,10.00,0,301.47,306.28,0.0,0.0,0.000,568398.7,568398.7,3403,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475465472,1076582.00
10/02/2016 23:30,2,0.000,ALERT,213.51,305.38,59.965,1475465404,"201051344000569","219011344069620",0.00,10.70,0,302.68,307.18,0.0,0.0,0.000,579769.7,579769.7,3408,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475465473,1076583.00
10/02/2016 23:30,2,0.000,ALERT,213.51,305.08,59.991,1475465404,"201051344000983","219011344069620",0.00,10.70,0,302.37,306.58,0.0,0.0,0.000,572373.3,572373.3,3414,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475465475,1076584.00
10/02/2016 23:30,2,0.000,ALERT,213.51,304.48,60.007,1475465404,"201051344001158","219011344069620",0.00,10.00,0,301.47,305.98,0.0,0.0,0.000,563796.8,563796.8,3407,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475465477,1076585.00
10/02/2016 23:30,2,0.000,ALERT,213.96,305.38,59.991,1475465404,"201051344000576","219011344069620",0.00,10.30,0,302.07,306.58,0.0,0.0,0.000,571368.1,571368.1,3413,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475465479,1076586.00
10/02/2016 23:30,2,0.000,ALERT,212.83,302.07,59.986,1475465404,"274151322000087","219011344069620",0.00,11.70,0,299.67,303.58,0.0,0.0,0.000,781072.9,781072.9,3421,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475465480,1076587.00
10/02/2016 23:45,2,0.000,ALERT,213.96,304.78,59.996,1475466303,"201051344000645","219011344069620",0.00,10.70,0,302.98,306.58,0.0,0.0,0.000,570834.9,570834.9,3414,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475466305,1076588.00
10/02/2016 23:45,2,0.000,ALERT,212.83,302.68,59.965,1475466303,"274151322000085","219011344069620",0.00,10.70,0,300.27,304.48,0.0,0.0,0.000,808548.1,808548.1,3386,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475466307,1076589.00
10/02/2016 23:45,2,0.000,ALERT,214.19,304.48,59.949,1475466303,"201051344000633","219011344069620",0.00,10.00,0,301.47,305.98,0.0,0.0,0.000,562508.5,562508.5,3413,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475466309,1076590.00
10/02/2016 23:45,2,0.000,ALERT,213.74,304.78,59.938,1475466303,"201051344000469","219011344069620",0.00,9.70,0,302.07,306.28,0.0,0.0,0.000,565148.7,565148.7,3416,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475466310,1076591.00
10/02/2016 23:45,2,0.000,ALERT,213.29,303.58,59.907,1475466303,"201051344000646","219011344069620",0.00,9.70,0,300.27,304.78,0.0,0.0,0.000,565457.1,565457.1,3407,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475466312,1076592.00
10/02/2016 23:45,2,0.000,ALERT,212.61,303.28,59.970,1475466303,"274151322000052","219011344069620",0.00,11.30,0,300.27,305.08,0.0,0.0,0.000,831693.8,831693.8,3393,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475466314,1076593.00
10/02/2016 23:45,2,0.000,ALERT,213.74,304.18,59.959,1475466303,"201051344000585","219011344069620",0.00,10.00,0,300.57,305.08,0.0,0.0,0.000,575690.4,575690.4,3411,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475466316,1076594.00
10/02/2016 23:45,2,0.000,ALERT,213.51,304.18,59.959,1475466303,"201051344001230","219011344069620",0.00,9.70,0,301.17,305.38,0.0,0.0,0.000,568310.3,568310.3,3417,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475466318,1076595.00
10/02/2016 23:45,2,0.000,ALERT,213.96,304.78,59.938,1475466303,"201051344000582","219011344069620",0.00,9.30,0,301.77,305.68,0.0,0.0,0.000,561076.2,561076.2,3405,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475466319,1076596.00
10/02/2016 23:45,2,0.000,ALERT,212.83,303.28,60.007,1475466303,"201051344000955","219011344069620",0.00,9.70,0,300.57,304.78,0.0,0.0,0.000,575246.3,575246.3,3406,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475466321,1076597.00
10/02/2016 23:45,2,0.000,ALERT,212.83,302.68,59.917,1475466303,"274151322000094","219011344069620",0.00,10.30,0,299.97,303.58,0.0,0.0,0.000,685231.7,685231.7,3463,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475466323,1076598.00
10/02/2016 23:45,2,0.000,ALERT,213.74,305.38,59.949,1475466303,"201051344000579","219011344069620",0.00,10.70,0,303.58,307.18,0.0,0.0,0.000,579683.5,579683.5,3403,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475466325,1076599.00
10/02/2016 23:45,2,0.000,ALERT,213.29,304.18,59.981,1475466303,"201051344000890","219011344069620",0.00,10.00,0,301.17,305.98,0.0,0.0,0.000,572479.9,572479.9,3408,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475466327,1076600.00
10/02/2016 23:45,2,0.000,ALERT,213.51,303.58,59.928,1475466303,"201051344000438","219011344069620",0.00,9.30,0,300.57,305.38,0.0,0.0,0.000,573926.6,573926.6,3409,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475466328,1076601.00
10/02/2016 23:45,2,0.000,ALERT,213.74,303.28,59.959,1475466303,"201051344000417","219011344069620",0.00,9.70,0,300.27,304.18,0.0,0.0,0.000,564815.9,564815.9,3415,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475466330,1076602.00
10/02/2016 23:45,2,0.000,ALERT,212.83,303.28,59.944,1475466303,"274151322000083","219011344069620",0.00,10.30,0,300.57,304.78,0.0,0.0,0.000,824089.6,824089.6,3397,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475466332,1076603.00
10/02/2016 23:45,2,0.000,ALERT,213.51,302.98,59.970,1475466303,"274151322000076","219011344069620",0.00,11.30,0,300.27,304.48,0.0,0.0,0.000,879839.4,879839.4,3405,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475466334,1076604.00
10/02/2016 23:45,2,0.000,ALERT,213.74,305.98,59.965,1475466303,"201051344000868","219011344069620",0.00,10.30,0,303.58,307.78,0.0,0.0,0.000,563907.9,563907.9,3412,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475466336,1076605.00
10/02/2016 23:45,2,0.000,ALERT,212.83,304.18,59.959,1475466303,"274151322000095","219011344069620",0.00,10.30,0,301.17,305.38,0.0,0.0,0.000,870959.1,870959.1,3408,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475466337,1076606.00
10/02/2016 23:45,2,0.000,ALERT,213.51,305.08,59.965,1475466303,"201051344000988","219011344069620",0.00,10.70,0,300.57,306.28,0.0,0.0,0.000,541195.7,541195.7,3398,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475466339,1076607.00
10/02/2016 23:45,2,0.000,ALERT,213.29,302.98,59.949,1475466303,"201051344001025","219011344069620",0.00,9.30,0,299.97,305.68,0.0,0.0,0.000,574213.6,574213.6,3404,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475466341,1076608.00
10/02/2016 23:45,2,0.000,ALERT,213.51,305.38,59.938,1475466303,"201051344000458","219011344069620",0.00,11.00,0,302.98,307.18,0.0,0.0,0.000,571323.7,571323.7,3415,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475466343,1076609.00
10/02/2016 23:45,2,0.000,ALERT,214.19,305.08,59.970,1475466303,"201051344000853","219011344069620",0.00,10.00,0,302.98,306.88,0.0,0.0,0.000,570601.3,570601.3,3421,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475466345,1076610.00
10/02/2016 23:45,2,0.000,ALERT,213.74,303.58,59.970,1475466303,"201051344000685","219011344069620",0.00,9.70,0,300.57,304.78,0.0,0.0,0.000,573074.7,573074.7,3416,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475466347,1076611.00
10/02/2016 23:45,2,0.000,ALERT,213.51,302.98,59.970,1475466303,"201051344000917","219011344069620",0.00,10.70,0,299.37,304.18,0.0,0.0,0.000,569991.7,569991.7,3408,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475466348,1076612.00
10/02/2016 23:45,2,0.000,ALERT,213.74,303.88,59.965,1475466303,"201051344001145","219011344069620",0.00,9.70,0,301.17,305.68,0.0,0.0,0.000,575236.0,575236.0,3415,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475466350,1076613.00
10/02/2016 23:45,2,0.000,ALERT,213.74,302.68,59.970,1475466303,"201051344000651","219011344069620",0.00,9.00,0,299.97,304.48,0.0,0.0,0.000,568434.0,568434.0,3405,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475466352,1076614.00
10/02/2016 23:45,2,0.000,ALERT,212.61,302.68,59.981,1475466303,"274151322000088","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,792850.7,792850.7,3387,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475466354,1076615.00
10/02/2016 23:45,2,0.000,ALERT,213.51,302.07,60.002,1475466303,"274151322000068","219011344069620",0.00,11.70,0,299.67,303.28,0.0,0.0,0.000,685794.5,685794.5,3463,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475466355,1076616.00
10/02/2016 23:45,2,0.000,ALERT,213.29,303.28,59.970,1475466303,"201051344001135","219011344069620",0.00,9.70,0,300.87,305.38,0.0,0.0,0.000,564580.3,564580.3,3401,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475466357,1076617.00
10/02/2016 23:45,2,0.000,ALERT,213.51,305.68,59.970,1475466303,"201051344000594","219011344069620",0.00,10.30,0,302.37,306.58,0.0,0.0,0.000,575784.1,575784.1,3409,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475466359,1076618.00
10/02/2016 23:45,2,0.000,ALERT,213.51,303.28,59.954,1475466303,"201051344001203","219011344069620",0.00,9.70,0,300.57,306.88,0.0,0.0,0.000,572818.0,572818.0,3410,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475466361,1076619.00
10/02/2016 23:45,2,0.000,ALERT,212.61,303.58,59.970,1475466303,"274151322000054","219011344069620",0.00,11.30,0,300.57,304.78,0.0,0.0,0.000,809097.8,809097.8,3384,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475466363,1076620.00
10/02/2016 23:45,2,0.000,ALERT,213.96,304.78,60.007,1475466303,"201051344000867","219011344069620",0.00,10.70,0,302.07,306.58,0.0,0.0,0.000,562992.7,562992.7,3414,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475466364,1076621.00
10/02/2016 23:45,2,0.000,ALERT,213.51,303.28,59.975,1475466303,"201051344001093","219011344069620",0.00,10.30,0,300.57,304.78,0.0,0.0,0.000,569308.9,569308.9,3415,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475466366,1076622.00
10/02/2016 23:45,2,0.000,ALERT,213.51,305.38,59.959,1475466303,"201051344000900","219011344069620",0.00,10.00,0,302.07,306.28,0.0,0.0,0.000,579839.9,579839.9,3416,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475466368,1076623.00
10/02/2016 23:45,2,0.000,ALERT,213.96,304.48,59.970,1475466303,"201051344000648","219011344069620",0.00,9.70,0,302.37,306.28,0.0,0.0,0.000,568398.7,568398.7,3405,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475466370,1076624.00
10/02/2016 23:45,2,0.000,ALERT,213.74,305.68,60.023,1475466303,"201051344000569","219011344069620",0.00,10.30,0,303.58,307.18,0.0,0.0,0.000,579769.7,579769.7,3410,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475466372,1076625.00
10/02/2016 23:45,2,0.000,ALERT,213.74,305.38,59.981,1475466303,"201051344000983","219011344069620",0.00,10.30,0,303.28,306.88,0.0,0.0,0.000,572373.3,572373.3,3416,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475466373,1076626.00
10/02/2016 23:45,2,0.000,ALERT,213.74,304.78,59.944,1475466303,"201051344001158","219011344069620",0.00,10.00,0,302.37,306.28,0.0,0.0,0.000,563796.8,563796.8,3409,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475466375,1076627.00
10/02/2016 23:45,2,0.000,ALERT,214.19,305.68,59.938,1475466303,"201051344000576","219011344069620",0.00,10.00,0,302.68,306.58,0.0,0.0,0.000,571368.1,571368.1,3415,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475466377,1076628.00
10/02/2016 23:45,2,0.000,ALERT,212.83,302.37,59.970,1475466303,"274151322000087","219011344069620",0.00,11.30,0,299.67,303.88,0.0,0.0,0.000,781072.9,781072.9,3423,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475466379,1076629.00
